Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,85.7593260847,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,15.2194638575,13.4482138575,1.75125,0.02
 01/01  02:00:00,86.1517248746,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,16.661263594,14.890013594,1.75125,0.02
 01/01  03:00:00,86.6622916927,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,18.8684929899,15.952894329,1.75125,1.16434866084
 01/01  04:00:00,91.0938731658,12.2915793806,0.0,0.0,3.49369000822,6.81298672936,29.134646298,27.363396298,1.75125,0.02
 01/01  05:00:00,98.3190737695,12.6221715582,0.0,0.0,3.49369000822,6.81298672936,28.6250093244,26.8537593244,1.75125,0.02
 01/01  06:00:00,93.9013981527,8.46987973509,0.0,0.0,3.49369000822,6.81298672936,22.9502470494,20.0347273876,1.75125,1.1642696618
 01/01  07:00:00,125.293345139,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,462.983252999,459.460752999,3.5025,0.02
 01/01  08:00:00,132.060699109,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,417.119328377,413.596828377,3.5025,0.02
 01/01  09:00:00,157.044786597,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,368.173929164,363.506960298,3.5025,1.16446886651
 01/01  10:00:00,130.630023706,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,361.421639909,357.899139909,3.5025,0.02
 01/01  11:00:00,164.952829772,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,336.637068404,328.467346093,7.005,1.16472231144
 01/01  12:00:00,195.942644774,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,326.9547047,318.784947216,7.005,1.16475748319
 01/01  13:00:00,203.553686619,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,305.230612854,294.725668883,9.34,1.1649439711
 01/01  14:00:00,201.384802811,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,296.396410658,285.891544803,9.34,1.16486585561
 01/01  15:00:00,197.455118623,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,286.758904334,276.253979185,9.34,1.1649251486
 01/01  16:00:00,193.627560286,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,295.588194315,285.083345618,9.34,1.16484869783
 01/01  17:00:00,206.037456084,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,312.986723048,303.626723048,9.34,0.02
 01/01  18:00:00,175.813367618,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,370.694780198,362.524808388,7.005,1.16497180982
 01/01  19:00:00,181.420284053,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,381.421834325,375.58719077,4.67,1.16464355528
 01/01  20:00:00,161.440215481,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,383.940278659,378.105516821,4.67,1.16476183829
 01/01  21:00:00,153.024195632,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,373.324155827,368.634155827,4.67,0.02
 01/01  22:00:00,139.170799754,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,329.538519278,323.704020554,4.67,1.164498724
 01/01  23:00:00,79.7977193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,115.508604542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554096438,0.0,1.75125,1.16429096438
 01/02  01:00:00,93.7344845546,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.7618397616,19.4068397616,2.335,0.02
 01/02  02:00:00,90.3615048875,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,36.6354646329,34.2804646329,2.335,0.02
 01/02  03:00:00,90.5222500719,12.4293261213,0.0,0.0,3.49369000822,9.08398230582,33.6927001674,30.1933972235,2.335,1.1643029439
 01/02  04:00:00,86.7175331427,8.52497843136,0.0,0.0,3.49369000822,9.08398230582,23.8956327568,21.5406327568,2.335,0.02
 01/02  05:00:00,98.2028189264,13.1356034475,0.0,0.0,3.49369000822,9.08398230582,38.7499126708,36.3949126708,2.335,0.02
 01/02  06:00:00,99.4808315515,15.0883396422,0.0,0.0,3.49369000822,9.08398230582,39.6794950272,36.1802243552,2.335,1.16427067195
 01/02  07:00:00,137.337745983,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,450.093795667,445.403795667,4.67,0.02
 01/02  08:00:00,142.997152519,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,406.872630778,402.182630778,4.67,0.02
 01/02  09:00:00,208.869662111,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,370.209795415,360.872670323,8.1725,1.16462509196
 01/02  10:00:00,233.123269856,27.7795111579,0.0,0.0,62.886420148,41.4019203762,331.621071069,319.94865023,10.5075,1.16492083904
 01/02  11:00:00,223.374395275,27.7795111579,0.0,0.0,62.886420148,41.4019203762,312.910790712,301.23822315,10.5075,1.1650675618
 01/02  12:00:00,253.949171023,27.7795111579,0.0,0.0,62.886420148,41.4019203762,297.329923967,285.657126036,10.5075,1.16529793056
 01/02  13:00:00,233.689325728,27.7795111579,0.0,0.0,62.886420148,41.4019203762,292.685671076,279.867299204,10.5075,2.31087187141
 01/02  14:00:00,230.678300502,27.7795111579,0.0,0.0,62.886420148,41.4019203762,283.024615431,271.3516266,10.5075,1.16548883147
 01/02  15:00:00,226.773827755,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.329015574,278.656294138,10.5075,1.16522143594
 01/02  16:00:00,223.315749541,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.457218369,289.784467,10.5075,1.16525136832
 01/02  17:00:00,233.454619733,27.7795111579,0.0,0.0,62.886420148,41.4019203762,325.952690298,314.280084488,10.5075,1.16510580994
 01/02  18:00:00,236.761076402,27.7795111579,0.0,0.0,62.886420148,41.4019203762,347.358134497,334.540316795,10.5075,2.31031770184
 01/02  19:00:00,236.057976651,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,362.314419772,351.809399895,9.34,1.16501987617
 01/02  20:00:00,219.765029608,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,362.317843408,352.957843408,9.34,0.02
 01/02  21:00:00,194.996663891,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,357.044061929,347.706630822,8.1725,1.16493110716
 01/02  22:00:00,138.036754259,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,324.865900506,319.031184526,4.67,1.16471598034
 01/02  23:00:00,79.3050527331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,115.123040541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993338776,0.0,2.335,1.1643338776
 01/03  01:00:00,95.9822915788,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,31.604197293,29.249197293,2.335,0.02
 01/03  02:00:00,90.1736577298,12.4844248176,0.0,0.0,3.49369000822,9.08398230582,37.3033252887,34.9483252887,2.335,0.02
 01/03  03:00:00,88.3414936453,10.6903825351,0.0,0.0,3.49369000822,9.08398230582,32.7678836707,29.2685826348,2.335,1.16430103582
 01/03  04:00:00,93.8851568697,16.4113878118,0.0,0.0,3.49369000822,9.08398230582,51.9445602863,49.5895602863,2.335,0.02
 01/03  05:00:00,116.82643388,16.7755880808,0.0,0.0,3.49369000822,9.08398230582,51.0901943619,48.7351943619,2.335,0.02
 01/03  06:00:00,113.756634422,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,41.4588775971,37.9596019498,2.335,1.16427564729
 01/03  07:00:00,153.475958619,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,484.409663304,479.719663304,4.67,0.02
 01/03  08:00:00,151.870500001,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,441.581069699,436.891069699,4.67,0.02
 01/03  09:00:00,208.74971103,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,399.124021938,389.786786089,8.1725,1.16473584895
 01/03  10:00:00,232.8529914,27.7795111579,0.0,0.0,62.886420148,41.4019203762,349.316795391,337.644456893,10.5075,1.16483849787
 01/03  11:00:00,223.080079505,27.7795111579,0.0,0.0,62.886420148,41.4019203762,333.974003611,322.301556869,10.5075,1.16494674157
 01/03  12:00:00,253.817870243,27.7795111579,0.0,0.0,62.886420148,41.4019203762,320.879741343,309.206828372,10.5075,1.1654129708
 01/03  13:00:00,233.624547927,27.7795111579,0.0,0.0,62.886420148,41.4019203762,315.668487496,302.849881082,10.5075,2.31110641406
 01/03  14:00:00,230.446480512,27.7795111579,0.0,0.0,62.886420148,41.4019203762,309.221215854,297.548108007,10.5075,1.16560784615
 01/03  15:00:00,226.591978283,27.7795111579,0.0,0.0,62.886420148,41.4019203762,303.146662473,291.47382153,10.5075,1.16534094241
 01/03  16:00:00,223.170235135,27.7795111579,0.0,0.0,62.886420148,41.4019203762,299.735055242,288.062435398,10.5075,1.16511984412
 01/03  17:00:00,233.332779412,27.7795111579,0.0,0.0,62.886420148,41.4019203762,307.497218981,294.679418548,10.5075,2.3103004327
 01/03  18:00:00,236.718906337,27.7795111579,0.0,0.0,62.886420148,41.4019203762,313.877247404,302.204535765,10.5075,1.16521163901
 01/03  19:00:00,236.069289913,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,316.805056596,306.2999116,9.34,1.16514499626
 01/03  20:00:00,213.329091644,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,321.147242988,310.6423655,9.34,1.16487748722
 01/03  21:00:00,188.858351549,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,327.117892615,318.925392615,8.1725,0.02
 01/03  22:00:00,133.33141295,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,303.988524189,298.153835743,4.67,1.16468844606
 01/03  23:00:00,79.4066812044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947078689,0.0,2.335,1.16447078689
 01/03  24:00:00,115.1583273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,92.0873338191,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.3199291086,18.9649291086,2.335,0.02
 01/04  02:00:00,90.1267851642,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,39.138541476,35.6392493993,2.335,1.16429207666
 01/04  03:00:00,90.1802838832,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,38.917558769,36.562558769,2.335,0.02
 01/04  04:00:00,90.6041018917,13.0776605782,0.0,0.0,3.49369000822,9.08398230582,32.1930930113,29.8380930113,2.335,0.02
 01/04  05:00:00,101.646049264,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,46.5140117626,43.0147830637,2.335,1.16422869884
 01/04  06:00:00,99.3426678522,15.9140203911,0.0,0.0,3.49369000822,9.08398230582,57.3643933806,55.0093933806,2.335,0.02
 01/04  07:00:00,137.04556591,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,502.435655441,497.745655441,4.67,0.02
 01/04  08:00:00,142.574007442,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,459.180142096,453.345706865,4.67,1.16443523065
 01/04  09:00:00,208.577326076,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,399.640522421,391.448022421,8.1725,0.02
 01/04  10:00:00,232.67651792,27.7795111579,0.0,0.0,62.886420148,41.4019203762,341.331726088,329.659451985,10.5075,1.16477410272
 01/04  11:00:00,222.911145215,27.7795111579,0.0,0.0,62.886420148,41.4019203762,313.012761922,301.340183676,10.5075,1.16507824665
 01/04  12:00:00,253.739828487,27.7795111579,0.0,0.0,62.886420148,41.4019203762,287.138320092,275.465273654,10.5075,1.16554643816
 01/04  13:00:00,233.481425578,27.7795111579,0.0,0.0,62.886420148,41.4019203762,276.965343113,264.146795089,10.5075,2.31104802415
 01/04  14:00:00,230.269278607,27.7795111579,0.0,0.0,62.886420148,41.4019203762,268.619639078,256.94671826,10.5075,1.16542081817
 01/04  15:00:00,226.438802064,27.7795111579,0.0,0.0,62.886420148,41.4019203762,265.238060525,253.565356277,10.5075,1.16520424843
 01/04  16:00:00,223.000757368,27.7795111579,0.0,0.0,62.886420148,41.4019203762,273.958300835,261.140450304,10.5075,2.3103505314
 01/04  17:00:00,233.173431508,27.7795111579,0.0,0.0,62.886420148,41.4019203762,297.29866752,285.625953461,10.5075,1.16521405915
 01/04  18:00:00,236.5373331,27.7795111579,0.0,0.0,62.886420148,41.4019203762,319.642335888,307.969742955,10.5075,1.16509293311
 01/04  19:00:00,235.949431876,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,337.629950525,327.124901054,9.34,1.16504947115
 01/04  20:00:00,219.725415273,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,352.277954741,341.773136368,9.34,1.16481837225
 01/04  21:00:00,194.795247494,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,365.610166972,356.272792992,8.1725,1.16487397978
 01/04  22:00:00,137.933129228,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,346.092303694,341.402303694,4.67,0.02
 01/04  23:00:00,79.1093130182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948502904,0.0,2.335,1.16448502904
 01/04  24:00:00,119.102042579,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,15.6091404684,13.2541404684,2.335,0.02
 01/05  01:00:00,96.2032876536,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,43.356363755,41.001363755,2.335,0.02
 01/05  02:00:00,90.1895551346,12.8353534502,0.0,0.0,3.49369000822,9.08398230582,35.9679673779,32.4686720351,2.335,1.16429534278
 01/05  03:00:00,94.8493974283,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,49.5015221482,47.1465221482,2.335,0.02
 01/05  04:00:00,93.7870641696,16.7755880808,0.0,0.0,3.49369000822,9.08398230582,67.7568044795,65.4018044795,2.335,0.02
 01/05  05:00:00,96.5403194398,12.8353534502,0.0,0.0,3.49369000822,9.08398230582,51.2791965937,47.7799616208,2.335,1.16423497291
 01/05  06:00:00,100.736489518,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,61.0236916466,58.6686916466,2.335,0.02
 01/05  07:00:00,136.68336509,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,560.487237199,555.797237199,4.67,0.02
 01/05  08:00:00,142.352246167,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,512.832811337,506.998348723,4.67,1.16446261406
 01/05  09:00:00,208.455735997,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,455.514793019,447.322293019,8.1725,0.02
 01/05  10:00:00,232.519836673,27.7795111579,0.0,0.0,62.886420148,41.4019203762,400.502677143,388.830255334,10.5075,1.16492180871
 01/05  11:00:00,222.747529561,27.7795111579,0.0,0.0,62.886420148,41.4019203762,365.258555933,353.586063733,10.5075,1.16499219988
 01/05  12:00:00,253.670228101,27.7795111579,0.0,0.0,62.886420148,41.4019203762,335.1411055,322.322830156,10.5075,2.31077534398
 01/05  13:00:00,233.474609256,27.7795111579,0.0,0.0,62.886420148,41.4019203762,315.151598683,303.478555642,10.5075,1.1655430414
 01/05  14:00:00,230.13601029,27.7795111579,0.0,0.0,62.886420148,41.4019203762,299.130920974,287.457845429,10.5075,1.16557554474
 01/05  15:00:00,226.326117324,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.726702173,276.908582757,10.5075,2.31061941561
 01/05  16:00:00,222.920541839,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.452473543,277.77972479,10.5075,1.16524875303
 01/05  17:00:00,233.125136581,27.7795111579,0.0,0.0,62.886420148,41.4019203762,316.599271961,304.926656925,10.5075,1.16511503619
 01/05  18:00:00,236.486338243,27.7795111579,0.0,0.0,62.886420148,41.4019203762,346.994189289,335.321437038,10.5075,1.16525225172
 01/05  19:00:00,235.914759595,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,373.340770121,362.835799775,9.34,1.16497034606
 01/05  20:00:00,219.689134969,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,388.12236548,377.617386059,9.34,1.1649794208
 01/05  21:00:00,194.722825394,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,398.326187196,388.988850514,8.1725,1.16483668178
 01/05  22:00:00,137.905517341,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,376.027292948,371.337292948,4.67,0.02
 01/05  23:00:00,79.0023381387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949669651,0.0,2.335,1.16449669651
 01/05  24:00:00,123.323272114,8.30458364628,0.0,0.0,3.49369000822,9.08398230582,29.1563382347,26.8013382347,2.335,0.02
 01/06  01:00:00,94.0824557273,10.3822592565,0.0,0.0,3.49369000822,9.08398230582,36.6907069238,33.1914682448,2.335,1.16423867896
 01/06  02:00:00,94.888884795,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,65.6812689906,63.3262689906,2.335,0.02
 01/06  03:00:00,94.3039423415,16.9049972289,0.0,0.0,3.49369000822,9.08398230582,70.4886947605,68.1336947605,2.335,0.02
 01/06  04:00:00,90.2235841327,12.8712403909,0.0,0.0,3.49369000822,9.08398230582,60.1815720373,56.6822857975,2.335,1.16428623975
 01/06  05:00:00,117.213135678,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,88.6025334837,86.2475334837,2.335,0.02
 01/06  06:00:00,116.719729515,16.9049972289,0.0,0.0,3.49369000822,9.08398230582,80.4332743161,78.0782743161,2.335,0.02
 01/06  07:00:00,153.472967321,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,542.938795096,538.248795096,4.67,0.02
 01/06  08:00:00,151.633295361,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,502.318665382,496.484158712,4.67,1.16450666921
 01/06  09:00:00,208.632408253,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,459.271506191,449.934290599,8.1725,1.1647155929
 01/06  10:00:00,232.711435498,27.7795111579,0.0,0.0,62.886420148,41.4019203762,418.030345467,407.502845467,10.5075,0.02
 01/06  11:00:00,222.915093957,27.7795111579,0.0,0.0,62.886420148,41.4019203762,393.619950613,381.947292475,10.5075,1.16515813739
 01/06  12:00:00,253.746539811,27.7795111579,0.0,0.0,62.886420148,41.4019203762,373.730400121,360.911789313,10.5075,2.31111080827
 01/06  13:00:00,233.605498522,27.7795111579,0.0,0.0,62.886420148,41.4019203762,359.065489143,347.392605851,10.5075,1.16538329167
 01/06  14:00:00,230.292047725,27.7795111579,0.0,0.0,62.886420148,41.4019203762,351.167432837,338.349040986,10.5075,2.31089185055
 01/06  15:00:00,226.445082138,27.7795111579,0.0,0.0,62.886420148,41.4019203762,344.402503123,332.729845906,10.5075,1.16515721759
 01/06  16:00:00,223.031923765,27.7795111579,0.0,0.0,62.886420148,41.4019203762,332.650351364,320.977682042,10.5075,1.16516932206
 01/06  17:00:00,233.219703181,27.7795111579,0.0,0.0,62.886420148,41.4019203762,335.647665956,323.974876016,10.5075,1.16528993923
 01/06  18:00:00,236.592904935,27.7795111579,0.0,0.0,62.886420148,41.4019203762,340.166841497,328.494175465,10.5075,1.16516603168
 01/06  19:00:00,235.987098143,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,349.898242413,339.393095312,9.34,1.16514710085
 01/06  20:00:00,213.219376646,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,357.677253451,347.172300285,9.34,1.16495316556
 01/06  21:00:00,188.721668354,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,364.656893954,355.319578221,8.1725,1.16481573272
 01/06  22:00:00,133.269851089,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,340.570418228,334.735704778,4.67,1.16471344997
 01/06  23:00:00,79.2331098997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,119.156558763,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,12.3904444036,10.0354444036,2.335,0.02
 01/07  01:00:00,94.043139689,12.4293261213,0.0,0.0,3.49369000822,6.81298672936,34.5465952669,31.6308992973,1.75125,1.16444596966
 01/07  02:00:00,84.8313200237,9.46085657286,0.0,0.0,3.49369000822,6.81298672936,28.4014882823,26.6302382823,1.75125,0.02
 01/07  03:00:00,91.9139554236,16.6985770417,0.0,0.0,3.49369000822,6.81298672936,47.8218765592,44.9062536178,1.75125,1.16437294143
 01/07  04:00:00,92.0391320762,16.7755880808,0.0,0.0,3.49369000822,6.81298672936,41.9723750923,40.2011250923,1.75125,0.02
 01/07  05:00:00,94.8252021057,12.8353534502,0.0,0.0,3.49369000822,6.81298672936,38.7263490544,36.9550990544,1.75125,0.02
 01/07  06:00:00,99.0464595811,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,42.7731566062,39.8575770713,1.75125,1.16432953494
 01/07  07:00:00,122.825736798,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,493.222808017,489.700308017,3.5025,0.02
 01/07  08:00:00,128.637312278,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,440.573527085,435.906430542,3.5025,1.16459654337
 01/07  09:00:00,181.288079407,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,402.581215228,396.723715228,5.8375,0.02
 01/07  10:00:00,198.564644339,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,364.995927125,354.491165714,9.34,1.16476141132
 01/07  11:00:00,223.319497906,27.7795111579,0.0,0.0,62.886420148,41.4019203762,332.191001555,320.518372281,10.5075,1.16512927393
 01/07  12:00:00,253.984992775,27.7795111579,0.0,0.0,62.886420148,41.4019203762,305.615667328,293.942954426,10.5075,1.16521290136
 01/07  13:00:00,234.455364715,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.837990477,283.019302304,10.5075,2.31118817306
 01/07  14:00:00,231.267437808,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.753011359,278.080170636,10.5075,1.16534072349
 01/07  15:00:00,227.365148553,27.7795111579,0.0,0.0,62.886420148,41.4019203762,284.592514704,272.919901596,10.5075,1.16511310757
 01/07  16:00:00,224.497388646,27.7795111579,0.0,0.0,62.886420148,41.4019203762,277.685497888,264.867623022,10.5075,2.31037486603
 01/07  17:00:00,234.980455433,27.7795111579,0.0,0.0,62.886420148,41.4019203762,276.761407616,265.088677345,10.5075,1.16523027097
 01/07  18:00:00,238.297148371,27.7795111579,0.0,0.0,62.886420148,41.4019203762,280.427017211,268.754457679,10.5075,1.16505953258
 01/07  19:00:00,223.465629938,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,302.038030045,292.700429845,8.1725,1.16510020012
 01/07  20:00:00,178.871423551,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,317.576189093,310.573782,5.8375,1.16490709342
 01/07  21:00:00,169.041829451,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,321.721184548,314.718898945,5.8375,1.1647856036
 01/07  22:00:00,126.128391476,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,295.022661427,291.500161427,3.5025,0.02
 01/07  23:00:00,80.8343750897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579854418,0.0,1.75125,1.16454854418
 01/07  24:00:00,116.42994632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,88.6993191668,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,12.3024374086,9.38689540412,1.75125,1.1642920045
 01/08  02:00:00,89.5608441288,12.374227425,0.0,0.0,3.49369000822,6.81298672936,31.4115921041,29.6403421041,1.75125,0.02
 01/08  03:00:00,84.7572591757,8.6351758239,0.0,0.0,3.49369000822,6.81298672936,27.5564586182,25.7852086182,1.75125,0.02
 01/08  04:00:00,91.3706945238,15.7883692466,0.0,0.0,3.49369000822,6.81298672936,52.5407507321,49.6251657223,1.75125,1.16433500982
 01/08  05:00:00,99.9291276093,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,56.641589721,54.870339721,1.75125,0.02
 01/08  06:00:00,94.4700044164,12.8353534502,0.0,0.0,3.49369000822,6.81298672936,46.0540724528,44.2828224528,1.75125,0.02
 01/08  07:00:00,122.721894643,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,557.96490253,553.298095208,3.5025,1.16430732202
 01/08  08:00:00,128.520760184,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,495.100623731,491.578123731,3.5025,0.02
 01/08  09:00:00,153.773424678,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,426.192757528,421.525798747,3.5025,1.16445878105
 01/08  10:00:00,126.352199994,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,400.713969672,397.191469672,3.5025,0.02
 01/08  11:00:00,161.294867174,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,371.705187207,363.535313352,7.005,1.16487385487
 01/08  12:00:00,192.424080934,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,354.97147013,346.801535918,7.005,1.16493421191
 01/08  13:00:00,199.710104576,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,326.642459707,316.137498731,9.34,1.164960976
 01/08  14:00:00,197.815031237,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,323.131616958,312.626727245,9.34,1.16488971228
 01/08  15:00:00,193.775846882,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,319.588953688,310.228953688,9.34,0.02
 01/08  16:00:00,190.190307743,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,316.113428578,305.608456629,9.34,1.16497194983
 01/08  17:00:00,200.431886751,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,316.777568639,306.272637755,9.34,1.164930884
 01/08  18:00:00,175.412945434,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,368.827621444,360.657611724,7.005,1.16500972009
 01/08  19:00:00,181.368035611,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,386.95077253,381.116127486,4.67,1.16464504338
 01/08  20:00:00,161.403995567,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,390.088784856,384.254004653,4.67,1.16478020291
 01/08  21:00:00,152.713887437,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,390.168411069,385.478411069,4.67,0.02
 01/08  22:00:00,138.393927628,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,346.612346644,340.777875183,4.67,1.16447146103
 01/08  23:00:00,79.0060093479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,114.884193939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555043442,0.0,1.75125,1.16430043442
 01/09  01:00:00,93.3966879606,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.4690903915,18.1140903915,2.335,0.02
 01/09  02:00:00,90.9222946996,12.4844248176,0.0,0.0,3.49369000822,9.08398230582,35.1888866077,32.8338866077,2.335,0.02
 01/09  03:00:00,90.6612672637,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,35.7217042457,33.3667042457,2.335,0.02
 01/09  04:00:00,87.8470487694,9.7839327435,0.0,0.0,3.49369000822,9.08398230582,28.733370267,25.2340879988,2.335,1.16428226822
 01/09  05:00:00,100.021138922,15.5049380202,0.0,0.0,3.49369000822,9.08398230582,45.5211454024,43.1661454024,2.335,0.02
 01/09  06:00:00,100.293741212,16.0755584765,0.0,0.0,3.49369000822,9.08398230582,44.8083172404,42.4533172404,2.335,0.02
 01/09  07:00:00,137.358356343,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,452.825355214,446.99108766,4.67,1.16426755326
 01/09  08:00:00,143.051654835,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,409.46716915,404.77716915,4.67,0.02
 01/09  09:00:00,208.864121983,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,365.576574348,356.239428792,8.1725,1.16464555668
 01/09  10:00:00,233.124459311,27.7795111579,0.0,0.0,62.886420148,41.4019203762,322.81831306,311.146017552,10.5075,1.16479550737
 01/09  11:00:00,223.416538476,27.7795111579,0.0,0.0,62.886420148,41.4019203762,303.876524508,292.204073162,10.5075,1.16495134618
 01/09  12:00:00,253.982125984,27.7795111579,0.0,0.0,62.886420148,41.4019203762,287.318597608,275.645597697,10.5075,1.1654999114
 01/09  13:00:00,233.890691017,27.7795111579,0.0,0.0,62.886420148,41.4019203762,282.166427932,269.347910192,10.5075,2.31101774017
 01/09  14:00:00,231.474102064,27.7795111579,0.0,0.0,62.886420148,41.4019203762,275.433453664,263.760544758,10.5075,1.16540890556
 01/09  15:00:00,227.987875673,27.7795111579,0.0,0.0,62.886420148,41.4019203762,273.284175301,261.611528301,10.5075,1.1651470003
 01/09  16:00:00,225.095080465,27.7795111579,0.0,0.0,62.886420148,41.4019203762,274.844935112,263.172250276,10.5075,1.16518483615
 01/09  17:00:00,235.464482847,27.7795111579,0.0,0.0,62.886420148,41.4019203762,281.86194676,270.189400641,10.5075,1.16504611963
 01/09  18:00:00,238.158487668,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.622789234,277.950110102,10.5075,1.1651791318
 01/09  19:00:00,236.594409218,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,301.869109452,290.218939278,9.34,2.31017017421
 01/09  20:00:00,220.170886816,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,310.588389664,301.228389664,9.34,0.02
 01/09  21:00:00,195.284344727,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,322.269525415,312.932125637,8.1725,1.16489977817
 01/09  22:00:00,138.211822578,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,302.383876216,296.549186803,4.67,1.16468941267
 01/09  23:00:00,79.600883741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.24880658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930919029,0.0,2.335,1.16430919029
 01/10  01:00:00,92.1146054657,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,19.01698853,16.66198853,2.335,0.02
 01/10  02:00:00,89.9973381654,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,32.4420848323,30.0870848323,2.335,0.02
 01/10  03:00:00,90.3408982187,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,37.7804094363,34.2811676641,2.335,1.16424177216
 01/10  04:00:00,88.1117976115,10.3583112033,0.0,0.0,3.49369000822,9.08398230582,30.1678066181,27.8128066181,2.335,0.02
 01/10  05:00:00,115.811789915,15.7921272501,0.0,0.0,3.49369000822,9.08398230582,48.6581486391,46.3031486391,2.335,0.02
 01/10  06:00:00,117.741206161,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,51.5318363065,48.0325629571,2.335,1.16427334941
 01/10  07:00:00,153.70543474,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,470.320809118,465.630809118,4.67,0.02
 01/10  08:00:00,151.978373177,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,429.313954878,424.623954878,4.67,0.02
 01/10  09:00:00,208.823573856,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,386.355047541,377.017822832,8.1725,1.16472470819
 01/10  10:00:00,232.917204028,27.7795111579,0.0,0.0,62.886420148,41.4019203762,343.848290576,332.175955369,10.5075,1.1648352079
 01/10  11:00:00,223.218702332,27.7795111579,0.0,0.0,62.886420148,41.4019203762,324.338874487,312.666422613,10.5075,1.16495187484
 01/10  12:00:00,253.892297215,27.7795111579,0.0,0.0,62.886420148,41.4019203762,307.14045166,295.467521417,10.5075,1.16543024348
 01/10  13:00:00,233.722729378,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.70861704,288.889949525,10.5075,2.31116751548
 01/10  14:00:00,230.640675734,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.643971198,277.970820411,10.5075,1.16565078726
 01/10  15:00:00,226.76507316,27.7795111579,0.0,0.0,62.886420148,41.4019203762,288.141860827,276.46897189,10.5075,1.1653889377
 01/10  16:00:00,223.353867089,27.7795111579,0.0,0.0,62.886420148,41.4019203762,286.084225924,274.411552549,10.5075,1.16517337506
 01/10  17:00:00,233.543232816,27.7795111579,0.0,0.0,62.886420148,41.4019203762,293.605286265,280.787355677,10.5075,2.31043058811
 01/10  18:00:00,236.910836528,27.7795111579,0.0,0.0,62.886420148,41.4019203762,299.383615875,287.710827188,10.5075,1.16528868702
 01/10  19:00:00,236.169820259,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,307.753440086,297.248452375,9.34,1.16498771079
 01/10  20:00:00,213.413519157,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,316.286152997,305.781187255,9.34,1.16496574145
 01/10  21:00:00,188.951238248,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,330.724066793,321.386744183,8.1725,1.16482260973
 01/10  22:00:00,133.379736274,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,309.832528116,305.142528116,4.67,0.02
 01/10  23:00:00,79.4493445414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945728813,0.0,2.335,1.16445728813
 01/10  24:00:00,115.172546896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,92.0635196997,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.591235885,18.236235885,2.335,0.02
 01/11  02:00:00,89.9955191489,12.2915793806,0.0,0.0,3.49369000822,9.08398230582,36.9441981835,33.4449323357,2.335,1.1642658478
 01/11  03:00:00,90.4463685703,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,38.0624004064,35.7074004064,2.335,0.02
 01/11  04:00:00,88.4850592277,10.8122756762,0.0,0.0,3.49369000822,9.08398230582,30.6855481474,28.3305481474,2.335,0.02
 01/11  05:00:00,100.997772055,16.9229406993,0.0,0.0,3.49369000822,9.08398230582,51.7125736125,48.2132974965,2.335,1.16427611606
 01/11  06:00:00,100.532944316,16.7344639824,0.0,0.0,3.49369000822,9.08398230582,49.7288410406,47.3738410406,2.335,0.02
 01/11  07:00:00,137.114624199,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,471.570237179,466.880237179,4.67,0.02
 01/11  08:00:00,142.705101959,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,431.272733875,425.438193311,4.67,1.1645405649
 01/11  09:00:00,208.676184118,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,392.489302893,384.296802893,8.1725,0.02
 01/11  10:00:00,232.847720373,27.7795111579,0.0,0.0,62.886420148,41.4019203762,348.217609331,336.54522049,10.5075,1.16488884079
 01/11  11:00:00,223.089209003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,330.945045686,319.272579736,10.5075,1.16496594965
 01/11  12:00:00,253.81913847,27.7795111579,0.0,0.0,62.886420148,41.4019203762,318.332783232,305.514535071,10.5075,2.31074816186
 01/11  13:00:00,233.608819198,27.7795111579,0.0,0.0,62.886420148,41.4019203762,304.222919799,292.549879245,10.5075,1.16554055367
 01/11  14:00:00,230.542630786,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.398871538,277.725791646,10.5075,1.16557989111
 01/11  15:00:00,226.735036929,27.7795111579,0.0,0.0,62.886420148,41.4019203762,288.881100643,276.062957489,10.5075,2.31064315365
 01/11  16:00:00,223.331392911,27.7795111579,0.0,0.0,62.886420148,41.4019203762,285.761593737,274.088824311,10.5075,1.16526942631
 01/11  17:00:00,233.484653442,27.7795111579,0.0,0.0,62.886420148,41.4019203762,298.109953921,286.437312914,10.5075,1.16514100648
 01/11  18:00:00,236.823663576,27.7795111579,0.0,0.0,62.886420148,41.4019203762,315.329163113,303.656377611,10.5075,1.1652855023
 01/11  19:00:00,236.098019185,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,329.074386034,318.56937843,9.34,1.16500760428
 01/11  20:00:00,219.903552706,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,344.962467213,334.457649875,9.34,1.16481733772
 01/11  21:00:00,194.990310243,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,363.633870587,354.296485886,8.1725,1.16488470027
 01/11  22:00:00,138.046407289,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,330.300595805,325.610595805,4.67,0.02
 01/11  23:00:00,79.3089963263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994995819,0.0,2.335,1.1644995819
 01/11  24:00:00,115.199190266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,84.2411289696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922043347,0.0,2.335,1.16422043347
 01/12  02:00:00,90.5026444647,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,21.5797009775,19.2247009775,2.335,0.02
 01/12  03:00:00,90.8111642003,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,20.7150332702,18.3600332702,2.335,0.02
 01/12  04:00:00,86.9498429988,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,17.1484745859,13.6492320802,2.335,1.16424250574
 01/12  05:00:00,97.7521576988,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,24.2718012823,21.9168012823,2.335,0.02
 01/12  06:00:00,97.6880561619,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,22.2515013282,19.8965013282,2.335,0.02
 01/12  07:00:00,138.509844588,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,375.82455584,369.990327159,4.67,1.16422868036
 01/12  08:00:00,144.503131013,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,323.125001505,318.435001505,4.67,0.02
 01/12  09:00:00,210.308396769,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,285.140902399,275.803777978,8.1725,1.16462442032
 01/12  10:00:00,234.857087041,27.7795111579,0.0,0.0,62.886420148,41.4019203762,249.690505746,238.018187655,10.5075,1.16481809043
 01/12  11:00:00,225.564139495,27.7795111579,0.0,0.0,62.886420148,41.4019203762,228.660754719,216.98823698,10.5075,1.16501773885
 01/12  12:00:00,256.485642605,27.7795111579,0.0,0.0,62.886420148,41.4019203762,212.741768533,201.068934215,10.5075,1.1653343181
 01/12  13:00:00,238.465616514,27.7795111579,0.0,0.0,62.886420148,41.4019203762,199.595791832,187.922812558,10.5075,1.16547927416
 01/12  14:00:00,236.202223273,27.7795111579,0.0,0.0,62.886420148,41.4019203762,185.944849356,173.126245475,10.5075,2.31110388176
 01/12  15:00:00,231.81690627,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.451635922,171.778866041,10.5075,1.1652698812
 01/12  16:00:00,227.843358502,27.7795111579,0.0,0.0,62.886420148,41.4019203762,187.504485966,175.831952651,10.5075,1.16503331503
 01/12  17:00:00,237.087682273,27.7795111579,0.0,0.0,62.886420148,41.4019203762,209.080954024,197.40829781,10.5075,1.16515621451
 01/12  18:00:00,240.224611348,27.7795111579,0.0,0.0,62.886420148,41.4019203762,223.437175719,211.764378394,10.5075,1.1652973249
 01/12  19:00:00,238.670972523,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,242.372322993,231.867280376,9.34,1.16504261708
 01/12  20:00:00,222.086463054,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,251.303933767,240.799044468,9.34,1.16488929926
 01/12  21:00:00,196.882008809,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,258.572948984,249.235486978,8.1725,1.16496200515
 01/12  22:00:00,138.898370677,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,247.889111007,242.05440289,4.67,1.16470811631
 01/12  23:00:00,81.2062112684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,116.579564937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934892959,0.0,2.335,1.16434892959
 01/13  01:00:00,84.5694529656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,90.1785979734,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.4148069326,26.0598069326,2.335,0.02
 01/13  03:00:00,90.1544922993,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,31.1674516469,27.6681588216,2.335,1.16429282534
 01/13  04:00:00,86.080722967,8.22193560188,0.0,0.0,3.49369000822,9.08398230582,25.0746841372,22.7196841372,2.335,0.02
 01/13  05:00:00,114.413425413,14.427954982,0.0,0.0,3.49369000822,9.08398230582,36.0711937981,33.7161937981,2.335,0.02
 01/13  06:00:00,116.729672156,16.7397011401,0.0,0.0,3.49369000822,9.08398230582,60.1260775744,56.6268041912,2.335,1.16427338318
 01/13  07:00:00,153.623085964,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,501.644632756,496.954632756,4.67,0.02
 01/13  08:00:00,151.747068247,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,463.938863326,459.248863326,4.67,0.02
 01/13  09:00:00,208.65359608,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,412.025090777,402.687841133,8.1725,1.16474964328
 01/13  10:00:00,232.558234251,27.7795111579,0.0,0.0,62.886420148,41.4019203762,359.486032213,347.81362845,10.5075,1.16490376239
 01/13  11:00:00,222.913071687,27.7795111579,0.0,0.0,62.886420148,41.4019203762,335.606753254,323.934189159,10.5075,1.16506409491
 01/13  12:00:00,253.725525816,27.7795111579,0.0,0.0,62.886420148,41.4019203762,313.042582118,301.369771971,10.5075,1.16531014683
 01/13  13:00:00,233.330390908,27.7795111579,0.0,0.0,62.886420148,41.4019203762,304.548827574,291.730390602,10.5075,2.31093697248
 01/13  14:00:00,230.137243854,27.7795111579,0.0,0.0,62.886420148,41.4019203762,298.185592478,286.512552034,10.5075,1.16554044366
 01/13  15:00:00,226.302352499,27.7795111579,0.0,0.0,62.886420148,41.4019203762,299.742933737,288.070152861,10.5075,1.16528087582
 01/13  16:00:00,222.885106144,27.7795111579,0.0,0.0,62.886420148,41.4019203762,303.534317931,291.86175038,10.5075,1.16506755008
 01/13  17:00:00,233.100628474,27.7795111579,0.0,0.0,62.886420148,41.4019203762,326.319506269,314.646819256,10.5075,1.16518701303
 01/13  18:00:00,236.441776118,27.7795111579,0.0,0.0,62.886420148,41.4019203762,349.722248148,336.90423201,10.5075,2.31051613801
 01/13  19:00:00,235.875556368,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,356.816728934,346.311594742,9.34,1.16513419233
 01/13  20:00:00,213.02353045,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,362.194976131,351.690103062,9.34,1.16487306848
 01/13  21:00:00,188.532625427,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,369.311121066,361.118621066,8.1725,0.02
 01/13  22:00:00,133.140262797,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,347.452320754,341.617629986,4.67,1.16469076883
 01/13  23:00:00,79.0337276716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947798806,0.0,2.335,1.16447798806
 01/13  24:00:00,123.172167312,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,25.1478033837,22.7928033837,2.335,0.02
 01/14  01:00:00,89.8366674005,8.38723169069,0.0,0.0,3.49369000822,6.81298672936,28.3895169523,26.6182669523,1.75125,0.02
 01/14  02:00:00,90.8688811956,15.8728962927,0.0,0.0,3.49369000822,6.81298672936,44.0078150892,41.0921653959,1.75125,1.16439969333
 01/14  03:00:00,90.9493674443,16.07931648,0.0,0.0,3.49369000822,6.81298672936,51.081470127,49.310220127,1.75125,0.02
 01/14  04:00:00,88.6046783183,13.5316250511,0.0,0.0,3.49369000822,6.81298672936,45.8228088693,42.9072353228,1.75125,1.16432354642
 01/14  05:00:00,99.0910236244,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,59.3259992937,57.5547492937,1.75125,0.02
 01/14  06:00:00,97.1369882312,16.07931648,0.0,0.0,3.49369000822,6.81298672936,57.2945599094,55.5233099094,1.75125,0.02
 01/14  07:00:00,122.681382364,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,526.433834659,521.767047539,3.5025,1.1642871193
 01/14  08:00:00,128.162716071,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,480.090036345,476.567536345,3.5025,0.02
 01/14  09:00:00,180.994562466,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,448.79705491,441.794881716,5.8375,1.1646731943
 01/14  10:00:00,198.025287284,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,403.32833862,392.823513716,9.34,1.16482490399
 01/14  11:00:00,222.721170317,27.7795111579,0.0,0.0,62.886420148,41.4019203762,372.672263505,360.999599952,10.5075,1.16516355301
 01/14  12:00:00,253.622049386,27.7795111579,0.0,0.0,62.886420148,41.4019203762,356.055220773,344.38235757,10.5075,1.16536320242
 01/14  13:00:00,233.322259396,27.7795111579,0.0,0.0,62.886420148,41.4019203762,347.940317764,336.267347952,10.5075,1.16546981257
 01/14  14:00:00,229.912830132,27.7795111579,0.0,0.0,62.886420148,41.4019203762,342.993835359,330.175242496,10.5075,2.3110928632
 01/14  15:00:00,226.11758833,27.7795111579,0.0,0.0,62.886420148,41.4019203762,337.053211522,325.380465411,10.5075,1.1652461116
 01/14  16:00:00,222.681148216,27.7795111579,0.0,0.0,62.886420148,41.4019203762,338.095970817,326.423358364,10.5075,1.16511245316
 01/14  17:00:00,232.86455355,27.7795111579,0.0,0.0,62.886420148,41.4019203762,347.240914634,335.568180619,10.5075,1.16523401496
 01/14  18:00:00,236.260190377,27.7795111579,0.0,0.0,62.886420148,41.4019203762,356.309511282,344.636933446,10.5075,1.16507783597
 01/14  19:00:00,222.039367431,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,383.299332379,373.961688757,8.1725,1.16514362212
 01/14  20:00:00,176.327644249,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,400.807360745,393.804832828,5.8375,1.16502791706
 01/14  21:00:00,166.069630049,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,406.72647384,399.724182177,5.8375,1.16479166261
 01/14  22:00:00,123.561913012,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,387.5049165,382.83783635,3.5025,1.16458015009
 01/14  23:00:00,76.5168422366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,121.003323171,8.30458364628,0.0,0.0,3.49369000822,6.81298672936,29.7325742538,26.8168252417,1.75125,1.1644990121
 01/15  01:00:00,97.0239702207,15.8728962927,0.0,0.0,3.49369000822,6.81298672936,55.2559635334,53.4847135334,1.75125,0.02
 01/15  02:00:00,92.6056843049,17.6012688298,0.0,0.0,3.49369000822,6.81298672936,72.5936459788,69.6780333543,1.75125,1.1643626245
 01/15  03:00:00,88.6807458713,13.6969211399,0.0,0.0,3.49369000822,6.81298672936,61.1054206283,59.3341706283,1.75125,0.02
 01/15  04:00:00,91.6093320853,16.8914570658,0.0,0.0,3.49369000822,6.81298672936,96.3598076125,94.5885576125,1.75125,0.02
 01/15  05:00:00,100.081030642,18.5938851014,0.0,0.0,3.49369000822,6.81298672936,107.160752918,104.245165222,1.75125,1.16433769599
 01/15  06:00:00,97.2056801129,16.1462236133,0.0,0.0,3.49369000822,6.81298672936,98.7432754165,96.9720254165,1.75125,0.02
 01/15  07:00:00,122.352116908,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,669.499105943,665.976605943,3.5025,0.02
 01/15  08:00:00,124.632995005,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,616.682775434,612.015905142,3.5025,1.1643702923
 01/15  09:00:00,153.429447737,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,528.504441508,524.981941508,3.5025,0.02
 01/15  10:00:00,125.789165911,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,505.780503822,501.113512814,3.5025,1.16449100742
 01/15  11:00:00,160.500379774,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,471.785980149,464.760980149,7.005,0.02
 01/15  12:00:00,192.025931055,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,455.206923712,447.036979993,7.005,1.16494371935
 01/15  13:00:00,199.170514336,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,419.322891222,408.817981998,9.34,1.16490922425
 01/15  14:00:00,196.212390984,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,406.057942788,395.552884066,9.34,1.16505872208
 01/15  15:00:00,192.438206771,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,403.541246115,393.036310668,9.34,1.16493544619
 01/15  16:00:00,189.022962235,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,401.634112124,391.129249481,9.34,1.16486264338
 01/15  17:00:00,195.816925666,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,399.062700126,388.557643889,9.34,1.16505623691
 01/15  18:00:00,174.157365117,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,463.096727419,454.926818767,7.005,1.16490865148
 01/15  19:00:00,180.771044917,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,482.778932686,476.944260993,4.67,1.16467169263
 01/15  20:00:00,160.710240195,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,485.738119212,481.048119212,4.67,0.02
 01/15  21:00:00,151.854708187,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,487.242907591,481.408249221,4.67,1.16465837034
 01/15  22:00:00,137.790182766,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,441.115795001,436.425795001,4.67,0.02
 01/15  23:00:00,76.4891045843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568242976,0.0,1.75125,1.16443242976
 01/15  24:00:00,125.214193997,12.5395235138,0.0,0.0,3.49369000822,6.81298672936,34.6510182186,32.8797682186,1.75125,0.02
 01/16  01:00:00,98.0702710807,16.7636257673,0.0,0.0,3.49369000822,6.81298672936,60.1971649508,57.281753383,1.75125,1.16416156778
 01/16  02:00:00,88.7764217345,13.6969211399,0.0,0.0,3.49369000822,6.81298672936,47.6622721603,45.8910221603,1.75125,0.02
 01/16  03:00:00,90.9568411672,16.07931648,0.0,0.0,3.49369000822,6.81298672936,71.2424588431,69.4712088431,1.75125,0.02
 01/16  04:00:00,92.6486812025,17.6012688298,0.0,0.0,3.49369000822,6.81298672936,76.9258847207,74.0103083806,1.75125,1.16432634014
 01/16  05:00:00,96.0281082436,14.3737049614,0.0,0.0,3.49369000822,6.81298672936,63.9451475209,62.1738975209,1.75125,0.02
 01/16  06:00:00,98.3065267105,17.2975273587,0.0,0.0,3.49369000822,6.81298672936,90.4350887929,88.6638387929,1.75125,0.02
 01/16  07:00:00,122.720568618,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,592.814046194,588.147244281,3.5025,1.16430191315
 01/16  08:00:00,124.869490716,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,545.784205767,542.261705767,3.5025,0.02
 01/16  09:00:00,153.574060463,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,485.432891416,480.765932415,3.5025,1.16445900115
 01/16  10:00:00,126.116553228,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,467.839576326,464.317076326,3.5025,0.02
 01/16  11:00:00,160.792850643,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,435.794017871,427.624133935,7.005,1.16488393577
 01/16  12:00:00,192.179985595,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,424.328889531,416.15913037,7.005,1.16475916131
 01/16  13:00:00,199.395243293,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,398.939259361,388.434273263,9.34,1.16498609802
 01/16  14:00:00,196.542549984,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,382.963020231,372.458098883,9.34,1.16492134827
 01/16  15:00:00,192.721659011,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,368.003627438,358.643627438,9.34,0.02
 01/16  16:00:00,189.312485022,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,364.08047015,353.575459006,9.34,1.16501114316
 01/16  17:00:00,196.11692378,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,363.834483391,353.329506546,9.34,1.16497684447
 01/16  18:00:00,174.456768735,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,427.925769696,419.755912468,7.005,1.1648572277
 01/16  19:00:00,180.947439621,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,449.189602058,443.354899677,4.67,1.16470238086
 01/16  20:00:00,160.926191702,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,452.447674573,446.612829573,4.67,1.1648449998
 01/16  21:00:00,152.150318802,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,453.185225447,448.495225447,4.67,0.02
 01/16  22:00:00,137.957306108,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,413.683038125,407.848498804,4.67,1.164539321
 01/16  23:00:00,76.7689698701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
