Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  24:00:00,121.081405006,8.30458364628,0.0,0.0,3.49369000822,6.81298672936,25.658803353,22.7432619283,1.75125,1.16429142475
 01/17  01:00:00,98.7635982315,15.0382438086,0.0,0.0,3.49369000822,9.08398230582,40.8515197257,38.4965197257,2.335,0.02
 01/17  02:00:00,94.0536401823,16.7397011401,0.0,0.0,3.49369000822,9.08398230582,51.7109778562,49.3559778562,2.335,0.02
 01/17  03:00:00,90.2171485676,12.8712403909,0.0,0.0,3.49369000822,9.08398230582,40.7002230878,37.2009187312,2.335,1.16430435662
 01/17  04:00:00,94.8885327924,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,50.8150007006,48.4600007006,2.335,0.02
 01/17  05:00:00,116.33719862,16.7397011401,0.0,0.0,3.49369000822,9.08398230582,67.0657985834,64.7107985834,2.335,0.02
 01/17  06:00:00,112.593813128,12.8712403909,0.0,0.0,3.49369000822,9.08398230582,47.946579099,45.591579099,2.335,0.02
 01/17  07:00:00,153.340493432,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,531.980029274,526.145747252,4.67,1.16428202231
 01/17  08:00:00,148.338102321,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,470.70942079,466.01942079,4.67,0.02
 01/17  09:00:00,208.703247678,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,431.102126387,421.764897264,8.1725,1.16472912332
 01/17  10:00:00,232.784390977,27.7795111579,0.0,0.0,62.886420148,41.4019203762,390.6460248,378.973637778,10.5075,1.16488702183
 01/17  11:00:00,222.960580901,27.7795111579,0.0,0.0,62.886420148,41.4019203762,370.670633739,358.998082344,10.5075,1.16505139524
 01/17  12:00:00,253.775085609,27.7795111579,0.0,0.0,62.886420148,41.4019203762,353.152987606,341.480185478,10.5075,1.16530212854
 01/17  13:00:00,233.64278318,27.7795111579,0.0,0.0,62.886420148,41.4019203762,347.603875872,334.785442885,10.5075,2.31093298691
 01/17  14:00:00,230.467567557,27.7795111579,0.0,0.0,62.886420148,41.4019203762,338.987997631,327.314953488,10.5075,1.16554414277
 01/17  15:00:00,226.614260314,27.7795111579,0.0,0.0,62.886420148,41.4019203762,326.240817099,314.568030163,10.5075,1.16528693587
 01/17  16:00:00,223.229807534,27.7795111579,0.0,0.0,62.886420148,41.4019203762,311.492203113,299.819626955,10.5075,1.16507615871
 01/17  17:00:00,230.040356328,27.7795111579,0.0,0.0,62.886420148,41.4019203762,318.070839606,305.253083962,10.5075,2.31025564431
 01/17  18:00:00,236.815885817,27.7795111579,0.0,0.0,62.886420148,41.4019203762,325.31571893,313.643007803,10.5075,1.16521112691
 01/17  19:00:00,236.117491913,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,341.636777328,331.131620507,9.34,1.16515682096
 01/17  20:00:00,213.391347577,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,353.754263905,343.249366148,9.34,1.16489775741
 01/17  21:00:00,188.885006225,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,353.553449386,345.360949386,8.1725,0.02
 01/17  22:00:00,133.362838939,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,327.321810755,321.48709303,4.67,1.16471772537
 01/17  23:00:00,79.3892348871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950651035,0.0,2.335,1.16450651035
 01/17  24:00:00,115.138828669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,96.2877197848,12.4293261213,0.0,0.0,3.49369000822,9.08398230582,34.8110890818,32.4560890818,2.335,0.02
 01/18  02:00:00,90.2705427375,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,39.7751875752,36.2759070279,2.335,1.16428054733
 01/18  03:00:00,88.8597324748,11.1660484819,0.0,0.0,3.49369000822,9.08398230582,30.5578808226,28.2028808226,2.335,0.02
 01/18  04:00:00,94.4645927957,16.9229406993,0.0,0.0,3.49369000822,9.08398230582,40.4092727464,38.0542727464,2.335,0.02
 01/18  05:00:00,101.770217557,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,53.5981562121,50.0988679123,2.335,1.16428829975
 01/18  06:00:00,95.7753532237,12.0096727012,0.0,0.0,3.49369000822,9.08398230582,29.7519325457,27.3969325457,2.335,0.02
 01/18  07:00:00,137.008307706,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,483.073066469,478.383066469,4.67,0.02
 01/18  08:00:00,139.417997893,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,430.479198911,424.644711285,4.67,1.16448762605
 01/18  09:00:00,208.759145071,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,379.811079752,371.618579752,8.1725,0.02
 01/18  10:00:00,233.045592903,27.7795111579,0.0,0.0,62.886420148,41.4019203762,334.522406317,322.850062504,10.5075,1.1648438128
 01/18  11:00:00,223.259184088,27.7795111579,0.0,0.0,62.886420148,41.4019203762,316.528518084,304.855852474,10.5075,1.16516560963
 01/18  12:00:00,253.903661563,27.7795111579,0.0,0.0,62.886420148,41.4019203762,296.440361296,283.622165518,10.5075,2.31069577833
 01/18  13:00:00,233.807956533,27.7795111579,0.0,0.0,62.886420148,41.4019203762,285.135697997,273.462672849,10.5075,1.16552514842
 01/18  14:00:00,230.733500665,27.7795111579,0.0,0.0,62.886420148,41.4019203762,281.227325957,269.554254756,10.5075,1.16557120103
 01/18  15:00:00,226.848508347,27.7795111579,0.0,0.0,62.886420148,41.4019203762,277.810744033,264.992603432,10.5075,2.31064060113
 01/18  16:00:00,223.918858976,27.7795111579,0.0,0.0,62.886420148,41.4019203762,274.238457848,262.565681068,10.5075,1.16527678039
 01/18  17:00:00,230.948986296,27.7795111579,0.0,0.0,62.886420148,41.4019203762,278.235970635,266.563317045,10.5075,1.16515358989
 01/18  18:00:00,237.940424017,27.7795111579,0.0,0.0,62.886420148,41.4019203762,273.565069376,261.892264194,10.5075,1.16530518218
 01/18  19:00:00,237.143414496,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,280.284996052,269.779964803,9.34,1.16503124874
 01/18  20:00:00,220.959291227,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,291.289381399,280.784536049,9.34,1.16484534994
 01/18  21:00:00,195.615554544,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,298.221404901,288.883986189,8.1725,1.16491871181
 01/18  22:00:00,138.439707372,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,274.670086341,268.835463999,4.67,1.16462234176
 01/18  23:00:00,81.1133994381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,116.795179352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,85.489343319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925741354,0.0,2.335,1.16425741354
 01/19  02:00:00,82.8813643252,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,10.4524716242,8.09747162425,2.335,0.02
 01/19  03:00:00,91.1949158165,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,22.456888056,20.101888056,2.335,0.02
 01/19  04:00:00,87.5569983624,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,19.5140537436,16.0147720962,2.335,1.16428164739
 01/19  05:00:00,99.0593006864,12.5395235138,0.00182132417648,0.0,3.49369000822,9.08398230582,27.853771251,25.498771251,2.335,0.02
 01/19  06:00:00,100.133377855,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,15.7464760231,13.3914760231,2.335,0.02
 01/19  07:00:00,142.180569167,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,353.390188592,347.555918886,4.67,1.16426970633
 01/19  08:00:00,145.356874086,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,330.04163009,325.35163009,4.67,0.02
 01/19  09:00:00,213.889058577,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,280.918167806,271.580994245,8.1725,1.16467356164
 01/19  10:00:00,240.292453401,27.7795111579,0.0,0.0,62.886420148,41.4019203762,226.452962537,214.780488534,10.5075,1.16497400316
 01/19  11:00:00,232.62888426,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.447962813,167.775381861,10.5075,1.16508095189
 01/19  12:00:00,269.754518861,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.591296763,109.918390672,10.5075,1.16540609078
 01/19  13:00:00,255.779779854,27.7795111579,0.0,0.0,62.886420148,41.4019203762,98.5722140139,86.8991556918,10.5075,1.16555832204
 01/19  14:00:00,250.183214678,27.7795111579,0.0,0.0,62.886420148,41.4019203762,107.903045746,95.0842644396,10.5075,2.31128130598
 01/19  15:00:00,241.469616875,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.63554111,117.962676011,10.5075,1.16536509901
 01/19  16:00:00,236.574309908,27.7795111579,0.0,0.0,62.886420148,41.4019203762,149.631449294,137.958816616,10.5075,1.16513267867
 01/19  17:00:00,242.419820225,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.899020744,152.226258311,10.5075,1.16526243295
 01/19  18:00:00,249.446194633,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.459123658,146.786479093,10.5075,1.16514456437
 01/19  19:00:00,247.461452196,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,170.326720464,159.821560695,9.34,1.16515976885
 01/19  20:00:00,232.176516452,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,196.84136413,186.336353199,9.34,1.16501093144
 01/19  21:00:00,205.526015728,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,209.88106263,200.543675255,8.1725,1.16488737512
 01/19  22:00:00,146.986462563,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,183.184064464,177.349381178,4.67,1.16468328692
 01/19  23:00:00,89.7497056228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,124.260044425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930447818,0.0,2.335,1.16430447818
 01/20  01:00:00,94.6782377051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  02:00:00,87.539337835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,86.7248406888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931433794,0.0,2.335,1.16431433794
 01/20  04:00:00,85.9178975783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  05:00:00,107.850999091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,107.426594457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922163915,0.0,2.335,1.16422163915
 01/20  07:00:00,159.549150316,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,313.74118507,309.05118507,4.67,0.02
 01/20  08:00:00,156.125375845,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,288.40625738,283.71625738,4.67,0.02
 01/20  09:00:00,215.85689951,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,254.944535096,245.607299851,8.1725,1.16473524524
 01/20  10:00:00,242.078530751,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.7613769,207.088922112,10.5075,1.16495478762
 01/20  11:00:00,232.906038511,27.7795111579,0.0,0.0,62.886420148,41.4019203762,207.114141862,195.441661004,10.5075,1.16498085801
 01/20  12:00:00,262.349206689,27.7795111579,0.0,0.0,62.886420148,41.4019203762,206.18553914,194.512566036,10.5075,1.16547310435
 01/20  13:00:00,243.673871986,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.892866468,191.074083108,10.5075,2.31128335936
 01/20  14:00:00,241.416023214,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.802754104,182.129861081,10.5075,1.16539302285
 01/20  15:00:00,237.256679027,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.631199117,176.958511603,10.5075,1.1651875134
 01/20  16:00:00,233.301935461,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.15414661,169.336285585,10.5075,2.31036102503
 01/20  17:00:00,239.540797003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.516850663,181.844108145,10.5075,1.1652425184
 01/20  18:00:00,245.298765305,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.309474395,206.636839933,10.5075,1.16513446173
 01/20  19:00:00,243.027784685,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,227.29308559,216.787980829,9.34,1.1651047606
 01/20  20:00:00,221.564401298,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,231.611716627,221.106833129,9.34,1.16488349844
 01/20  21:00:00,196.71906627,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,237.443380898,228.105927166,8.1725,1.16495373206
 01/20  22:00:00,140.4075762,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,205.912501693,201.222501693,4.67,0.02
 01/20  23:00:00,88.0772880898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950729224,0.0,2.335,1.16450729224
 01/20  24:00:00,122.589613771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,89.4887974577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564676602,0.0,1.75125,1.16439676602
 01/21  02:00:00,81.8907628976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,80.925639015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,79.9829146065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554762764,0.0,1.75125,1.16429762764
 01/21  05:00:00,98.3199609196,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,22.2499904832,20.4787404832,1.75125,0.02
 01/21  06:00:00,98.4464207131,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,20.4192435344,18.6479935344,1.75125,0.02
 01/21  07:00:00,126.459647738,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,386.646022303,381.979160729,3.5025,1.16436157394
 01/21  08:00:00,129.643713795,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,362.612291611,359.089791611,3.5025,0.02
 01/21  09:00:00,185.868478753,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,306.727139342,299.724889378,5.8375,1.16474996434
 01/21  10:00:00,206.090622012,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,245.089986775,234.585268196,9.34,1.16471857915
 01/21  11:00:00,232.462157023,27.7795111579,0.0,0.0,62.886420148,41.4019203762,211.155662171,199.482987829,10.5075,1.16517434131
 01/21  12:00:00,262.708254051,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.0314309,172.358606442,10.5075,1.16532445801
 01/21  13:00:00,244.503916933,27.7795111579,0.0,0.0,62.886420148,41.4019203762,172.32524257,159.506876677,10.5075,2.31086589285
 01/21  14:00:00,242.259097557,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.416754117,146.743733082,10.5075,1.16552103444
 01/21  15:00:00,238.288572051,27.7795111579,0.0,0.0,62.886420148,41.4019203762,155.890116045,144.217363822,10.5075,1.16525222352
 01/21  16:00:00,234.479808261,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.992845389,157.320217578,10.5075,1.16512781062
 01/21  17:00:00,240.888499902,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.217522635,173.399629498,10.5075,2.31039313755
 01/21  18:00:00,247.026515955,27.7795111579,0.0,0.0,62.886420148,41.4019203762,201.960661408,190.287927867,10.5075,1.16523354083
 01/21  19:00:00,230.349476184,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,226.927398422,217.589872865,8.1725,1.1650255567
 01/21  20:00:00,185.170737892,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,237.178515179,230.175958078,5.8375,1.16505710047
 01/21  21:00:00,174.361833748,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,244.016455537,237.014226894,5.8375,1.164728643
 01/21  22:00:00,131.15951578,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,216.087839067,212.565339067,3.5025,0.02
 01/21  23:00:00,86.2745609883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577844771,0.0,1.75125,1.16452844771
 01/21  24:00:00,120.840552857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,89.9423644828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557869147,0.0,1.75125,1.16432869147
 01/22  02:00:00,82.3033590548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,81.1460503131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,80.1593813496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554347701,0.0,1.75125,1.16429347701
 01/22  05:00:00,94.4203665741,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,14.7407115639,12.9694615639,1.75125,0.02
 01/22  06:00:00,97.782893704,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,25.6318697783,23.8606197783,1.75125,0.02
 01/22  07:00:00,125.435974332,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,429.804623369,425.13776857,3.5025,1.16435479958
 01/22  08:00:00,128.705530232,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,395.873701852,392.351201852,3.5025,0.02
 01/22  09:00:00,157.348414291,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,341.039274854,336.372343432,3.5025,1.16443142201
 01/22  10:00:00,131.679403624,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,318.575514186,315.053014185,3.5025,0.02
 01/22  11:00:00,167.421835377,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,294.80413953,286.634277251,7.005,1.16486227846
 01/22  12:00:00,198.563704113,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,285.158149777,276.988215364,7.005,1.16493441282
 01/22  13:00:00,206.988132928,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,253.341064606,242.836091409,9.34,1.16497319637
 01/22  14:00:00,205.415837863,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,248.03381701,237.528904644,9.34,1.16491236592
 01/22  15:00:00,201.1065454,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.857270713,231.497270713,9.34,0.02
 01/22  16:00:00,197.418373736,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.461638717,229.956631989,9.34,1.16500672776
 01/22  17:00:00,204.025136219,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.958515875,230.453539332,9.34,1.16497654319
 01/22  18:00:00,182.115228783,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,283.83190272,275.661884614,7.005,1.16501810617
 01/22  19:00:00,186.899597477,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,306.661467,300.826758288,4.67,1.16470871272
 01/22  20:00:00,166.89087165,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,328.193293805,322.358613045,4.67,1.16468075976
 01/22  21:00:00,156.110044903,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,348.815094032,344.125094032,4.67,0.02
 01/22  22:00:00,140.359766348,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,310.147029026,304.312476809,4.67,1.16455221698
 01/22  23:00:00,80.883161607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,116.604526044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555556018,0.0,1.75125,1.16430556018
 01/23  01:00:00,87.4786856805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,88.8972068574,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,16.2666829911,13.9116829911,2.335,0.02
 01/23  03:00:00,89.0456998812,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.3508114626,14.8515661204,2.335,1.16424534214
 01/23  04:00:00,93.2690370242,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.0918423377,25.7368423377,2.335,0.02
 01/23  05:00:00,100.18130342,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.7798565232,25.4248565232,2.335,0.02
 01/23  06:00:00,95.9906787829,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.9858742229,18.6308742229,2.335,0.02
 01/23  07:00:00,139.970312964,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,412.573044983,406.738756079,4.67,1.16428890436
 01/23  08:00:00,143.851751095,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,363.589782002,358.899782002,4.67,0.02
 01/23  09:00:00,213.562081805,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,313.14645772,303.809206373,8.1725,1.16475134761
 01/23  10:00:00,240.474643553,27.7795111579,0.0,0.0,62.886420148,41.4019203762,260.651641028,248.979227044,10.5075,1.16491398389
 01/23  11:00:00,232.670500223,27.7795111579,0.0,0.0,62.886420148,41.4019203762,227.309266437,215.636683013,10.5075,1.16508342406
 01/23  12:00:00,264.661418674,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.31790416,178.645064185,10.5075,1.16533997417
 01/23  13:00:00,246.502120125,27.7795111579,0.0,0.0,62.886420148,41.4019203762,169.496088997,156.677564935,10.5075,2.311024062
 01/23  14:00:00,243.904705154,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.701696106,146.028599342,10.5075,1.16559676437
 01/23  15:00:00,239.861481934,27.7795111579,0.0,0.0,62.886420148,41.4019203762,162.254385006,150.58154262,10.5075,1.16534238657
 01/23  16:00:00,234.995436726,27.7795111579,0.0,0.0,62.886420148,41.4019203762,171.984872373,160.312237611,10.5075,1.16513476229
 01/23  17:00:00,240.074186485,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.263688928,177.445802839,10.5075,2.3103860892
 01/23  18:00:00,245.308802666,27.7795111579,0.0,0.0,62.886420148,41.4019203762,205.058404933,193.385621689,10.5075,1.16528324435
 01/23  19:00:00,242.924276829,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,223.961877991,213.456889,9.34,1.16498899158
 01/23  20:00:00,227.52202059,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.530142488,230.02516624,9.34,1.16497624797
 01/23  21:00:00,201.431238475,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,253.113276752,243.775935449,8.1725,1.16484130318
 01/23  22:00:00,142.89469077,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,230.455612028,225.765612028,4.67,0.02
 01/23  23:00:00,85.2583429009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947877312,0.0,2.335,1.16447877312
 01/23  24:00:00,120.160774858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,88.6949530948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,81.3881345606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928950754,0.0,2.335,1.16428950754
 01/24  03:00:00,80.733698715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,88.6772817761,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,15.7198012247,13.3648012247,2.335,0.02
 01/24  05:00:00,111.259791548,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.4172912613,14.918005638,2.335,1.16428562332
 01/24  06:00:00,115.565902459,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.1964823487,24.8414823487,2.335,0.02
 01/24  07:00:00,155.782645728,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,396.135762158,391.445762158,4.67,0.02
 01/24  08:00:00,151.866089359,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,362.347944876,356.513489811,4.67,1.16445506431
 01/24  09:00:00,212.368458511,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,315.621584793,307.429084793,8.1725,0.02
 01/24  10:00:00,238.408438305,27.7795111579,0.0,0.0,62.886420148,41.4019203762,279.618646652,267.946208196,10.5075,1.16493845549
 01/24  11:00:00,229.147984639,27.7795111579,0.0,0.0,62.886420148,41.4019203762,270.848760018,259.176234925,10.5075,1.16502509246
 01/24  12:00:00,260.01138992,27.7795111579,0.0,0.0,62.886420148,41.4019203762,253.85771783,241.039309719,10.5075,2.31090811097
 01/24  13:00:00,241.433173274,27.7795111579,0.0,0.0,62.886420148,41.4019203762,242.753617042,231.080478247,10.5075,1.16563879463
 01/24  14:00:00,239.3246096,27.7795111579,0.0,0.0,62.886420148,41.4019203762,233.551118877,220.732928212,10.5075,2.31069066502
 01/24  15:00:00,236.261571972,27.7795111579,0.0,0.0,62.886420148,41.4019203762,222.21487236,210.541971532,10.5075,1.16540082792
 01/24  16:00:00,233.316631852,27.7795111579,0.0,0.0,62.886420148,41.4019203762,213.847350735,202.174702914,10.5075,1.16514782084
 01/24  17:00:00,240.276024654,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.832466298,204.159680278,10.5075,1.16528602002
 01/24  18:00:00,246.863037693,27.7795111579,0.0,0.0,62.886420148,41.4019203762,220.653041574,208.980365981,10.5075,1.16517559281
 01/24  19:00:00,244.972961759,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,227.320530366,216.815359136,9.34,1.16517122931
 01/24  20:00:00,223.372704937,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,234.704285101,224.199296889,9.34,1.16498821136
 01/24  21:00:00,197.562096184,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,240.040414176,230.703051358,8.1725,1.16486281827
 01/24  22:00:00,141.414146588,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,209.277346442,203.442652909,4.67,1.16469353331
 01/24  23:00:00,89.3140426415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,123.996607601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934563389,0.0,2.335,1.16434563389
 01/25  01:00:00,93.298635369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,85.6532421188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,84.6458095434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924139634,0.0,2.335,1.16424139634
 01/25  04:00:00,83.888724642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,93.8186213528,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,8.70008101784,6.34508101784,2.335,0.02
 01/25  06:00:00,97.5619130381,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,14.8768052331,12.5218052331,2.335,0.02
 01/25  07:00:00,141.671001925,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,370.67655746,364.842276569,4.67,1.16428089099
 01/25  08:00:00,145.879437053,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,329.201468341,324.511468341,4.67,0.02
 01/25  09:00:00,215.259981093,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,287.722198617,278.385024258,8.1725,1.16467435966
 01/25  10:00:00,242.050114305,27.7795111579,0.0,0.0,62.886420148,41.4019203762,249.827212304,238.15477341,10.5075,1.16493889441
 01/25  11:00:00,232.720481896,27.7795111579,0.0,0.0,62.886420148,41.4019203762,234.016966852,222.344457628,10.5075,1.16500922373
 01/25  12:00:00,262.951691707,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.451120879,203.778040965,10.5075,1.16557991382
 01/25  13:00:00,244.258777455,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.266724072,180.44834127,10.5075,2.31088280296
 01/25  14:00:00,241.63542117,27.7795111579,0.0,0.0,62.886420148,41.4019203762,180.26698877,168.593960551,10.5075,1.16552821887
 01/25  15:00:00,237.799931874,27.7795111579,0.0,0.0,62.886420148,41.4019203762,169.638492734,157.965717839,10.5075,1.16527489539
 01/25  16:00:00,234.26849602,27.7795111579,0.0,0.0,62.886420148,41.4019203762,173.151993227,161.479424963,10.5075,1.16506826346
 01/25  17:00:00,240.557829008,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.178400108,178.505702281,10.5075,1.16519782721
 01/25  18:00:00,245.810765444,27.7795111579,0.0,0.0,62.886420148,41.4019203762,213.483862054,200.665795982,10.5075,2.31056607192
 01/25  19:00:00,242.698736557,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,234.397232311,223.892061388,9.34,1.16517092293
 01/25  20:00:00,226.808285727,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,246.045327136,235.540411906,9.34,1.16491522966
 01/25  21:00:00,201.165608317,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,250.379561213,242.187061213,8.1725,0.02
 01/25  22:00:00,142.895964973,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,236.202903052,230.368163166,4.67,1.16473988654
 01/25  23:00:00,84.9135952365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994749167,0.0,2.335,1.1644749167
 01/25  24:00:00,120.083275686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,88.986946437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,82.0531088304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930514486,0.0,2.335,1.16430514486
 01/26  03:00:00,81.657088469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,81.3081033881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,96.230389976,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,16.3842183977,12.8849562709,2.335,1.1642621268
 01/26  06:00:00,100.198983947,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,24.4085953039,22.0535953039,2.335,0.02
 01/26  07:00:00,140.363878153,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,382.558611354,377.868611354,4.67,0.02
 01/26  08:00:00,144.109699229,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,350.270440127,344.435922133,4.67,1.1645179948
 01/26  09:00:00,213.66228041,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,307.818719986,299.626219986,8.1725,0.02
 01/26  10:00:00,240.152776074,27.7795111579,0.0,0.0,62.886420148,41.4019203762,271.603227218,259.930844667,10.5075,1.16488255028
 01/26  11:00:00,230.802920531,27.7795111579,0.0,0.0,62.886420148,41.4019203762,261.165308186,249.492837876,10.5075,1.16497031009
 01/26  12:00:00,261.46248092,27.7795111579,0.0,0.0,62.886420148,41.4019203762,234.553991696,221.73568832,10.5075,2.31080337547
 01/26  13:00:00,242.51788334,27.7795111579,0.0,0.0,62.886420148,41.4019203762,214.650182448,202.977093932,10.5075,1.16558851613
 01/26  14:00:00,239.895347546,27.7795111579,0.0,0.0,62.886420148,41.4019203762,207.173787496,194.355270907,10.5075,2.31101658943
 01/26  15:00:00,235.997314185,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.143694801,188.470841072,10.5075,1.16535372937
 01/26  16:00:00,232.822939854,27.7795111579,0.0,0.0,62.886420148,41.4019203762,192.000744107,180.32814234,10.5075,1.16510176687
 01/26  17:00:00,236.961703667,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.635010378,181.962269183,10.5075,1.16524119549
 01/26  18:00:00,247.085881584,27.7795111579,0.0,0.0,62.886420148,41.4019203762,204.157728088,192.485096144,10.5075,1.16513194322
 01/26  19:00:00,245.024848568,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,220.273900822,209.768772228,9.34,1.16512859433
 01/26  20:00:00,230.280338179,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,225.071300105,214.566353632,9.34,1.16494647243
 01/26  21:00:00,204.535569355,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,232.70136213,223.364040119,8.1725,1.16482201133
 01/26  22:00:00,146.467143057,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,205.511056565,199.676325313,4.67,1.16473125251
 01/26  23:00:00,89.4733568229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,124.094782579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930579515,0.0,2.335,1.16430579515
 01/27  01:00:00,93.4482175762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,85.7990628716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,84.966015661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,84.1642019866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925219564,0.0,2.335,1.16425219564
 01/27  05:00:00,105.985182811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,114.044247701,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,13.2237763249,10.8687763249,2.335,0.02
 01/27  07:00:00,159.072711076,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,359.155828865,353.321586928,4.67,1.16424193766
 01/27  08:00:00,155.807302989,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,331.078860508,326.388860508,4.67,0.02
 01/27  09:00:00,215.263637565,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,297.30179302,287.964656605,8.1725,1.1646364147
 01/27  10:00:00,241.205831404,27.7795111579,0.0,0.0,62.886420148,41.4019203762,261.463598701,249.791297029,10.5075,1.16480167221
 01/27  11:00:00,232.179799213,27.7795111579,0.0,0.0,62.886420148,41.4019203762,248.52678062,236.854306763,10.5075,1.1649738572
 01/27  12:00:00,262.550112869,27.7795111579,0.0,0.0,62.886420148,41.4019203762,237.497886766,225.824840425,10.5075,1.16554634123
 01/27  13:00:00,243.531313726,27.7795111579,0.0,0.0,62.886420148,41.4019203762,233.764552764,220.945898029,10.5075,2.31115473504
 01/27  14:00:00,240.860328429,27.7795111579,0.0,0.0,62.886420148,41.4019203762,229.074934225,217.401936405,10.5075,1.16549782027
 01/27  15:00:00,236.849548146,27.7795111579,0.0,0.0,62.886420148,41.4019203762,224.708821334,213.036075993,10.5075,1.16524534148
 01/27  16:00:00,233.501725061,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.187936542,204.515139087,10.5075,1.16529745494
 01/27  17:00:00,236.94207834,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.191611871,206.518941768,10.5075,1.16517010234
 01/27  18:00:00,246.898713234,27.7795111579,0.0,0.0,62.886420148,41.4019203762,224.218372853,211.400358536,10.5075,2.31051431693
 01/27  19:00:00,244.825628973,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,229.809642192,219.304495671,9.34,1.16514652113
 01/27  20:00:00,222.596669063,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,237.427178242,226.92228669,9.34,1.1648915529
 01/27  21:00:00,196.998928838,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,241.302602793,233.110102793,8.1725,0.02
 01/27  22:00:00,140.482555396,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,212.108731208,206.274014254,4.67,1.16471695417
 01/27  23:00:00,88.1381913236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950783622,0.0,2.335,1.16450783622
 01/27  24:00:00,122.949801818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,90.0998421205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,82.9001508841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563511958,0.0,1.75125,1.16438511958
 01/28  03:00:00,82.3609542352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,81.9458950727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551647776,0.0,1.75125,1.16426647776
 01/28  05:00:00,88.0080170466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,91.3720890514,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,6.59556055728,4.82431055728,1.75125,0.02
 01/28  07:00:00,127.933836508,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,343.752410502,339.085580929,3.5025,1.16432957237
 01/28  08:00:00,132.37841824,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,309.861955233,306.339455233,3.5025,0.02
 01/28  09:00:00,188.955714322,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,278.233682411,271.231454224,5.8375,1.16472818655
 01/28  10:00:00,208.719304345,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.971556954,230.466842868,9.34,1.1647140865
 01/28  11:00:00,234.422109918,27.7795111579,0.0,0.0,62.886420148,41.4019203762,212.321486455,200.648988383,10.5075,1.16499807233
 01/28  12:00:00,264.038100026,27.7795111579,0.0,0.0,62.886420148,41.4019203762,195.115899918,183.442945227,10.5075,1.16545469155
 01/28  13:00:00,245.103902917,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.132424724,172.459352128,10.5075,1.16557259563
 01/28  14:00:00,242.325604677,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.267013867,166.448510535,10.5075,2.31100333176
 01/28  15:00:00,238.445351268,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.866324822,159.193448991,10.5075,1.16537583144
 01/28  16:00:00,235.097357639,27.7795111579,0.0,0.0,62.886420148,41.4019203762,162.61328214,150.940531942,10.5075,1.16525019726
 01/28  17:00:00,238.324241409,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.198096843,156.525481142,10.5075,1.16511570096
 01/28  18:00:00,248.073633568,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.462079711,170.644248061,10.5075,2.31033165047
 01/28  19:00:00,231.984172909,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,204.074921411,194.737275763,8.1725,1.16514564833
 01/28  20:00:00,187.521779685,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,213.605369021,206.602941273,5.8375,1.16492774818
 01/28  21:00:00,177.24604501,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,222.305010569,216.447510569,5.8375,0.02
 01/28  22:00:00,132.747793289,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,218.116464289,213.449272884,3.5025,1.16469140572
 01/28  23:00:00,86.5131052364,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157781793,0.0,1.75125,1.1645281793
 01/28  24:00:00,120.901720595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,89.6983660022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,82.0960470883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553907614,0.0,1.75125,1.16428907614
 01/29  03:00:00,80.9110817931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,88.1475350202,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,15.1629839282,13.3917339282,1.75125,0.02
 01/29  05:00:00,94.6172101768,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,17.2065580342,14.2909776892,1.75125,1.16433034504
 01/29  06:00:00,98.0695218304,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,27.4515581803,25.6803081803,1.75125,0.02
 01/29  07:00:00,125.616975179,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,436.400554697,431.733735853,3.5025,1.16431884453
 01/29  08:00:00,129.128033355,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,394.895747545,391.373247545,3.5025,0.02
 01/29  09:00:00,158.390346539,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,338.451156364,334.928656364,3.5025,0.02
 01/29  10:00:00,132.865608016,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,329.566104927,324.899134777,3.5025,1.16447015012
 01/29  11:00:00,167.89423245,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,303.44159154,295.271841656,7.005,1.16474988412
 01/29  12:00:00,199.029024424,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,286.652061309,278.48223531,7.005,1.16482599882
 01/29  13:00:00,207.849857299,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,260.645978419,250.14110964,9.34,1.16486877932
 01/29  14:00:00,206.155199417,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,251.081421874,241.721421874,9.34,0.02
 01/29  15:00:00,202.635383889,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,234.48672289,223.981743607,9.34,1.1649792837
 01/29  16:00:00,199.722809156,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,225.661897967,215.15698814,9.34,1.16490982685
 01/29  17:00:00,202.992060054,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,230.608715348,220.103831981,9.34,1.16488336644
 01/29  18:00:00,184.035253495,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,272.599918005,264.429938118,7.005,1.16497988633
 01/29  19:00:00,188.999301549,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,290.978169134,285.143381166,4.67,1.16478796802
 01/29  20:00:00,170.276486803,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,293.504916786,287.67014428,4.67,1.16477250655
 01/29  21:00:00,161.199196399,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,296.645589575,291.955589575,4.67,0.02
 01/29  22:00:00,145.467023841,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,266.930063926,261.095593573,4.67,1.16447035247
 01/29  23:00:00,85.4462545331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,120.138827733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555442389,0.0,1.75125,1.16430442389
 01/30  01:00:00,91.1252939067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,83.7583141813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,86.8743309828,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,9.19329874832,6.83829874832,2.335,0.02
 01/30  04:00:00,90.7266665848,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,17.375243357,13.8759523248,2.335,1.16429103221
 01/30  05:00:00,101.374233382,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,23.158153424,20.803153424,2.335,0.02
 01/30  06:00:00,96.9977975436,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.0755127812,15.7205127812,2.335,0.02
 01/30  07:00:00,140.647190284,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,401.123372388,395.289091214,4.67,1.1642811742
 01/30  08:00:00,144.218076005,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,356.761314852,352.071314852,4.67,0.02
 01/30  09:00:00,213.05289383,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,324.478222202,315.141044554,8.1725,1.16467764784
 01/30  10:00:00,238.164418251,27.7795111579,0.0,0.0,62.886420148,41.4019203762,286.606439138,274.934094699,10.5075,1.16484443928
 01/30  11:00:00,228.972027454,27.7795111579,0.0,0.0,62.886420148,41.4019203762,272.200614488,260.528096167,10.5075,1.16501832098
 01/30  12:00:00,259.664669241,27.7795111579,0.0,0.0,62.886420148,41.4019203762,260.715823439,249.042730089,10.5075,1.16559334995
 01/30  13:00:00,240.567865662,27.7795111579,0.0,0.0,62.886420148,41.4019203762,248.613156795,235.794740141,10.5075,2.31091665353
 01/30  14:00:00,238.623608036,27.7795111579,0.0,0.0,62.886420148,41.4019203762,232.917943676,221.244894313,10.5075,1.16554936314
 01/30  15:00:00,235.351929935,27.7795111579,0.0,0.0,62.886420148,41.4019203762,222.79654963,211.123751904,10.5075,1.16529772665
 01/30  16:00:00,232.845813345,27.7795111579,0.0,0.0,62.886420148,41.4019203762,214.234130242,202.56153729,10.5075,1.16509295197
 01/30  17:00:00,236.221370598,27.7795111579,0.0,0.0,62.886420148,41.4019203762,222.79309744,209.975283342,10.5075,2.31031409821
 01/30  18:00:00,245.459328424,27.7795111579,0.0,0.0,62.886420148,41.4019203762,231.940262464,220.267509281,10.5075,1.1652531825
 01/30  19:00:00,243.219216249,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,238.401091127,227.895885169,9.34,1.16520595846
 01/30  20:00:00,228.106083544,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,243.479652347,232.974700613,9.34,1.1649517341
 01/30  21:00:00,202.830847978,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,246.029231992,236.691912305,8.1725,1.1648196877
 01/30  22:00:00,145.275029934,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,212.124012342,207.434012342,4.67,0.02
 01/30  23:00:00,88.2614876252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941133163,0.0,2.335,1.16441133163
 01/30  24:00:00,122.772930029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,91.9847085411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,84.6248430571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926987815,0.0,2.335,1.16426987815
 01/31  03:00:00,83.8169778519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,83.2167021335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,113.400290491,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,15.4295114942,11.9302442561,2.335,1.16426723816
 01/31  06:00:00,113.717379803,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,14.9756853712,12.6206853712,2.335,0.02
 01/31  07:00:00,158.303100628,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,371.435415869,366.745415869,4.67,0.02
 01/31  08:00:00,155.006679995,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,338.776854362,332.942294411,4.67,1.16455995155
 01/31  09:00:00,214.961455461,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,303.350428505,295.157928505,8.1725,0.02
 01/31  10:00:00,240.729741835,27.7795111579,0.0,0.0,62.886420148,41.4019203762,271.859293576,260.186866162,10.5075,1.16492741379
 01/31  11:00:00,230.970586015,27.7795111579,0.0,0.0,62.886420148,41.4019203762,262.131041652,250.458523856,10.5075,1.16501779587
 01/31  12:00:00,261.216947972,27.7795111579,0.0,0.0,62.886420148,41.4019203762,249.615559469,236.797151525,10.5075,2.31090794404
 01/31  13:00:00,242.264328536,27.7795111579,0.0,0.0,62.886420148,41.4019203762,227.425404778,215.752259746,10.5075,1.1656450322
 01/31  14:00:00,240.485571316,27.7795111579,0.0,0.0,62.886420148,41.4019203762,210.529642202,197.711337824,10.5075,2.31080437833
 01/31  15:00:00,237.250830591,27.7795111579,0.0,0.0,62.886420148,41.4019203762,192.743615149,181.070698205,10.5075,1.16541694432
 01/31  16:00:00,234.7502408,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.465363479,166.792697185,10.5075,1.16516629386
 01/31  17:00:00,238.695348397,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.933875328,167.261066779,10.5075,1.16530854899
 01/31  18:00:00,248.409215765,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.854186077,179.181484936,10.5075,1.16520114034
 01/31  19:00:00,245.017641246,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,208.593183518,198.087983342,9.34,1.16520017622
 01/31  20:00:00,222.723401186,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,208.553478793,198.04845916,9.34,1.16501963284
 01/31  21:00:00,196.224937735,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,202.619503065,193.282106068,8.1725,1.16489699737
 01/31  22:00:00,138.018081356,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,196.855921518,191.021191659,4.67,1.16472985928
 01/31  23:00:00,82.5592627751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,116.902154116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993824812,0.0,2.335,1.1643824812
 02/01  01:00:00,88.0172971378,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,17.4331194126,15.0781194126,2.335,0.02
 02/01  02:00:00,90.7186821914,13.1174600533,0.0,0.0,3.49369000822,9.08398230582,52.7162972046,50.3612972046,2.335,0.02
 02/01  03:00:00,91.1392625825,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,66.7342805189,63.2350366005,2.335,1.16424391844
 02/01  04:00:00,93.9012301608,16.9408841697,0.0,0.0,3.49369000822,9.08398230582,123.078753815,120.723753815,2.335,0.02
 02/01  05:00:00,100.399202897,16.7397011401,0.0,0.0,3.49369000822,9.08398230582,131.951726862,129.596726862,2.335,0.02
 02/01  06:00:00,98.1787932221,15.0118154217,0.0,0.0,3.49369000822,9.08398230582,118.965493602,116.610493602,2.335,0.02
 02/01  07:00:00,136.461705135,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,693.72202482,687.887735418,4.67,1.16428940211
 02/01  08:00:00,135.328878625,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,646.954527142,642.264527142,4.67,0.02
 02/01  09:00:00,208.361444256,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,603.054313636,593.717096467,8.1725,1.16471716969
 02/01  10:00:00,232.013128051,27.7795111579,0.0,0.0,62.886420148,41.4019203762,550.741110595,539.068725775,10.5075,1.16488481998
 02/01  11:00:00,222.46723283,27.7795111579,0.0,0.0,62.886420148,41.4019203762,522.097427709,510.424868074,10.5075,1.16505963473
 02/01  12:00:00,253.514902509,27.7795111579,0.0,0.0,62.886420148,41.4019203762,490.015530886,478.342708476,10.5075,1.16532240975
 02/01  13:00:00,233.148935994,27.7795111579,0.0,0.0,62.886420148,41.4019203762,464.606289696,451.787784787,10.5075,2.31100490895
 02/01  14:00:00,229.745864724,27.7795111579,0.0,0.0,62.886420148,41.4019203762,444.652997958,432.9799032,10.5075,1.16559475818
 02/01  15:00:00,225.977335971,27.7795111579,0.0,0.0,62.886420148,41.4019203762,435.489507811,423.816664277,10.5075,1.165343534
 02/01  16:00:00,222.559777287,27.7795111579,0.0,0.0,62.886420148,41.4019203762,432.745639173,421.072999875,10.5075,1.16513929815
 02/01  17:00:00,225.94853222,27.7795111579,0.0,0.0,62.886420148,41.4019203762,457.633883223,444.815974037,10.5075,2.31040918618
 02/01  18:00:00,236.104384688,27.7795111579,0.0,0.0,62.886420148,41.4019203762,493.173126135,481.500324114,10.5075,1.16530202102
 02/01  19:00:00,235.713464654,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,517.447191304,506.942180739,9.34,1.16501056575
 02/01  20:00:00,219.403649438,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,536.828901356,526.323899551,9.34,1.16500180458
 02/01  21:00:00,194.388725396,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,564.089733907,554.752363569,8.1725,1.16487033827
 02/01  22:00:00,137.736679958,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,539.00254903,534.31254903,4.67,0.02
 02/01  23:00:00,88.0620975773,9.67124563263,0.0,0.0,3.49369000822,9.08398230582,52.2964209565,48.796911886,2.335,1.16450907046
 02/01  24:00:00,128.384036715,13.5316250511,0.0,0.0,3.49369000822,9.08398230582,76.5650828563,74.2100828563,2.335,0.02
 02/02  01:00:00,100.217664716,17.1621705944,0.0,0.0,3.49369000822,9.08398230582,132.41529111,130.06029111,2.335,0.02
 02/02  02:00:00,96.7040043949,19.74319211,0.0,0.0,3.49369000822,9.08398230582,169.402492222,165.903196533,2.335,1.16429568929
 02/02  03:00:00,93.5521636018,16.5996935009,0.0,0.0,3.49369000822,9.08398230582,151.610200822,149.255200822,2.335,0.02
 02/02  04:00:00,95.6930194475,19.1473849297,0.0,0.0,3.49369000822,9.08398230582,190.978227212,188.623227212,2.335,0.02
 02/02  05:00:00,103.280693498,19.8119438851,0.0,0.0,3.49369000822,9.08398230582,187.945579115,184.446291048,2.335,1.16428806783
 02/02  06:00:00,99.665246958,16.5996935009,0.0,0.0,3.49369000822,9.08398230582,160.766310105,158.411310105,2.335,0.02
 02/02  07:00:00,136.323350903,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,731.321168924,726.631168924,4.67,0.02
