Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  08:00:00,135.315640026,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,677.026383437,671.191892898,4.67,1.16449053942
 02/02  09:00:00,208.361990547,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,622.158215945,613.965715945,8.1725,0.02
 02/02  10:00:00,232.349789778,27.7795111579,0.0,0.0,62.886420148,41.4019203762,563.298419276,551.62594087,10.5075,1.16497840599
 02/02  11:00:00,222.478478218,27.7795111579,0.0,0.0,62.886420148,41.4019203762,534.08175974,522.409188953,10.5075,1.16507078753
 02/02  12:00:00,253.52117976,27.7795111579,0.0,0.0,62.886420148,41.4019203762,512.175887509,499.357370665,10.5075,2.31101684377
 02/02  13:00:00,233.294693853,27.7795111579,0.0,0.0,62.886420148,41.4019203762,495.851962739,484.178761951,10.5075,1.16570078808
 02/02  14:00:00,229.777110644,27.7795111579,0.0,0.0,62.886420148,41.4019203762,482.710875005,469.892457823,10.5075,2.31091718173
 02/02  15:00:00,225.976547114,27.7795111579,0.0,0.0,62.886420148,41.4019203762,475.576476228,463.903783289,10.5075,1.16519293946
 02/02  16:00:00,222.551396762,27.7795111579,0.0,0.0,62.886420148,41.4019203762,471.159566417,459.486841797,10.5075,1.16522461979
 02/02  17:00:00,225.938996603,27.7795111579,0.0,0.0,62.886420148,41.4019203762,489.616493777,477.943889417,10.5075,1.16510436013
 02/02  18:00:00,236.094470908,27.7795111579,0.0,0.0,62.886420148,41.4019203762,515.784727824,504.111966757,10.5075,1.16526106737
 02/02  19:00:00,235.711812039,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,538.402551543,527.897535668,9.34,1.16501587511
 02/02  20:00:00,219.398537776,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,551.171043927,540.666171134,9.34,1.1648727933
 02/02  21:00:00,194.387761416,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,572.050331766,562.712872693,8.1725,1.16495907243
 02/02  22:00:00,137.737183981,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,550.640421932,544.805709167,4.67,1.16471276463
 02/02  23:00:00,85.868735557,7.49320402814,0.0,0.0,3.49369000822,9.08398230582,35.5084112155,33.1534112155,2.335,0.02
 02/02  24:00:00,131.562216379,16.7754369821,0.0,0.0,3.49369000822,9.08398230582,120.336862651,116.837480847,2.335,1.16438180395
 02/03  01:00:00,102.71348026,19.6056885597,0.0,0.0,3.49369000822,9.08398230582,160.247582563,157.892582563,2.335,0.02
 02/03  02:00:00,93.095796421,16.1184310748,0.0,0.0,3.49369000822,9.08398230582,143.361260372,141.006260372,2.335,0.02
 02/03  03:00:00,95.7132577047,19.1473849297,0.0,0.0,3.49369000822,9.08398230582,192.321025881,188.821716439,2.335,1.16430944195
 02/03  04:00:00,97.1722733456,20.2932063112,0.0,0.0,3.49369000822,9.08398230582,197.399092093,195.044092093,2.335,0.02
 02/03  05:00:00,115.529572769,16.1184310748,0.0,0.0,3.49369000822,9.08398230582,160.64796788,158.29296788,2.335,0.02
 02/03  06:00:00,118.127303042,19.1473849297,0.0,0.0,3.49369000822,9.08398230582,206.945441576,203.446159755,2.335,1.16428182094
 02/03  07:00:00,153.247351749,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,740.004785948,735.314785948,4.67,0.02
 02/03  08:00:00,144.422662083,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,697.974818129,693.284818129,4.67,0.02
 02/03  09:00:00,208.437520065,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,649.842790288,640.505667166,8.1725,1.16462312261
 02/03  10:00:00,232.323091467,27.7795111579,0.0,0.0,62.886420148,41.4019203762,585.129822498,573.457373169,10.5075,1.1649493295
 02/03  11:00:00,222.455633986,27.7795111579,0.0,0.0,62.886420148,41.4019203762,555.465549203,543.792924293,10.5075,1.16512490992
 02/03  12:00:00,253.505929584,27.7795111579,0.0,0.0,62.886420148,41.4019203762,524.286366443,512.613477937,10.5075,1.16538850562
 02/03  13:00:00,233.283244888,27.7795111579,0.0,0.0,62.886420148,41.4019203762,494.779070073,481.96043031,10.5075,2.31113976357
 02/03  14:00:00,229.766403984,27.7795111579,0.0,0.0,62.886420148,41.4019203762,470.010246908,458.337083724,10.5075,1.16566318409
 02/03  15:00:00,225.977860636,27.7795111579,0.0,0.0,62.886420148,41.4019203762,461.436510178,449.763597965,10.5075,1.1654122134
 02/03  16:00:00,222.566123882,27.7795111579,0.0,0.0,62.886420148,41.4019203762,455.875038553,443.057270913,10.5075,2.31026764006
 02/03  17:00:00,225.968163648,27.7795111579,0.0,0.0,62.886420148,41.4019203762,452.879508156,441.20680105,10.5075,1.16520710678
 02/03  18:00:00,236.137461402,27.7795111579,0.0,0.0,62.886420148,41.4019203762,454.342304486,442.669698895,10.5075,1.16510559039
 02/03  19:00:00,235.729953603,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,467.605229502,457.100146977,9.34,1.16508252511
 02/03  20:00:00,212.897515836,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,478.042001486,467.537135347,9.34,1.16486613952
 02/03  21:00:00,188.294842672,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,486.123126362,476.785682805,8.1725,1.16494355701
 02/03  22:00:00,133.023120365,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,461.211236399,456.521236399,4.67,0.02
 02/03  23:00:00,82.7341158958,4.23493986754,0.0,0.0,3.49369000822,9.08398230582,21.2921167297,17.7926235751,2.335,1.16449315465
 02/03  24:00:00,130.967914531,16.07931648,0.0,0.0,3.49369000822,9.08398230582,63.4339970295,61.0789970295,2.335,0.02
 02/04  01:00:00,94.7278899795,13.7636652184,0.0,0.0,3.49369000822,6.81298672936,64.6225649695,61.7068616241,1.75125,1.16445334537
 02/04  02:00:00,93.759800847,19.3908460903,0.0,0.0,3.49369000822,6.81298672936,109.810131728,108.038881728,1.75125,0.02
 02/04  03:00:00,92.5574190952,17.9871918962,0.0,0.0,3.49369000822,6.81298672936,105.382438833,103.611188833,1.75125,0.02
 02/04  04:00:00,91.0908551917,16.5996935009,0.0,0.0,3.49369000822,6.81298672936,106.510684351,103.595093679,1.75125,1.16434067259
 02/04  05:00:00,101.554366643,20.8346333684,0.0,0.0,3.49369000822,6.81298672936,117.098006028,115.326756028,1.75125,0.02
 02/04  06:00:00,98.390694236,18.1246954465,0.0,0.0,3.49369000822,6.81298672936,129.124871909,127.353621909,1.75125,0.02
 02/04  07:00:00,122.582129138,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,649.299098434,644.632235957,3.5025,1.16436247673
 02/04  08:00:00,121.216924591,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,591.6667529,588.1442529,3.5025,0.02
 02/04  09:00:00,180.914554664,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,550.219449009,543.217189893,5.8375,1.16475911651
 02/04  10:00:00,197.909683124,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,498.373208701,487.868475193,9.34,1.16473350795
 02/04  11:00:00,222.58598458,27.7795111579,0.0,0.0,62.886420148,41.4019203762,464.866175794,453.193478505,10.5075,1.16519728889
 02/04  12:00:00,253.596153808,27.7795111579,0.0,0.0,62.886420148,41.4019203762,439.017802083,427.344944181,10.5075,1.165357902
 02/04  13:00:00,233.420882426,27.7795111579,0.0,0.0,62.886420148,41.4019203762,417.841287426,405.022831594,10.5075,2.31095583258
 02/04  14:00:00,229.962072944,27.7795111579,0.0,0.0,62.886420148,41.4019203762,408.024619884,396.351542521,10.5075,1.16557736305
 02/04  15:00:00,226.167017379,27.7795111579,0.0,0.0,62.886420148,41.4019203762,402.875553962,391.202740953,10.5075,1.16531300959
 02/04  16:00:00,222.766530293,27.7795111579,0.0,0.0,62.886420148,41.4019203762,399.282336521,387.609642143,10.5075,1.16519437769
 02/04  17:00:00,226.184463399,27.7795111579,0.0,0.0,62.886420148,41.4019203762,396.224294398,383.406246752,10.5075,2.31054764543
 02/04  18:00:00,236.375478809,27.7795111579,0.0,0.0,62.886420148,41.4019203762,399.632467721,387.959646534,10.5075,1.16532118662
 02/04  19:00:00,222.110846563,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,426.537256681,417.199638716,8.1725,1.16511796522
 02/04  20:00:00,176.500196654,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,441.315195166,434.312756591,5.8375,1.16493857455
 02/04  21:00:00,166.237201678,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,444.233052577,437.230721308,5.8375,1.16483126922
 02/04  22:00:00,123.667365181,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,413.175748641,409.653248641,3.5025,0.02
 02/04  23:00:00,76.5841904977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915834141,0.0,1.75125,1.164584141
 02/04  24:00:00,126.708181901,14.0113800301,0.0,0.0,3.49369000822,6.81298672936,45.3823933563,43.6111433563,1.75125,0.02
 02/05  01:00:00,99.1826839179,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,61.8583260191,58.9427233695,1.75125,1.16435264957
 02/05  02:00:00,87.1638332542,12.0096727012,0.0,0.0,3.49369000822,6.81298672936,49.8204943581,48.0492443581,1.75125,0.02
 02/05  03:00:00,92.5242584993,17.6012688298,0.0,0.0,3.49369000822,6.81298672936,81.970815537,80.199565537,1.75125,0.02
 02/05  04:00:00,93.8553390981,18.7411336216,0.0,0.0,3.49369000822,6.81298672936,88.3524954788,85.4369047836,1.75125,1.16434069515
 02/05  05:00:00,95.0677626508,13.3632403443,0.0,0.0,3.49369000822,6.81298672936,69.5946879969,67.8234379969,1.75125,0.02
 02/05  06:00:00,100.252993485,19.2255500015,0.0,0.0,3.49369000822,6.81298672936,107.06440938,105.29315938,1.75125,0.02
 02/05  07:00:00,122.769964129,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,600.040570667,595.373709942,3.5025,1.16436072477
 02/05  08:00:00,121.51646151,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,552.637442695,549.114942695,3.5025,0.02
 02/05  09:00:00,153.601873441,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,485.061618617,480.394675586,3.5025,1.1644430305
 02/05  10:00:00,126.14333531,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,465.726878869,462.204378869,3.5025,0.02
 02/05  11:00:00,160.856125293,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,427.871882004,419.702077841,7.005,1.16480416336
 02/05  12:00:00,192.209272712,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,407.859991228,399.690117681,7.005,1.16487354698
 02/05  13:00:00,199.448046114,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,372.232371224,361.727475279,9.34,1.16489594408
 02/05  14:00:00,196.681694292,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,357.888523941,347.383465638,9.34,1.16505830277
 02/05  15:00:00,192.862470754,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,351.18833886,340.683412825,9.34,1.1649260354
 02/05  16:00:00,189.461635204,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,346.19745154,335.692578976,9.34,1.16487256303
 02/05  17:00:00,189.460014376,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,345.571650421,336.211650421,9.34,0.02
 02/05  18:00:00,174.594948191,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,404.23285251,396.062828396,7.005,1.16502411324
 02/05  19:00:00,181.034235062,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,422.886821181,417.052111309,4.67,1.16470987223
 02/05  20:00:00,161.083166574,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,427.122836135,421.287981773,4.67,1.16485436211
 02/05  21:00:00,152.314992367,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,425.427917866,419.593339201,4.67,1.16457866506
 02/05  22:00:00,138.06689271,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,383.632472945,378.942472945,4.67,0.02
 02/05  23:00:00,76.9979810398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,116.908105163,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,11.2512304179,8.33565485587,1.75125,1.16432556204
 02/06  01:00:00,89.3539984759,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,8.20965445418,5.85465445418,2.335,0.02
 02/06  02:00:00,80.3048747782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,81.1558726109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927638299,0.0,2.335,1.16427638299
 02/06  04:00:00,86.0397293889,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,5.46600899294,3.11100899294,2.335,0.02
 02/06  05:00:00,93.9171347929,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,4.89742350911,2.54242350911,2.335,0.02
 02/06  06:00:00,97.673601255,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,11.1715392362,7.67227847705,2.335,1.16426075916
 02/06  07:00:00,142.502964569,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,366.966661681,362.276661681,4.67,0.02
 02/06  08:00:00,144.246967075,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,332.135030424,326.300565133,4.67,1.16446529115
 02/06  09:00:00,216.637478538,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,300.019470455,291.826970455,8.1725,0.02
 02/06  10:00:00,242.906524159,27.7795111579,0.0,0.0,62.886420148,41.4019203762,264.058629188,252.386217245,10.5075,1.16491194343
 02/06  11:00:00,233.199594152,27.7795111579,0.0,0.0,62.886420148,41.4019203762,249.431451236,237.758904065,10.5075,1.16504717022
 02/06  12:00:00,263.252258069,27.7795111579,0.0,0.0,62.886420148,41.4019203762,237.312774296,225.639721767,10.5075,1.16555252947
 02/06  13:00:00,244.344715677,27.7795111579,0.0,0.0,62.886420148,41.4019203762,233.211372853,220.392740059,10.5075,2.31113279328
 02/06  14:00:00,241.393151872,27.7795111579,0.0,0.0,62.886420148,41.4019203762,220.107180564,208.434183777,10.5075,1.16549678682
 02/06  15:00:00,237.568458318,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.452714,203.634698501,10.5075,2.31051549914
 02/06  16:00:00,234.144311275,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.437862769,203.7651349,10.5075,1.16522786908
 02/06  17:00:00,233.738762353,27.7795111579,0.0,0.0,62.886420148,41.4019203762,220.275724401,208.603111289,10.5075,1.16511311133
 02/06  18:00:00,246.281435727,27.7795111579,0.0,0.0,62.886420148,41.4019203762,235.502759791,223.829984056,10.5075,1.1652757348
 02/06  19:00:00,243.442947338,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,248.345538993,237.840530694,9.34,1.16500829844
 02/06  20:00:00,228.137015389,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,249.34888913,238.844060063,9.34,1.16482906652
 02/06  21:00:00,203.231874557,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,246.724127612,237.386715674,8.1725,1.16491193833
 02/06  22:00:00,146.760568993,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,197.110185578,191.275565259,4.67,1.16462031862
 02/06  23:00:00,92.2100345582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,127.529506305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,98.6080001674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925596067,0.0,2.335,1.16425596067
 02/07  02:00:00,93.1960340266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,91.6544164475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,89.7348886266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928355135,0.0,2.335,1.16428355135
 02/07  05:00:00,111.073754168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,110.120288246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,161.750571321,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,308.041600968,302.207326486,4.67,1.16427448162
 02/07  08:00:00,155.636421324,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,277.685560333,272.995560333,4.67,0.02
 02/07  09:00:00,218.712325436,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,243.968434312,234.631244306,8.1725,1.16469000621
 02/07  10:00:00,245.473710817,27.7795111579,0.0,0.0,62.886420148,41.4019203762,213.633566485,201.961165599,10.5075,1.164900886
 02/07  11:00:00,236.374880991,27.7795111579,0.0,0.0,62.886420148,41.4019203762,185.125953904,173.453334999,10.5075,1.16511890572
 02/07  12:00:00,266.435632654,27.7795111579,0.0,0.0,62.886420148,41.4019203762,176.544572256,164.871615006,10.5075,1.16545724982
 02/07  13:00:00,248.0188661,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.066000601,167.39287999,10.5075,1.16562061086
 02/07  14:00:00,246.332316615,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.595697696,162.777095135,10.5075,2.31110256111
 02/07  15:00:00,243.034894382,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.065786811,165.393115856,10.5075,1.16517095508
 02/07  16:00:00,239.536827063,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.194280333,171.521553198,10.5075,1.16522713467
 02/07  17:00:00,238.165693347,27.7795111579,0.0,0.0,62.886420148,41.4019203762,195.0202449,183.347641446,10.5075,1.16510345357
 02/07  18:00:00,250.151297558,27.7795111579,0.0,0.0,62.886420148,41.4019203762,204.797429412,191.979536029,10.5075,2.31039338317
 02/07  19:00:00,247.082958698,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,219.493693261,208.988601974,9.34,1.16509128665
 02/07  20:00:00,224.979090314,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,228.639073858,218.134235005,9.34,1.16483885284
 02/07  21:00:00,199.460514679,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,233.103562448,224.911062448,8.1725,0.02
 02/07  22:00:00,142.403132566,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,206.680008093,200.845288725,4.67,1.16471936815
 02/07  23:00:00,90.1859974866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945954816,0.0,2.335,1.16445954816
 02/07  24:00:00,124.801540758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,93.8581095579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,86.4532176602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931030095,0.0,2.335,1.16431030095
 02/08  03:00:00,85.6119881115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,84.8940193283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,90.8162326425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922906923,0.0,2.335,1.16422906923
 02/08  06:00:00,98.3268850189,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,13.3702857307,11.0152857307,2.335,0.02
 02/08  07:00:00,142.548033259,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,363.742168305,359.052168305,4.67,0.02
 02/08  08:00:00,143.742988265,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,324.960044355,319.125590911,4.67,1.16445344404
 02/08  09:00:00,216.607190394,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,286.970775575,278.778275575,8.1725,0.02
 02/08  10:00:00,243.119985129,27.7795111579,0.0,0.0,62.886420148,41.4019203762,253.808832068,242.136408441,10.5075,1.16492362683
 02/08  11:00:00,233.856176964,27.7795111579,0.0,0.0,62.886420148,41.4019203762,238.001005838,226.328348356,10.5075,1.16515748138
 02/08  12:00:00,265.515085887,27.7795111579,0.0,0.0,62.886420148,41.4019203762,198.989157065,186.170941991,10.5075,2.31071507366
 02/08  13:00:00,249.689016137,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.966487572,163.293435065,10.5075,1.16555250616
 02/08  14:00:00,251.013702024,27.7795111579,0.0,0.0,62.886420148,41.4019203762,145.887171404,134.214061949,10.5075,1.16560945462
 02/08  15:00:00,255.728759915,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.887294875,93.0690538802,10.5075,2.31074099505
 02/08  16:00:00,257.85216002,27.7795111579,0.0,0.0,62.886420148,41.4019203762,81.0275808773,69.3549989156,10.5075,1.16508196168
 02/08  17:00:00,259.083995362,27.7795111579,0.0,0.0,62.886420148,41.4019203762,80.7933937241,69.1206671016,10.5075,1.16522662254
 02/08  18:00:00,271.140105178,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.4065831528,79.7339616625,10.5075,1.16512149033
 02/08  19:00:00,265.874386547,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,102.301539926,91.7964173998,9.34,1.16512252599
 02/08  20:00:00,250.141269137,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,117.591618154,107.086674423,9.34,1.16494373086
 02/08  21:00:00,219.53178313,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,128.77842867,119.441105753,8.1725,1.16482291677
 02/08  22:00:00,157.477371664,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,100.475475738,94.6407403301,4.67,1.16473540804
 02/08  23:00:00,99.8696760189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,131.931959963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931047927,0.0,2.335,1.16431047927
 02/09  01:00:00,101.73169763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,92.4388682715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,89.9984967442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,88.4491944944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925796365,0.0,2.335,1.16425796365
 02/09  05:00:00,93.8693783964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,92.3287815893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,143.07208202,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,286.890946988,281.056697921,4.67,1.16424906649
 02/09  08:00:00,142.488093441,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,266.071893952,261.381893952,4.67,0.02
 02/09  09:00:00,213.854451809,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,217.866741413,208.529512978,8.1725,1.16472843524
 02/09  10:00:00,236.70891322,27.7795111579,0.0,0.0,62.886420148,41.4019203762,176.125623848,164.453305248,10.5075,1.16481859954
 02/09  11:00:00,228.082260526,27.7795111579,0.0,0.0,62.886420148,41.4019203762,155.25176367,143.579267881,10.5075,1.16499578854
 02/09  12:00:00,258.154664839,27.7795111579,0.0,0.0,62.886420148,41.4019203762,142.420322069,130.747246452,10.5075,1.16557561741
 02/09  13:00:00,239.098967142,27.7795111579,0.0,0.0,62.886420148,41.4019203762,134.398128858,121.579739366,10.5075,2.31088949184
 02/09  14:00:00,236.231126437,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.369609871,111.696569507,10.5075,1.16554036362
 02/09  15:00:00,231.418088174,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.728404587,110.055613874,10.5075,1.16529071257
 02/09  16:00:00,227.082376787,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.2585032,111.585915146,10.5075,1.16508805472
 02/09  17:00:00,225.562041375,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.8067979,133.988984869,10.5075,2.31031303066
 02/09  18:00:00,238.078429203,27.7795111579,0.0,0.0,62.886420148,41.4019203762,185.628425819,173.955668684,10.5075,1.16525713563
 02/09  19:00:00,236.589528024,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,224.035237888,213.530025457,9.34,1.16521243138
 02/09  20:00:00,219.999909736,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,242.993846931,232.488887025,9.34,1.16495990574
 02/09  21:00:00,195.0477666,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,262.777678752,253.440348717,8.1725,1.16483003513
 02/09  22:00:00,138.082992314,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,241.913800229,237.223800229,4.67,0.02
 02/09  23:00:00,79.7007231841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946931466,0.0,2.335,1.16446931466
 02/09  24:00:00,115.329445892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,84.4795772993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,77.7517109917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928148046,0.0,2.335,1.16428148046
 02/10  03:00:00,85.8647101813,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.1832804821,15.8282804821,2.335,0.02
 02/10  04:00:00,89.8850768114,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,29.9720595126,27.6170595126,2.335,0.02
 02/10  05:00:00,112.385474641,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,32.4509075783,28.9516279314,2.335,1.1642796469
 02/10  06:00:00,108.288551364,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,24.1515199642,21.7965199642,2.335,0.02
 02/10  07:00:00,153.537568557,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,423.778415506,419.088415506,4.67,0.02
 02/10  08:00:00,145.099936138,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,373.17458023,367.34012691,4.67,1.1644533192
 02/10  09:00:00,209.120044597,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,311.473794139,303.281294139,8.1725,0.02
 02/10  10:00:00,233.782343943,27.7795111579,0.0,0.0,62.886420148,41.4019203762,253.247903934,241.575458814,10.5075,1.16494512013
 02/10  11:00:00,224.386121235,27.7795111579,0.0,0.0,62.886420148,41.4019203762,223.261858886,211.589320667,10.5075,1.16503821961
 02/10  12:00:00,255.008761889,27.7795111579,0.0,0.0,62.886420148,41.4019203762,198.826611071,186.008152126,10.5075,2.31095894557
 02/10  13:00:00,235.210090215,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.527388971,174.85421395,10.5075,1.16567502102
 02/10  14:00:00,232.325660819,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.634065484,162.815695031,10.5075,2.31087045303
 02/10  15:00:00,228.65287683,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.333348832,156.660677205,10.5075,1.16517162736
 02/10  16:00:00,225.087187864,27.7795111579,0.0,0.0,62.886420148,41.4019203762,169.182595368,157.509890301,10.5075,1.16520506645
 02/10  17:00:00,224.877097609,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.814949592,166.142363181,10.5075,1.16508641069
 02/10  18:00:00,238.279797014,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.13396648,176.461221344,10.5075,1.16524513606
 02/10  19:00:00,237.512189728,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,199.863708643,189.35870742,9.34,1.16500122379
 02/10  20:00:00,214.562969618,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,212.903556152,202.398696691,9.34,1.16485946078
 02/10  21:00:00,189.943773827,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,223.724129588,214.386682047,8.1725,1.16494754174
 02/10  22:00:00,134.270459924,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,198.636870615,192.802167571,4.67,1.16470304428
 02/10  23:00:00,80.4774663585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.783145166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934628034,0.0,2.335,1.16434628034
 02/11  01:00:00,82.8434826515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,75.6997030705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560350829,0.0,1.75125,1.16435350829
 02/11  03:00:00,79.3698242326,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,9.66066354021,7.88941354021,1.75125,0.02
 02/11  04:00:00,87.6263608312,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,24.1812344699,22.4099844699,1.75125,0.02
 02/11  05:00:00,90.1209861735,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,21.6591532986,18.7435627955,1.75125,1.16434050312
 02/11  06:00:00,93.6191298415,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,35.427964602,33.656714602,1.75125,0.02
 02/11  07:00:00,122.846081093,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,429.595377857,426.072877857,3.5025,0.02
 02/11  08:00:00,118.254636327,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,383.436837858,378.769695613,3.5025,1.16464224503
 02/11  09:00:00,181.612843288,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,322.582684287,315.580448145,5.8375,1.16473614186
 02/11  10:00:00,199.281181276,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,263.454236146,254.094236146,9.34,0.02
 02/11  11:00:00,224.3879441,27.7795111579,0.0,0.0,62.886420148,41.4019203762,226.51224164,214.839615709,10.5075,1.16512593111
 02/11  12:00:00,255.058764374,27.7795111579,0.0,0.0,62.886420148,41.4019203762,197.218071129,184.399643358,10.5075,2.31092777076
 02/11  13:00:00,235.629879767,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.958526679,163.285429251,10.5075,1.16559742779
 02/11  14:00:00,232.748024314,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.992610071,146.174036573,10.5075,2.31107349877
 02/11  15:00:00,228.871913349,27.7795111579,0.0,0.0,62.886420148,41.4019203762,154.429158638,142.756292835,10.5075,1.16536580222
 02/11  16:00:00,225.3212298,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.432871308,145.760132399,10.5075,1.16523890869
 02/11  17:00:00,225.110237757,27.7795111579,0.0,0.0,62.886420148,41.4019203762,167.163742372,155.491139271,10.5075,1.16510310159
 02/11  18:00:00,238.472634185,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.205796171,171.53307449,10.5075,1.1652216812
 02/11  19:00:00,223.58714854,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,217.829097137,208.49142905,8.1725,1.16516808655
 02/11  20:00:00,177.75939081,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,238.771786906,231.769243069,5.8375,1.16504383649
 02/11  21:00:00,167.343715345,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,253.693813706,246.6914223,5.8375,1.16489140594
 02/11  22:00:00,124.487964799,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,229.671296151,225.004140218,3.5025,1.16465593292
 02/11  23:00:00,78.0978229333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.295785914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567904689,0.0,1.75125,1.16442904689
 02/12  01:00:00,82.4592122028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.5904447237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,87.7459408512,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,29.792171046,26.8765561656,1.75125,1.16436488042
 02/12  04:00:00,87.8001062281,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,31.4029164145,29.6316664145,1.75125,0.02
 02/12  05:00:00,90.2772727695,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,27.1711212797,24.2555415343,1.75125,1.16432974539
 02/12  06:00:00,94.1470922659,12.6221715582,0.0,0.0,3.49369000822,6.81298672936,37.6190147566,35.8477647566,1.75125,0.02
 02/12  07:00:00,122.845517809,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,514.27325603,510.75075603,3.5025,0.02
 02/12  08:00:00,118.411149559,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,441.015621013,436.34870523,3.5025,1.16441578365
 02/12  09:00:00,154.13236227,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,350.364969758,346.842469758,3.5025,0.02
 02/12  10:00:00,127.373558118,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,315.458929346,310.79198098,3.5025,1.16444836635
 02/12  11:00:00,162.691406827,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,260.294528519,253.269528519,7.005,0.02
 02/12  12:00:00,193.746590289,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,233.220814097,225.050894812,7.005,1.16491928507
 02/12  13:00:00,201.60123405,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,211.079738332,200.574694223,9.34,1.16504410947
 02/12  14:00:00,199.351124081,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,193.194595509,182.68953548,9.34,1.16506002862
 02/12  15:00:00,195.542148122,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,185.448219964,174.943272999,9.34,1.16494696506
 02/12  16:00:00,192.139198925,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,181.350513156,170.845627966,9.34,1.1648851891
 02/12  17:00:00,192.069415118,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,182.230140272,171.72504671,9.34,1.16509356214
 02/12  18:00:00,176.3875842,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,240.60008967,232.43013232,7.005,1.16495734997
 02/12  19:00:00,181.785081044,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,293.770467303,287.935741182,4.67,1.16472612079
 02/12  20:00:00,161.470056527,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,316.475644083,311.785644083,4.67,0.02
 02/12  21:00:00,152.635515183,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,329.431028903,323.596454519,4.67,1.16457438366
 02/12  22:00:00,138.352750602,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,286.061702402,280.227205107,4.67,1.16449729519
 02/12  23:00:00,77.6679274887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,113.09126709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,84.3299670241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925234918,0.0,2.335,1.16425234918
 02/13  02:00:00,86.1143690212,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.5151957165,16.1601957165,2.335,0.02
 02/13  03:00:00,90.0923672644,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,34.246517671,31.891517671,2.335,0.02
 02/13  04:00:00,90.1056094113,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,38.1126222636,34.6133422431,2.335,1.16428002049
 02/13  05:00:00,92.6649196879,8.22193560188,0.0,0.0,3.49369000822,9.08398230582,28.51926626,26.16426626,2.335,0.02
 02/13  06:00:00,98.9801084241,15.2446639958,0.0,0.0,3.49369000822,9.08398230582,35.7048009402,33.3498009402,2.335,0.02
 02/13  07:00:00,137.074835716,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,472.553673827,467.863673827,4.67,0.02
 02/13  08:00:00,132.644886149,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,408.621984628,402.787441823,4.67,1.16454280462
 02/13  09:00:00,209.021712937,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,340.465870735,331.128754451,8.1725,1.16461628443
 02/13  10:00:00,233.914303062,27.7795111579,0.0,0.0,62.886420148,41.4019203762,287.309897179,275.63756932,10.5075,1.16482785953
 02/13  11:00:00,225.418410705,27.7795111579,0.0,0.0,62.886420148,41.4019203762,253.723624394,242.05107773,10.5075,1.1650466635
 02/13  12:00:00,256.86095647,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.053016037,206.380130149,10.5075,1.16538588787
 02/13  13:00:00,238.00598965,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.965080877,189.292030888,10.5075,1.1655499884
 02/13  14:00:00,235.197201379,27.7795111579,0.0,0.0,62.886420148,41.4019203762,191.144781769,178.325985125,10.5075,2.31129664319
 02/13  15:00:00,232.063482528,27.7795111579,0.0,0.0,62.886420148,41.4019203762,173.36372934,161.690845259,10.5075,1.16538408105
 02/13  16:00:00,228.241384229,27.7795111579,0.0,0.0,62.886420148,41.4019203762,167.30710087,155.634442386,10.5075,1.16515848429
 02/13  17:00:00,227.476349286,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.567467513,165.894668364,10.5075,1.16529914886
 02/13  18:00:00,240.103300904,27.7795111579,0.0,0.0,62.886420148,41.4019203762,207.5774516,195.904762092,10.5075,1.16518950798
 02/13  19:00:00,237.984785717,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,241.58362248,229.933381495,9.34,2.31024098499
 02/13  20:00:00,221.336407249,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,254.695033565,245.335033565,9.34,0.02
 02/13  21:00:00,195.528792069,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,271.887459521,262.550001284,8.1725,1.16495823654
 02/13  22:00:00,138.27720146,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,253.363849123,247.529091289,4.67,1.1647578339
 02/13  23:00:00,81.014922733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,116.862198556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938216816,0.0,2.335,1.16438216816
 02/14  01:00:00,85.6037420559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,86.5751807542,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.8445660264,15.3453206899,2.335,1.16424533647
 02/14  03:00:00,86.3175950984,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.4683641708,18.1133641708,2.335,0.02
 02/14  04:00:00,90.2073594826,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,36.2707074335,33.9157074335,2.335,0.02
 02/14  05:00:00,112.648831188,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,36.9018969323,34.5468969323,2.335,0.02
 02/14  06:00:00,108.87917694,8.46987973509,0.00154003330965,0.0,3.49369000822,9.08398230582,29.0201608567,25.5208736664,2.335,1.1642871903
 02/14  07:00:00,153.716852493,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,460.489861506,455.799861506,4.67,0.02
 02/14  08:00:00,141.969631738,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,395.721833096,389.887323044,4.67,1.16451005121
 02/14  09:00:00,209.568016372,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,322.341062687,314.148562687,8.1725,0.02
 02/14  10:00:00,236.431937585,27.7795111579,0.0,0.0,62.886420148,41.4019203762,253.008547758,241.336088582,10.5075,1.16495917589
 02/14  11:00:00,228.546964985,27.7795111579,0.0,0.0,62.886420148,41.4019203762,204.813614407,193.141020407,10.5075,1.16509400043
 02/14  12:00:00,259.069387132,27.7795111579,0.0,0.0,62.886420148,41.4019203762,169.364160148,156.545756264,10.5075,2.31090388443
 02/14  13:00:00,241.506447246,27.7795111579,0.0,0.0,62.886420148,41.4019203762,147.426585931,135.753595824,10.5075,1.16549010736
 02/14  14:00:00,240.308633837,27.7795111579,0.0,0.0,62.886420148,41.4019203762,132.417006305,120.74395868,10.5075,1.16554762423
 02/14  15:00:00,237.029588767,27.7795111579,0.0,0.0,62.886420148,41.4019203762,125.240946881,112.422828065,10.5075,2.31061881545
 02/14  16:00:00,233.679633371,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.087011996,106.414231386,10.5075,1.16528060947
 02/14  17:00:00,232.666961259,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.437898424,115.765232064,10.5075,1.1651663594
 02/14  18:00:00,240.983715776,27.7795111579,0.0,0.0,62.886420148,41.4019203762,162.750622972,151.07779295,10.5075,1.16533002212
 02/14  19:00:00,242.197549443,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,195.433837389,184.928774469,9.34,1.16506291969
 02/14  20:00:00,219.984799688,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,223.488655221,212.983770848,9.34,1.16488437292
 02/14  21:00:00,193.992707448,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,243.730858698,234.393390742,8.1725,1.16496795536
 02/14  22:00:00,137.123075964,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,221.249636301,215.414959668,4.67,1.16467663284
 02/14  23:00:00,84.2786174049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,119.196139612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,87.6772988929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924175362,0.0,2.335,1.16424175362
 02/15  02:00:00,80.4335661399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,79.5826814624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,91.2778316986,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.2828346914,23.783564973,2.335,1.16426971841
 02/15  05:00:00,97.9805357652,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.2851571962,24.9301571962,2.335,0.02
 02/15  06:00:00,93.661855344,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,22.6097383243,20.2547383243,2.335,0.02
 02/15  07:00:00,137.604292996,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,440.966765322,435.132504454,4.67,1.16426086752
 02/15  08:00:00,132.982082272,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,374.708218679,370.018218679,4.67,0.02
 02/15  09:00:00,211.259495694,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,298.776840579,289.439592629,8.1725,1.16474794969
 02/15  10:00:00,238.972082801,27.7795111579,0.0,0.0,62.886420148,41.4019203762,236.290036296,224.617575517,10.5075,1.16496077922
 02/15  11:00:00,230.745055459,27.7795111579,0.0,0.0,62.886420148,41.4019203762,198.176473134,186.503794912,10.5075,1.16517822235
 02/15  12:00:00,261.641872446,27.7795111579,0.0,0.0,62.886420148,41.4019203762,159.921084118,148.248066725,10.5075,1.16551739293
 02/15  13:00:00,245.399118659,27.7795111579,0.0,0.0,62.886420148,41.4019203762,134.028521446,121.209909824,10.5075,2.31111162121
 02/15  14:00:00,243.829968356,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.601098523,106.928115852,10.5075,1.1654826705
 02/15  15:00:00,239.820003815,27.7795111579,0.0,0.0,62.886420148,41.4019203762,112.665822182,100.993088855,10.5075,1.16523332708
 02/15  16:00:00,236.488750486,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.004947981,96.3321579173,10.5075,1.16529006345
 02/15  17:00:00,235.318691102,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.364164827,108.691498253,10.5075,1.16516657405
 02/15  18:00:00,243.133528737,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.437487173,139.619465776,10.5075,2.3105213972
 02/15  19:00:00,244.255995495,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,177.334664439,166.829508477,9.34,1.16515596219
 02/15  20:00:00,228.813917918,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,193.362926776,182.858023044,9.34,1.16490373181
 02/15  21:00:00,202.859008436,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,207.703923548,199.511423548,8.1725,0.02
 02/15  22:00:00,144.590128524,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,183.710300777,177.87556873,4.67,1.16473204733
 02/15  23:00:00,87.1277533273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946946207,0.0,2.335,1.16446946207
 02/15  24:00:00,121.364880174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,90.1894829008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,82.328795571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930082191,0.0,2.335,1.16430082191
 02/16  03:00:00,81.2749676957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,84.2824087513,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,12.0102911485,9.65529114851,2.335,0.02
 02/16  05:00:00,98.0569236304,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,30.2095508492,26.7102914754,2.335,1.16425937373
 02/16  06:00:00,93.0797764164,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,22.8427103559,20.4877103559,2.335,0.02
 02/16  07:00:00,137.426566964,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,425.915737593,421.225737593,4.67,0.02
 02/16  08:00:00,132.895281632,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,381.306047735,375.471528613,4.67,1.16451912164
 02/16  09:00:00,210.539932537,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,302.819228409,294.626728409,8.1725,0.02
 02/16  10:00:00,239.354651104,27.7795111579,0.0,0.0,62.886420148,41.4019203762,235.948733632,224.276276746,10.5075,1.16495688607
 02/16  11:00:00,231.901068147,27.7795111579,0.0,0.0,62.886420148,41.4019203762,202.572697633,190.900214534,10.5075,1.16498309831
 02/16  12:00:00,262.528283458,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.423274804,157.604925784,10.5075,2.3108490199
 02/16  13:00:00,244.258511035,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.995509884,137.322389705,10.5075,1.16562017889
 02/16  14:00:00,242.352484303,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.174407954,123.355813939,10.5075,2.3110940151
 02/16  15:00:00,239.478763111,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.151830106,117.478931149,10.5075,1.16539895703
 02/16  16:00:00,235.99645878,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.434484451,116.76183427,10.5075,1.16515018029
 02/16  17:00:00,235.466986277,27.7795111579,0.0,0.0,62.886420148,41.4019203762,140.442039674,128.769244342,10.5075,1.16529533247
 02/16  18:00:00,245.060105848,27.7795111579,0.0,0.0,62.886420148,41.4019203762,155.325954554,143.653264327,10.5075,1.16519022678
 02/16  19:00:00,245.945084436,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,169.412946877,158.907755195,9.34,1.16519168143
 02/16  20:00:00,230.385547964,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,182.980950614,172.475937627,9.34,1.16501298793
 02/16  21:00:00,204.592950621,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,197.268820763,187.931428388,8.1725,1.16489237544
 02/16  22:00:00,146.77230352,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,167.900427563,162.065780447,4.67,1.1646471161
 02/16  23:00:00,89.9972677692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,124.31646135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937998224,0.0,2.335,1.16437998224
 02/17  01:00:00,94.2797168793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,86.5626956094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,85.6727413008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927708109,0.0,2.335,1.16427708109
 02/17  04:00:00,85.0165611303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,106.853962451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,106.448796326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,158.981650626,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,333.061329259,327.227039114,4.67,1.16429014473
 02/17  08:00:00,149.794018407,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,297.601452382,292.911452382,4.67,0.02
 02/17  09:00:00,217.196659569,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,261.254022698,251.91680424,8.1725,1.16471845768
 02/17  10:00:00,244.253786508,27.7795111579,0.0,0.0,62.886420148,41.4019203762,225.323686201,213.651296231,10.5075,1.16488996976
 02/17  11:00:00,235.305815646,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.911450895,192.238885212,10.5075,1.16506568275
 02/17  12:00:00,265.451401969,27.7795111579,0.0,0.0,62.886420148,41.4019203762,185.384224644,173.711393321,10.5075,1.16533132318
 02/17  13:00:00,247.946247776,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.520677808,162.702147649,10.5075,2.31103015885
 02/17  14:00:00,245.931517675,27.7795111579,0.0,0.0,62.886420148,41.4019203762,167.624682884,155.951572059,10.5075,1.16561082564
 02/17  15:00:00,242.389468524,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.200218327,151.527357331,10.5075,1.16536099511
 02/17  16:00:00,238.902967152,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.997073602,141.32441531,10.5075,1.16515829215
 02/17  17:00:00,237.518899812,27.7795111579,0.0,0.0,62.886420148,41.4019203762,154.41829935,141.60034577,10.5075,2.31045358037
 02/17  18:00:00,246.923305961,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.830821288,159.157993746,10.5075,1.16532754152
 02/17  19:00:00,249.159874364,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,179.725999957,169.220962661,9.34,1.16503729624
 02/17  20:00:00,228.287613279,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,188.058202291,177.553171914,9.34,1.16503037679
 02/17  21:00:00,201.550210137,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,189.049043619,179.711643143,8.1725,1.16490047643
 02/17  22:00:00,143.547038909,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,161.634761751,156.944761751,4.67,0.02
 02/17  23:00:00,91.2196545262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950247705,0.0,2.335,1.16450247705
 02/17  24:00:00,125.278210015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,92.6874716447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570204284,0.0,1.75125,1.16445204284
 02/18  02:00:00,85.3570315017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,84.4949958961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  04:00:00,84.1304216553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155829982,0.0,1.75125,1.1643329982
 02/18  05:00:00,90.6212589137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,90.429202376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,132.126717278,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,299.950683894,295.283832606,3.5025,1.16435128849
 02/18  08:00:00,132.707397059,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,244.628275025,241.105775025,3.5025,0.02
 02/18  09:00:00,197.161487881,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,200.085151783,193.082932829,5.8375,1.16471895424
 02/18  10:00:00,219.782043081,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,163.955234378,153.450450881,9.34,1.16478349711
 02/18  11:00:00,244.587495154,27.7795111579,0.0,0.0,62.886420148,41.4019203762,137.606727628,125.934068189,10.5075,1.16515943847
 02/18  12:00:00,273.306081242,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.519197017,106.846375673,10.5075,1.1653213438
 02/18  13:00:00,257.311181236,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.408692168,92.5903062725,10.5075,2.31088589593
 02/18  14:00:00,255.563159763,27.7795111579,0.0,0.0,62.886420148,41.4019203762,90.8349368461,79.1618928016,10.5075,1.16554404454
