Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  15:00:00,250.331067496,27.7795111579,0.0,0.0,62.886420148,41.4019203762,86.0656679105,74.3928874684,10.5075,1.16528044212
 02/18  16:00:00,245.714320454,27.7795111579,0.0,0.0,62.886420148,41.4019203762,85.4795285792,73.8068658775,10.5075,1.16516270176
 02/18  17:00:00,242.642088428,27.7795111579,0.0,0.0,62.886420148,41.4019203762,99.1632928449,86.3453054702,10.5075,2.31048737473
 02/18  18:00:00,249.398476692,27.7795111579,0.0,0.0,62.886420148,41.4019203762,122.975460456,111.302667899,10.5075,1.16529255747
 02/18  19:00:00,233.836170571,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,160.733400998,151.395810792,8.1725,1.1650902063
 02/18  20:00:00,188.449783246,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,179.199565184,172.197153758,5.8375,1.16491142682
 02/18  21:00:00,177.257796937,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,192.237676113,185.235371252,5.8375,1.16480486182
 02/18  22:00:00,133.839904149,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,159.359845613,155.837345613,3.5025,0.02
 02/18  23:00:00,88.6249802583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582702504,0.0,1.75125,1.16457702504
 02/18  24:00:00,122.50274557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,92.7254744518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557693457,0.0,1.75125,1.16432693457
 02/19  02:00:00,85.2213444045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,84.1520943029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,83.5426402725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554940276,0.0,1.75125,1.16429940276
 02/19  05:00:00,89.8109163214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,89.2767622795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,129.53101245,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,307.508751266,302.841891745,3.5025,1.1643595211
 02/19  08:00:00,127.274943102,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,282.973407955,279.450907955,3.5025,0.02
 02/19  09:00:00,162.280507401,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,236.663576639,231.996658424,3.5025,1.1644182141
 02/19  10:00:00,136.292478062,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,217.507103757,213.984603757,3.5025,0.02
 02/19  11:00:00,170.9715195,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,194.499970012,186.330189957,7.005,1.16478005485
 02/19  12:00:00,200.969354459,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,187.184635068,179.014785093,7.005,1.16484997536
 02/19  13:00:00,208.890568367,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,172.876237069,162.371364139,9.34,1.16487293
 02/19  14:00:00,206.226618462,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,164.018334953,153.513299067,9.34,1.16503588578
 02/19  15:00:00,202.373640097,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,157.72920227,147.224298178,9.34,1.1649040918
 02/19  16:00:00,199.011859468,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,151.043240976,140.538389881,9.34,1.16485109581
 02/19  17:00:00,198.482769682,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,149.776236848,140.416236848,9.34,0.02
 02/19  18:00:00,177.994033008,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,198.922940392,190.752935056,7.005,1.16500533624
 02/19  19:00:00,186.220620615,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,242.535349875,236.700547909,4.67,1.16480196611
 02/19  20:00:00,165.969816025,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,267.403825938,261.568991474,4.67,1.16483446367
 02/19  21:00:00,157.02442273,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,280.567593974,275.877593974,4.67,0.02
 02/19  22:00:00,142.366026175,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,249.191644973,243.357060742,4.67,1.16458423092
 02/19  23:00:00,83.0179502173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,118.415331247,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555615381,0.0,1.75125,1.16430615381
 02/20  01:00:00,88.05785051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,81.2450195381,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556447857,0.0,1.75125,1.16431447857
 02/20  03:00:00,80.8008141601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,80.4057855974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,87.2236705898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551385871,0.0,1.75125,1.16426385871
 02/20  06:00:00,95.4042944617,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,11.6654802302,9.89423023023,1.75125,0.02
 02/20  07:00:00,128.298002654,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,361.213260783,357.690760783,3.5025,0.02
 02/20  08:00:00,125.4985582,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,308.682530692,304.015679684,3.5025,1.16435100802
 02/20  09:00:00,160.513771705,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,253.084569944,249.562069944,3.5025,0.02
 02/20  10:00:00,134.440084548,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,222.781379234,218.114398061,3.5025,1.16448117286
 02/20  11:00:00,170.680159587,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,188.147805909,181.122805909,7.005,0.02
 02/20  12:00:00,202.250915651,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,174.202801214,166.032850019,7.005,1.16495119475
 02/20  13:00:00,212.119979598,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,154.229132059,143.724056997,9.34,1.16507506212
 02/20  14:00:00,209.322413106,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,146.086947531,135.582074665,9.34,1.16487286675
 02/20  15:00:00,204.873124773,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,136.191236526,125.68625942,9.34,1.1649771062
 02/20  16:00:00,200.73967384,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,129.852357291,119.34744255,9.34,1.16491474088
 02/20  17:00:00,198.289816351,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,140.228642432,129.723742316,9.34,1.16490011529
 02/20  18:00:00,176.654616377,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,185.58079204,177.410807899,7.005,1.16498414101
 02/20  19:00:00,185.651717648,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,205.129856031,199.295101944,4.67,1.16475408654
 02/20  20:00:00,167.034453397,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,206.6745692,201.9845692,4.67,0.02
 02/20  21:00:00,159.124699426,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,205.678323092,199.843721145,4.67,1.16460194683
 02/20  22:00:00,144.573172799,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,180.701733184,174.867208805,4.67,1.16452437976
 02/20  23:00:00,86.1252357906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,120.878250969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,93.6269056983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992791189,0.0,2.335,1.1642791189
 02/21  02:00:00,86.062209584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,84.875005916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,83.5335777759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992363853,0.0,2.335,1.1642363853
 02/21  05:00:00,104.812535007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,104.372586449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,153.942699501,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,329.061235598,323.227008378,4.67,1.16422721926
 02/21  08:00:00,147.764165317,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,296.910663655,292.220663655,4.67,0.02
 02/21  09:00:00,214.549147796,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,270.409520641,261.072378876,8.1725,1.16464176436
 02/21  10:00:00,240.77865268,27.7795111579,0.0,0.0,62.886420148,41.4019203762,237.116698484,225.444346172,10.5075,1.16485231269
 02/21  11:00:00,231.783695986,27.7795111579,0.0,0.0,62.886420148,41.4019203762,219.86086784,208.188297874,10.5075,1.1650699651
 02/21  12:00:00,262.177457389,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.024018099,188.351110237,10.5075,1.16540786249
 02/21  13:00:00,243.228495907,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.109261403,172.436190558,10.5075,1.16557084508
 02/21  14:00:00,239.622056407,27.7795111579,0.0,0.0,62.886420148,41.4019203762,172.805598524,159.987095779,10.5075,2.31100274466
 02/21  15:00:00,235.115594292,27.7795111579,0.0,0.0,62.886420148,41.4019203762,159.773579871,148.100677311,10.5075,1.16540255978
 02/21  16:00:00,229.580989972,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.452295606,139.77961932,10.5075,1.16517628514
 02/21  17:00:00,227.999250002,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.353601347,151.680785395,10.5075,1.16531595213
 02/21  18:00:00,237.996716833,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.633439447,170.960733987,10.5075,1.16520546039
 02/21  19:00:00,239.389809325,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,202.354573229,190.704304836,9.34,2.31026839284
 02/21  20:00:00,215.475214064,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,211.599433659,202.239433659,9.34,0.02
 02/21  21:00:00,190.362345458,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,222.277568996,212.940098683,8.1725,1.16497031321
 02/21  22:00:00,134.536556261,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,196.775455767,190.940736479,4.67,1.16471928763
 02/21  23:00:00,81.2026503087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940671565,0.0,2.335,1.16440671565
 02/21  24:00:00,116.582008611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,85.5943095227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,78.8978486724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992577973,0.0,2.335,1.1642577973
 02/22  03:00:00,78.8504781397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,82.5424751321,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,9.32447721962,6.96947721962,2.335,0.02
 02/22  05:00:00,97.2471384787,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,21.0281487814,18.6731487814,2.335,0.02
 02/22  06:00:00,92.6528424574,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.5377222144,15.0384404964,2.335,1.16428171801
 02/22  07:00:00,133.988589885,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,389.555430036,384.865430036,4.67,0.02
 02/22  08:00:00,133.063922297,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,348.697332619,342.86281139,4.67,1.16452122891
 02/22  09:00:00,209.789739368,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,282.200904904,274.008404904,8.1725,0.02
 02/22  10:00:00,234.761489107,27.7795111579,0.0,0.0,62.886420148,41.4019203762,222.738202649,211.065733925,10.5075,1.16496872445
 02/22  11:00:00,225.400228258,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.345146301,181.672544071,10.5075,1.16510222995
 02/22  12:00:00,255.620857069,27.7795111579,0.0,0.0,62.886420148,41.4019203762,172.854956991,160.03685472,10.5075,2.31060227036
 02/22  13:00:00,235.998028339,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.199190685,149.526196057,10.5075,1.16549462789
 02/22  14:00:00,232.818695997,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.190990675,149.517939801,10.5075,1.16555087418
 02/22  15:00:00,228.932921649,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.182209815,145.36408732,10.5075,2.31062249485
 02/22  16:00:00,225.507653395,27.7795111579,0.0,0.0,62.886420148,41.4019203762,154.491996635,142.81921582,10.5075,1.16528081508
 02/22  17:00:00,225.349903422,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.105549099,152.432883527,10.5075,1.16516557121
 02/22  18:00:00,235.189985578,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.475003892,170.802175996,10.5075,1.16532789662
 02/22  19:00:00,237.757292745,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,194.905329141,184.400269149,9.34,1.16505999127
 02/22  20:00:00,221.666958533,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,201.747802396,191.242921713,9.34,1.16488068292
 02/22  21:00:00,196.80567857,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,207.382282014,198.044818882,8.1725,1.16496313183
 02/22  22:00:00,139.705322734,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,178.286546639,172.451875376,4.67,1.1646712621
 02/22  23:00:00,81.5854609341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,116.701537383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,86.8852272973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992363609,0.0,2.335,1.1642363609
 02/23  02:00:00,79.8433059484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,80.0755659593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,80.5065567688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926386028,0.0,2.335,1.16426386028
 02/23  05:00:00,86.7491018217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,94.7015718598,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,13.9108747449,11.5558747449,2.335,0.02
 02/23  07:00:00,136.067478097,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,352.062630809,346.228376216,4.67,1.16425459296
 02/23  08:00:00,135.853381272,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,318.142455657,313.452455657,4.67,0.02
 02/23  09:00:00,211.642812299,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,277.508900683,268.171660873,8.1725,1.16473980989
 02/23  10:00:00,236.422368346,27.7795111579,0.0,0.0,62.886420148,41.4019203762,228.084788095,216.412337036,10.5075,1.16495105911
 02/23  11:00:00,226.636813509,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.483498605,191.810831851,10.5075,1.16516675424
 02/23  12:00:00,256.134158887,27.7795111579,0.0,0.0,62.886420148,41.4019203762,181.961719453,170.288715559,10.5075,1.16550389344
 02/23  13:00:00,235.899216823,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.754139435,164.935559159,10.5075,2.31108027593
 02/23  14:00:00,232.853441639,27.7795111579,0.0,0.0,62.886420148,41.4019203762,169.338064813,157.665099899,10.5075,1.16546491394
 02/23  15:00:00,229.231758112,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.240040024,146.567325377,10.5075,1.16521464718
 02/23  16:00:00,225.784571118,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.190071052,144.517301092,10.5075,1.16526995993
 02/23  17:00:00,225.390833605,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.872477056,159.199831683,10.5075,1.1651453729
 02/23  18:00:00,234.970017928,27.7795111579,0.0,0.0,62.886420148,41.4019203762,197.728831387,184.910856787,10.5075,2.3104746008
 02/23  19:00:00,237.303410714,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,216.196049042,205.690918287,9.34,1.16513075475
 02/23  20:00:00,221.185840832,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,228.476673129,217.971795407,9.34,1.16487772223
 02/23  21:00:00,196.159115225,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,240.671261976,232.478761976,8.1725,0.02
 02/23  22:00:00,138.844453015,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,215.064367541,209.229609971,4.67,1.16475757037
 02/23  23:00:00,80.976847268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949742367,0.0,2.335,1.16449742367
 02/23  24:00:00,116.292388844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,85.376124892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,78.237399206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927298921,0.0,2.335,1.16427298921
 02/24  03:00:00,86.217409886,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,15.6341029221,13.2791029221,2.335,0.02
 02/24  04:00:00,86.2845584632,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,17.3171087281,14.9621087281,2.335,0.02
 02/24  05:00:00,108.608744145,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.2149370555,16.7156475422,2.335,1.16428951335
 02/24  06:00:00,112.545564293,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,32.826876293,30.471876293,2.335,0.02
 02/24  07:00:00,150.464328524,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,408.642228218,403.952228218,4.67,0.02
 02/24  08:00:00,142.098643786,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,368.266977343,362.432487759,4.67,1.16448958463
 02/24  09:00:00,209.550180625,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,314.726848948,306.534348948,8.1725,0.02
 02/24  10:00:00,235.756843334,27.7795111579,0.0,0.0,62.886420148,41.4019203762,277.804904485,266.132446716,10.5075,1.16495776812
 02/24  11:00:00,227.560864374,27.7795111579,0.0,0.0,62.886420148,41.4019203762,264.685966,253.013275932,10.5075,1.16519006863
 02/24  12:00:00,258.703659943,27.7795111579,0.0,0.0,62.886420148,41.4019203762,251.382499677,238.564224363,10.5075,2.31077531472
 02/24  13:00:00,240.096570294,27.7795111579,0.0,0.0,62.886420148,41.4019203762,240.617451338,228.944370967,10.5075,1.1655803705
 02/24  14:00:00,237.198774198,27.7795111579,0.0,0.0,62.886420148,41.4019203762,225.595803226,212.777293081,10.5075,2.31101014458
 02/24  15:00:00,233.008766903,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.41221423,203.73935945,10.5075,1.1653547802
 02/24  16:00:00,229.539645306,27.7795111579,0.0,0.0,62.886420148,41.4019203762,217.470817818,205.798212712,10.5075,1.16510510634
 02/24  17:00:00,231.300544262,27.7795111579,0.0,0.0,62.886420148,41.4019203762,231.369827383,219.697079066,10.5075,1.16524831713
 02/24  18:00:00,237.577690673,27.7795111579,0.0,0.0,62.886420148,41.4019203762,241.889453503,230.216811555,10.5075,1.16514194862
 02/24  19:00:00,242.370035864,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,249.439922842,238.934781027,9.34,1.16514181513
 02/24  20:00:00,220.339267418,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,258.180698263,247.675736279,9.34,1.1649619838
 02/24  21:00:00,194.613609745,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,271.100950007,261.763609878,8.1725,1.16484012854
 02/24  22:00:00,137.547934677,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,250.861128037,245.026376399,4.67,1.16475163866
 02/24  23:00:00,84.789240618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,119.92458665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932651668,0.0,2.335,1.16432651668
 02/25  01:00:00,86.1081456671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,78.7313189342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,90.2846178473,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,27.0862714631,24.1706406771,1.75125,1.16438078595
 02/25  04:00:00,90.1110559841,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,27.5300193252,25.7587693252,1.75125,0.02
 02/25  05:00:00,92.4829266877,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,21.7525030384,19.9812530384,1.75125,0.02
 02/25  06:00:00,95.7946678263,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,37.4837544602,34.568195031,1.75125,1.16430942916
 02/25  07:00:00,120.085797653,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,433.450647085,429.928147085,3.5025,0.02
 02/25  08:00:00,118.695111035,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,396.894349253,392.227175387,3.5025,1.16467386562
 02/25  09:00:00,181.409744674,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,355.192315826,349.334815826,5.8375,0.02
 02/25  10:00:00,198.766188046,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,309.751412148,299.246554094,9.34,1.16485805469
 02/25  11:00:00,224.743486834,27.7795111579,0.0,0.0,62.886420148,41.4019203762,276.156348091,264.483841471,10.5075,1.16500662006
 02/25  12:00:00,255.962148613,27.7795111579,0.0,0.0,62.886420148,41.4019203762,256.806952939,243.988766409,10.5075,2.31068653024
 02/25  13:00:00,236.089256605,27.7795111579,0.0,0.0,62.886420148,41.4019203762,243.524245103,231.851271635,10.5075,1.16547346779
 02/25  14:00:00,232.855186569,27.7795111579,0.0,0.0,62.886420148,41.4019203762,222.719859827,211.046814182,10.5075,1.1655456459
 02/25  15:00:00,227.809069269,27.7795111579,0.0,0.0,62.886420148,41.4019203762,229.321598049,216.503529755,10.5075,2.31056829371
 02/25  16:00:00,223.89921849,27.7795111579,0.0,0.0,62.886420148,41.4019203762,231.394552756,219.721944297,10.5075,1.16510845985
 02/25  17:00:00,223.621520441,27.7795111579,0.0,0.0,62.886420148,41.4019203762,238.14399393,226.4712554,10.5075,1.16523853066
 02/25  18:00:00,230.072051844,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.317250467,245.644663155,10.5075,1.16508731227
 02/25  19:00:00,222.363192111,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,286.730849086,277.393192895,8.1725,1.16515619137
 02/25  20:00:00,176.640498322,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,312.919045708,305.916532798,5.8375,1.1650129105
 02/25  21:00:00,166.572918478,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,333.887058508,326.88480669,5.8375,1.16475181889
 02/25  22:00:00,123.834074741,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,318.512923812,313.845755419,3.5025,1.16466839291
 02/25  23:00:00,77.0746083644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,112.86350928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576103826,0.0,1.75125,1.16451103826
 02/26  01:00:00,93.6438975604,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,35.9705381596,34.1992881596,1.75125,0.02
 02/26  02:00:00,87.8196409539,12.4844248176,0.0,0.0,3.49369000822,6.81298672936,43.3936220276,41.6223720276,1.75125,0.02
 02/26  03:00:00,87.165877728,12.0096727012,0.0,0.0,3.49369000822,6.81298672936,34.1897905674,31.274233468,1.75125,1.16430709938
 02/26  04:00:00,91.1284091687,16.07931648,0.0,0.0,3.49369000822,6.81298672936,60.3379383389,58.5666883389,1.75125,0.02
 02/26  05:00:00,99.3860238711,17.6012688298,0.0,0.0,3.49369000822,6.81298672936,62.840637589,61.069387589,1.75125,0.02
 02/26  06:00:00,95.0498660715,13.6969211399,0.0,0.0,3.49369000822,6.81298672936,49.6672469177,46.7516708269,1.75125,1.16432609076
 02/26  07:00:00,119.176347686,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,568.900647007,565.378147007,3.5025,0.02
 02/26  08:00:00,118.06952099,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,518.940428657,514.273559137,3.5025,1.16436951989
 02/26  09:00:00,153.571476537,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,417.984859199,414.462359199,3.5025,0.02
 02/26  10:00:00,126.001315142,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,381.445235379,377.922735379,3.5025,0.02
 02/26  11:00:00,160.820322892,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,329.431856394,321.261952257,7.005,1.16490413689
 02/26  12:00:00,192.40853562,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,296.802093765,288.632325075,7.005,1.16476869022
 02/26  13:00:00,199.716527839,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,269.608394699,259.103433431,9.34,1.16496126801
 02/26  14:00:00,197.014926491,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,255.303691114,244.798786249,9.34,1.16490486539
 02/26  15:00:00,193.461498902,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,239.597900573,229.09290255,9.34,1.16499802258
 02/26  16:00:00,190.200252862,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,233.022817388,222.517878715,9.34,1.16493867304
 02/26  17:00:00,190.065351727,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.044554381,229.539622811,9.34,1.16493156982
 02/26  18:00:00,167.85384818,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,304.022409173,295.852409116,7.005,1.16500005726
 02/26  19:00:00,180.98500882,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,348.318801704,343.628801704,4.67,0.02
 02/26  20:00:00,161.024851852,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,363.576652636,357.74187555,4.67,1.16477708551
 02/26  21:00:00,152.23657862,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,377.624461607,371.789757343,4.67,1.16470426398
 02/26  22:00:00,138.010012419,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,343.20398846,338.51398846,4.67,0.02
 02/26  23:00:00,77.0694748261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567374659,0.0,1.75125,1.16442374659
 02/26  24:00:00,112.861538358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,96.1599974654,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,37.4478059199,35.0928059199,2.335,0.02
 02/27  02:00:00,90.1087907313,12.4568754694,0.0,0.0,3.49369000822,9.08398230582,43.428500966,39.9292521184,2.335,1.16424884764
 02/27  03:00:00,88.8894395222,11.4135927676,0.0,0.0,3.49369000822,9.08398230582,32.4545559046,30.0995559046,2.335,0.02
 02/27  04:00:00,93.4350306494,16.07931648,0.0,0.0,3.49369000822,9.08398230582,60.7321542788,58.3771542788,2.335,0.02
 02/27  05:00:00,101.848042438,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,62.3657612317,58.8664823453,2.335,1.16427888645
 02/27  06:00:00,97.164030129,13.5316250511,0.0,0.0,3.49369000822,9.08398230582,53.1369534322,50.7819534322,2.335,0.02
 02/27  07:00:00,133.407585966,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,531.808581507,527.118581507,4.67,0.02
 02/27  08:00:00,132.395528264,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,456.70542245,450.870929643,4.67,1.16449280706
 02/27  09:00:00,208.659655822,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,383.517824348,375.325324348,8.1725,0.02
 02/27  10:00:00,232.929916028,27.7795111579,0.0,0.0,62.886420148,41.4019203762,321.106157274,309.43367787,10.5075,1.16497940376
 02/27  11:00:00,223.068717086,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.17548167,278.502910874,10.5075,1.16507079636
 02/27  12:00:00,253.943221548,27.7795111579,0.0,0.0,62.886420148,41.4019203762,270.091064358,257.272551239,10.5075,2.31101311899
 02/27  13:00:00,234.037891681,27.7795111579,0.0,0.0,62.886420148,41.4019203762,251.487803332,239.814606047,10.5075,1.16569728583
 02/27  14:00:00,230.819513779,27.7795111579,0.0,0.0,62.886420148,41.4019203762,247.727686424,234.909278548,10.5075,2.31090787533
 02/27  15:00:00,226.823066639,27.7795111579,0.0,0.0,62.886420148,41.4019203762,248.195779941,236.523092729,10.5075,1.16518721162
 02/27  16:00:00,223.340621085,27.7795111579,0.0,0.0,62.886420148,41.4019203762,245.394104069,233.721386095,10.5075,1.16521797454
 02/27  17:00:00,223.308996674,27.7795111579,0.0,0.0,62.886420148,41.4019203762,246.421527101,234.748930148,10.5075,1.16509695242
 02/27  18:00:00,229.881470046,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.085026838,245.412274256,10.5075,1.16525258246
 02/27  19:00:00,235.975021758,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,271.689694753,261.184563275,9.34,1.16513147748
 02/27  20:00:00,219.740316355,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,291.40355367,280.898690712,9.34,1.16486295838
 02/27  21:00:00,194.848321918,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,307.223739948,297.88629159,8.1725,1.16494835751
 02/27  22:00:00,137.956621582,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,282.42943933,276.594737801,4.67,1.16470152945
 02/27  23:00:00,79.3036566635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,115.138666868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934495446,0.0,2.335,1.16434495446
 02/28  01:00:00,91.9438255717,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.3580023944,19.0030023944,2.335,0.02
 02/28  02:00:00,85.6391695276,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,25.121174929,22.766174929,2.335,0.02
 02/28  03:00:00,89.8267830255,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,45.0102547736,41.5109438012,2.335,1.16431097243
 02/28  04:00:00,92.2089041056,14.8550042494,0.0,0.0,3.49369000822,9.08398230582,46.720124459,44.365124459,2.335,0.02
 02/28  05:00:00,112.970146063,13.2751090302,0.0,0.0,3.49369000822,9.08398230582,33.415856979,31.060856979,2.335,0.02
 02/28  06:00:00,117.233030975,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,45.5179022549,42.0186727512,2.335,1.1642295037
 02/28  07:00:00,149.84253936,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,496.779034012,492.089034012,4.67,0.02
 02/28  08:00:00,141.201053425,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,441.742596438,437.052596438,4.67,0.02
 02/28  09:00:00,208.491554109,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,389.619762562,380.282653488,8.1725,1.16460907414
 02/28  10:00:00,232.367688772,27.7795111579,0.0,0.0,62.886420148,41.4019203762,325.79365465,314.121221429,10.5075,1.16493322168
 02/28  11:00:00,222.595161621,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.913396172,279.240789328,10.5075,1.16510684364
 02/28  12:00:00,253.667361757,27.7795111579,0.0,0.0,62.886420148,41.4019203762,265.648375126,253.975506935,10.5075,1.16536819135
 02/28  13:00:00,233.670449407,27.7795111579,0.0,0.0,62.886420148,41.4019203762,248.653083377,235.834490229,10.5075,2.31109314797
 02/28  14:00:00,230.680388625,27.7795111579,0.0,0.0,62.886420148,41.4019203762,227.272294844,215.599157702,10.5075,1.16563714188
 02/28  15:00:00,227.091960963,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.332195459,204.659310363,10.5075,1.16538509635
 02/28  16:00:00,223.751429263,27.7795111579,0.0,0.0,62.886420148,41.4019203762,210.693627242,199.020947175,10.5075,1.16518006643
 02/28  17:00:00,223.661066304,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.950728891,206.132741303,10.5075,2.31048758827
 02/28  18:00:00,230.089726563,27.7795111579,0.0,0.0,62.886420148,41.4019203762,235.37337577,223.700536108,10.5075,1.1653396618
 02/28  19:00:00,235.956515636,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,257.976863365,247.471815927,9.34,1.16504743762
 02/28  20:00:00,213.121481191,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,275.135040341,264.630210418,9.34,1.16482992338
 02/28  21:00:00,188.521826074,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,283.830488322,274.493082589,8.1725,1.16490573289
 02/28  22:00:00,133.141369337,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,258.741657735,254.051657735,4.67,0.02
 02/28  23:00:00,79.4078836633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948846295,0.0,2.335,1.16448846295
 02/28  24:00:00,115.217701947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,84.3002730803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,81.5142738181,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,11.8951920056,8.39591145801,2.335,1.16428054757
 03/01  03:00:00,89.8076326307,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,25.6837855993,23.3287855993,2.335,0.02
 03/01  04:00:00,85.6960353338,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.9170203092,18.5620203092,2.335,0.02
 03/01  05:00:00,96.4595062972,12.4844248176,0.0,0.0,3.49369000822,9.08398230582,38.1090319473,34.6097498058,2.335,1.16428214147
 03/01  06:00:00,96.1694578239,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,38.5630692954,36.2080692954,2.335,0.02
 03/01  07:00:00,130.163805576,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,443.686153089,438.996153089,4.67,0.02
 03/01  08:00:00,132.251175478,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,388.547740622,382.713217223,4.67,1.16452339906
 03/01  09:00:00,209.034626668,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,315.859315613,306.522185426,8.1725,1.16463018681
 03/01  10:00:00,233.643604337,27.7795111579,0.0,0.0,62.886420148,41.4019203762,255.028317346,244.500817346,10.5075,0.02
 03/01  11:00:00,224.003007146,27.7795111579,0.0,0.0,62.886420148,41.4019203762,231.39557718,219.722977585,10.5075,1.16509959477
 03/01  12:00:00,254.858709952,27.7795111579,0.0,0.0,62.886420148,41.4019203762,204.260435599,191.441868726,10.5075,2.31106687258
 03/01  13:00:00,235.192831144,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.844222714,173.171336206,10.5075,1.16538650789
 03/01  14:00:00,231.97092431,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.009280402,161.190823815,10.5075,2.31095658628
 03/01  15:00:00,228.192339647,27.7795111579,0.0,0.0,62.886420148,41.4019203762,166.065891844,154.393181317,10.5075,1.1652105267
 03/01  16:00:00,224.793544247,27.7795111579,0.0,0.0,62.886420148,41.4019203762,162.008398765,150.335658349,10.5075,1.16524041589
 03/01  17:00:00,224.617320043,27.7795111579,0.0,0.0,62.886420148,41.4019203762,172.154398889,160.481780349,10.5075,1.1651185402
 03/01  18:00:00,230.559530025,27.7795111579,0.0,0.0,62.886420148,41.4019203762,206.847385704,195.174612518,10.5075,1.16527318551
 03/01  19:00:00,236.011827869,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,246.924837611,236.419686426,9.34,1.16515118577
 03/01  20:00:00,219.59350434,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,268.246456355,257.741574116,9.34,1.16488223898
 03/01  21:00:00,194.621251085,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,279.288477839,269.951011119,8.1725,1.16496672054
 03/01  22:00:00,137.852943843,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,257.307806416,251.473087044,4.67,1.16471937185
 03/01  23:00:00,79.4014450968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.235588003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936256165,0.0,2.335,1.16436256165
 03/02  01:00:00,84.3652969853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,81.4722863924,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,11.7209382462,9.36593824618,2.335,0.02
 03/02  03:00:00,89.7394356646,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,30.8809219135,27.3816123697,2.335,1.16430954388
 03/02  04:00:00,85.6211127308,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,23.800556113,21.445556113,2.335,0.02
 03/02  05:00:00,96.1119322221,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,37.9631131338,35.6081131338,2.335,0.02
 03/02  06:00:00,96.2745105001,12.7048196026,0.00125386633896,0.0,3.49369000822,9.08398230582,39.5071180852,36.0078365556,2.335,1.16428152955
 03/02  07:00:00,130.112494665,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,447.397976657,442.707976657,4.67,0.02
 03/02  08:00:00,132.205932045,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,384.223957474,379.533957474,4.67,0.02
 03/02  09:00:00,208.949768879,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,314.523560199,305.186435125,8.1725,1.16462507378
 03/02  10:00:00,233.341878781,27.7795111579,0.0,0.0,62.886420148,41.4019203762,262.013994703,250.341546693,10.5075,1.16494801018
 03/02  11:00:00,223.923875254,27.7795111579,0.0,0.0,62.886420148,41.4019203762,229.958404971,218.285784487,10.5075,1.16512048432
 03/02  12:00:00,254.95061845,27.7795111579,0.0,0.0,62.886420148,41.4019203762,195.115944248,183.443063734,10.5075,1.16538051377
 03/02  13:00:00,235.452664065,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.643494095,161.824879603,10.5075,2.31111449184
 03/02  14:00:00,232.248016717,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.885465898,147.21231968,10.5075,1.16564621806
 03/02  15:00:00,228.574644204,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.235150572,136.562257083,10.5075,1.16539348828
 03/02  16:00:00,225.150644443,27.7795111579,0.0,0.0,62.886420148,41.4019203762,145.0538296,133.381141859,10.5075,1.16518774105
 03/02  17:00:00,224.911637559,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.927959501,145.109959502,10.5075,2.31049999842
 03/02  18:00:00,230.969358844,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.749098215,175.076253852,10.5075,1.16534436355
 03/02  19:00:00,236.335898683,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,228.950220392,218.445168872,9.34,1.16505151931
 03/02  20:00:00,219.630933394,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,256.965736934,246.460903543,9.34,1.16483339089
 03/02  21:00:00,194.644587986,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,268.168454763,258.8310465,8.1725,1.16490826296
 03/02  22:00:00,137.855472858,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,242.883286873,238.193286873,4.67,0.02
 03/02  23:00:00,79.4745007001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949075437,0.0,2.335,1.16449075437
 03/02  24:00:00,115.298953589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.6621515771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,77.7152327129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928261011,0.0,2.335,1.16428261011
 03/03  03:00:00,77.6341067453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,86.1062800798,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,14.6113933035,12.2563933035,2.335,0.02
 03/03  05:00:00,112.724222901,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,23.3530048526,19.8537209734,2.335,1.16428387918
 03/03  06:00:00,112.797074737,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,22.3742517036,20.0192517036,2.335,0.02
 03/03  07:00:00,147.274050734,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,373.153885864,368.463885864,4.67,0.02
 03/03  08:00:00,142.084099847,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,337.568247372,331.733722949,4.67,1.16452442277
 03/03  09:00:00,209.422925165,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,294.19675788,284.859627626,8.1725,1.1646302548
 03/03  10:00:00,233.677170395,27.7795111579,0.0,0.0,62.886420148,41.4019203762,251.614456296,241.086956296,10.5075,0.02
 03/03  11:00:00,224.067270804,27.7795111579,0.0,0.0,62.886420148,41.4019203762,228.811475106,217.138876947,10.5075,1.16509815853
 03/03  12:00:00,254.854640012,27.7795111579,0.0,0.0,62.886420148,41.4019203762,205.597647449,192.779087589,10.5075,2.31105985924
 03/03  13:00:00,235.121740313,27.7795111579,0.0,0.0,62.886420148,41.4019203762,191.824899718,180.152018914,10.5075,1.165380804
 03/03  14:00:00,231.902915151,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.87220818,170.053764752,10.5075,2.31094342801
 03/03  15:00:00,228.404527104,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.122260844,152.449558056,10.5075,1.16520278792
 03/03  16:00:00,225.165336266,27.7795111579,0.0,0.0,62.886420148,41.4019203762,153.470455054,141.797723383,10.5075,1.16523167117
 03/03  17:00:00,225.031010301,27.7795111579,0.0,0.0,62.886420148,41.4019203762,162.658129032,150.985520066,10.5075,1.16510896555
 03/03  18:00:00,231.393265111,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.765508989,172.092746562,10.5075,1.16526242705
 03/03  19:00:00,237.092123498,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,208.888811683,198.383796406,9.34,1.16501527718
 03/03  20:00:00,214.254201793,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,223.67912898,213.174258923,9.34,1.16487005662
 03/03  21:00:00,189.547350501,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,235.878990136,226.541536606,8.1725,1.16495352988
 03/03  22:00:00,133.683818967,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,219.163093544,213.328387088,4.67,1.16470645614
 03/03  23:00:00,79.9636142424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,115.436882148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934875108,0.0,2.335,1.16434875108
 03/04  01:00:00,82.686553667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,75.7139557029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560290048,0.0,1.75125,1.16435290048
 03/04  03:00:00,75.6503653927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,84.8610448322,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,12.2651269423,10.4938769423,1.75125,0.02
 03/04  05:00:00,87.6407399939,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,7.67577536461,4.76018745061,1.75125,1.164337914
 03/04  06:00:00,91.3106627129,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,11.6472119002,9.87596190015,1.75125,0.02
 03/04  07:00:00,117.573045868,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,344.094431751,340.571931751,3.5025,0.02
 03/04  08:00:00,119.895469328,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,313.398786702,308.731651856,3.5025,1.16463484602
 03/04  09:00:00,183.218752428,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,262.759416509,255.757192629,5.8375,1.16472388008
 03/04  10:00:00,201.131477403,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,215.244547881,205.884547881,9.34,0.02
 03/04  11:00:00,227.12806329,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.996325568,175.323719012,10.5075,1.16510655545
 03/04  12:00:00,258.794634037,27.7795111579,0.0,0.0,62.886420148,41.4019203762,166.265342722,153.446973783,10.5075,2.31086893909
 03/04  13:00:00,240.451672662,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.954713215,141.28165403,10.5075,1.16555918563
 03/04  14:00:00,236.277971691,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.959546602,149.141064574,10.5075,2.31098202796
 03/04  15:00:00,234.636978046,27.7795111579,0.0,0.0,62.886420148,41.4019203762,139.408497738,127.735684402,10.5075,1.16531333562
 03/04  16:00:00,230.272304887,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.803372552,117.130690319,10.5075,1.16518223281
 03/04  17:00:00,227.306131974,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.622907875,126.950099036,10.5075,1.16530883888
 03/04  18:00:00,232.466544467,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.622237986,149.949583281,10.5075,1.16515470539
 03/04  19:00:00,223.81517565,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,211.777792595,202.440072246,8.1725,1.1652203489
 03/04  20:00:00,177.683874368,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,236.290767005,229.288192515,5.8375,1.16507449004
 03/04  21:00:00,167.517522998,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,247.481618618,240.479307168,5.8375,1.16481144986
 03/04  22:00:00,124.571963253,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,227.782414375,223.115188708,3.5025,1.16472566682
 03/04  23:00:00,78.1097879021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,113.562033983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570533142,0.0,1.75125,1.16445533142
 03/05  01:00:00,82.9777918893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,76.3036375681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,76.1181391538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561161448,0.0,1.75125,1.16436161448
 03/05  04:00:00,84.3518068945,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,13.8765135962,12.1052635962,1.75125,0.02
 03/05  05:00:00,94.8476794015,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,25.0832891321,23.3120391321,1.75125,0.02
 03/05  06:00:00,94.2633895243,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,29.6574917831,26.7419419582,1.75125,1.16429982496
 03/05  07:00:00,116.320352528,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,438.243901575,434.721401575,3.5025,0.02
 03/05  08:00:00,118.63442285,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,394.399000822,389.732080274,3.5025,1.16442054791
 03/05  09:00:00,154.248117366,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,336.054938172,332.532438172,3.5025,0.02
 03/05  10:00:00,127.209649667,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,308.445457199,303.778489992,3.5025,1.16446720614
 03/05  11:00:00,162.285443335,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,260.257505588,253.232505588,7.005,0.02
 03/05  12:00:00,193.714790119,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,223.769825799,215.600012424,7.005,1.16481337424
 03/05  13:00:00,201.464139364,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,198.710390953,188.205388955,9.34,1.16500199762
 03/05  14:00:00,199.118115709,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,182.739117889,172.234175382,9.34,1.16494250745
 03/05  15:00:00,195.626411238,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,165.818785585,155.313960753,9.34,1.16482483251
 03/05  16:00:00,192.455661704,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,158.914567525,148.409597532,9.34,1.1649699925
 03/05  17:00:00,192.108958636,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,168.873928742,158.368969068,9.34,1.16495967384
 03/05  18:00:00,169.934793855,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,211.162460108,202.992435314,7.005,1.16502479423
 03/05  19:00:00,182.651540156,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,234.089688696,229.399688696,4.67,0.02
 03/05  20:00:00,162.360109382,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,253.98432488,248.149525152,4.67,1.16479972762
 03/05  21:00:00,153.461731755,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,269.090025332,263.255448847,4.67,1.16457648507
 03/05  22:00:00,139.165142954,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,228.779068509,224.089068509,4.67,0.02
 03/05  23:00:00,78.2691127652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567329764,0.0,1.75125,1.16442329764
 03/05  24:00:00,113.744951322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,85.3273450677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,78.1159464753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926702147,0.0,2.335,1.16426702147
 03/06  03:00:00,81.7691741942,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,10.6195396676,8.26453966762,2.335,0.02
 03/06  04:00:00,90.0207737396,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,26.893271114,24.538271114,2.335,0.02
 03/06  05:00:00,92.4903888607,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,25.3600134036,21.8607456032,2.335,1.16426780033
 03/06  06:00:00,95.9193368019,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,38.0116421506,35.6566421506,2.335,0.02
 03/06  07:00:00,130.202441171,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,459.571261948,454.881261948,4.67,0.02
 03/06  08:00:00,132.549169211,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,382.331183997,376.496676836,4.67,1.16450716156
 03/06  09:00:00,209.11979214,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,314.237397804,304.900286479,8.1725,1.16461132543
 03/06  10:00:00,233.811339848,27.7795111579,0.0,0.0,62.886420148,41.4019203762,254.746111776,244.218611776,10.5075,0.02
 03/06  11:00:00,224.63420549,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.025397638,206.352821004,10.5075,1.16507663361
 03/06  12:00:00,255.248886246,27.7795111579,0.0,0.0,62.886420148,41.4019203762,189.786335143,176.96782521,10.5075,2.31100993226
 03/06  13:00:00,235.873803552,27.7795111579,0.0,0.0,62.886420148,41.4019203762,169.285157695,157.61196848,10.5075,1.16568921522
 03/06  14:00:00,233.01748707,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.606048335,139.787665746,10.5075,2.310882589
 03/06  15:00:00,229.179742728,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.347121195,131.674450863,10.5075,1.16517033225
 03/06  16:00:00,225.692040711,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.37587172,129.703174244,10.5075,1.16519747666
 03/06  17:00:00,225.597922475,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.988042624,135.315469201,10.5075,1.16507342245
 03/06  18:00:00,231.606737815,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.672861605,166.000136793,10.5075,1.16522481189
 03/06  19:00:00,237.087563557,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,206.857982833,196.352762552,9.34,1.16522028061
 03/06  20:00:00,220.435915698,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,233.295070029,222.790240313,9.34,1.16482971574
 03/06  21:00:00,195.174183519,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,253.533474878,244.196063337,8.1725,1.16491154097
