Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  22:00:00,138.092348744,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,230.095000235,224.260258277,4.67,1.16474195746
 03/06  23:00:00,79.7348260318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,115.350195332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930550648,0.0,2.335,1.16430550648
 03/07  01:00:00,84.5704663146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,77.7672979761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,89.9349183671,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,29.036756174,25.537466916,2.335,1.16428925799
 03/07  04:00:00,90.0007719224,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.0676169499,25.7126169499,2.335,0.02
 03/07  05:00:00,108.369281984,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,23.2663235193,20.9113235193,2.335,0.02
 03/07  06:00:00,112.293722194,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,40.5408319067,38.1858319067,2.335,0.02
 03/07  07:00:00,146.924039753,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,452.072354524,446.238066312,4.67,1.16428821207
 03/07  08:00:00,141.852581469,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,380.727466248,376.037466248,4.67,0.02
 03/07  09:00:00,209.495224455,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,304.273476513,294.936256218,8.1725,1.16472029546
 03/07  10:00:00,234.389196981,27.7795111579,0.0,0.0,62.886420148,41.4019203762,241.506408617,229.834024411,10.5075,1.1648842068
 03/07  11:00:00,225.237122619,27.7795111579,0.0,0.0,62.886420148,41.4019203762,201.733120957,190.060569146,10.5075,1.165051811
 03/07  12:00:00,255.617903182,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.455346193,163.782538144,10.5075,1.16530804878
 03/07  13:00:00,236.285164814,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.269591217,145.451132087,10.5075,2.31095913024
 03/07  14:00:00,234.064215298,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.780266445,130.107202534,10.5075,1.16556391086
 03/07  15:00:00,230.853602467,27.7795111579,0.0,0.0,62.886420148,41.4019203762,133.745492799,122.072683352,10.5075,1.1653094467
 03/07  16:00:00,227.078816467,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.741889445,120.069287783,10.5075,1.16510166125
 03/07  17:00:00,226.323872663,27.7795111579,0.0,0.0,62.886420148,41.4019203762,139.417692035,126.59987293,10.5075,2.31031910496
 03/07  18:00:00,228.846495196,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.81095769,152.138208384,10.5075,1.16524930585
 03/07  19:00:00,237.687565112,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,192.034529819,181.529331313,9.34,1.16519850667
 03/07  20:00:00,214.556692678,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,215.983225847,205.478284032,9.34,1.16494181478
 03/07  21:00:00,189.853224869,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,231.582388992,222.245082325,8.1725,1.16480666744
 03/07  22:00:00,133.996643554,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,206.73921895,202.04921895,4.67,0.02
 03/07  23:00:00,80.673578839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949972938,0.0,2.335,1.16449972938
 03/07  24:00:00,116.12678045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,85.995687787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,79.3284968548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925482325,0.0,2.335,1.16425482325
 03/08  03:00:00,79.1750218933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,79.0713082402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,85.6258226101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925064667,0.0,2.335,1.16425064667
 03/08  06:00:00,89.2023078529,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,7.5759232285,5.2209232285,2.335,0.02
 03/08  07:00:00,131.657398526,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,333.058826834,328.368826834,4.67,0.02
 03/08  08:00:00,134.10413292,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,301.259987224,295.425447712,4.67,1.16453951252
 03/08  09:00:00,210.436354212,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,259.181875486,250.989375486,8.1725,0.02
 03/08  10:00:00,236.138891574,27.7795111579,0.0,0.0,62.886420148,41.4019203762,221.495880329,209.823413559,10.5075,1.16496676971
 03/08  11:00:00,227.694760114,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.826167546,192.153682174,10.5075,1.16498537244
 03/08  12:00:00,258.255279728,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.294866373,180.476544004,10.5075,2.31082236845
 03/08  13:00:00,239.140602229,27.7795111579,0.0,0.0,62.886420148,41.4019203762,187.068981022,175.395887863,10.5075,1.1655931589
 03/08  14:00:00,236.666422524,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.327611515,170.509093658,10.5075,2.31101785712
 03/08  15:00:00,233.132170002,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.556490156,166.883639289,10.5075,1.16535086656
 03/08  16:00:00,229.914541467,27.7795111579,0.0,0.0,62.886420148,41.4019203762,180.419257492,168.746660448,10.5075,1.16509704468
 03/08  17:00:00,232.506811388,27.7795111579,0.0,0.0,62.886420148,41.4019203762,189.260165439,177.587432061,10.5075,1.16523337887
 03/08  18:00:00,236.672040462,27.7795111579,0.0,0.0,62.886420148,41.4019203762,199.443893183,187.771271406,10.5075,1.16512177716
 03/08  19:00:00,244.592615828,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,209.022187867,198.517072031,9.34,1.16511583584
 03/08  20:00:00,228.851333039,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,220.457038366,209.952106569,9.34,1.16493179675
 03/08  21:00:00,202.328663639,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,227.398711348,218.061406135,8.1725,1.16480521311
 03/08  22:00:00,143.990012351,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,194.311471129,188.476758542,4.67,1.16471258735
 03/08  23:00:00,86.520054534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,121.509530832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,91.4627800495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927728416,0.0,2.335,1.16427728416
 03/09  02:00:00,84.7376572261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,84.6533643546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,84.6410837843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923233025,0.0,2.335,1.16423233025
 03/09  05:00:00,91.2526464836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,90.7879952727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,133.68999839,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,334.101467357,328.267271235,4.67,1.16419612211
 03/09  08:00:00,143.095286127,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,292.649298576,287.959298576,4.67,0.02
 03/09  09:00:00,219.680287821,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,251.817691594,242.480580988,8.1725,1.16461060605
 03/09  10:00:00,247.277713481,27.7795111579,0.0,0.0,62.886420148,41.4019203762,217.940008168,206.267538928,10.5075,1.16496923968
 03/09  11:00:00,238.196534241,27.7795111579,0.0,0.0,62.886420148,41.4019203762,202.664945709,190.992268178,10.5075,1.16517753097
 03/09  12:00:00,268.083387236,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.850887728,173.177883342,10.5075,1.16550438606
 03/09  13:00:00,251.166725614,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.716217137,165.897658458,10.5075,2.31105867891
 03/09  14:00:00,249.52658381,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.050721591,151.377777703,10.5075,1.16544388757
 03/09  15:00:00,245.956553095,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.77051706,145.097828258,10.5075,1.16518880239
 03/09  16:00:00,242.513901719,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.411015737,146.73827885,10.5075,1.16523688774
 03/09  17:00:00,244.801659341,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.161611953,129.489005506,10.5075,1.16510644731
 03/09  18:00:00,252.885407787,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.687807468,107.869932897,10.5075,2.31037457078
 03/09  19:00:00,261.061772702,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,110.374543171,99.8694716452,9.34,1.16507152622
 03/09  20:00:00,243.632547019,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,129.815624732,120.455624732,9.34,0.02
 03/09  21:00:00,213.766758072,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,145.388501205,136.051004551,8.1725,1.16499665372
 03/09  22:00:00,152.943311469,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,117.048843068,111.214128171,4.67,1.16471489724
 03/09  23:00:00,95.6346164849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942593969,0.0,2.335,1.16442593969
 03/09  24:00:00,128.163610254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,97.0528288153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,88.7574144519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927525963,0.0,2.335,1.16427525963
 03/10  03:00:00,87.7876733405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,86.8352488758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,108.236484288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,107.432581088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926158238,0.0,2.335,1.16426158238
 03/10  07:00:00,149.729954265,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,324.117149307,319.427149307,4.67,0.02
 03/10  08:00:00,151.699010425,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,278.407266016,272.572736428,4.67,1.16452958754
 03/10  09:00:00,219.828915558,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,233.918389039,225.725889039,8.1725,0.02
 03/10  10:00:00,247.650720013,27.7795111579,0.0,0.0,62.886420148,41.4019203762,189.699391873,178.026926016,10.5075,1.16496585651
 03/10  11:00:00,239.405297752,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.003393181,152.330802829,10.5075,1.16509035195
 03/10  12:00:00,269.909809411,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.253100477,135.434739692,10.5075,2.31086078444
 03/10  13:00:00,251.63879732,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.502735073,132.829781224,10.5075,1.16545384964
 03/10  14:00:00,248.896716717,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.80597746,133.132976137,10.5075,1.16550132304
 03/10  15:00:00,246.003051067,27.7795111579,0.0,0.0,62.886420148,41.4019203762,147.28074124,134.462737026,10.5075,2.31050421418
 03/10  16:00:00,243.945595803,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.552492428,131.879782095,10.5075,1.16521033305
 03/10  17:00:00,244.505060038,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.987094748,130.314506351,10.5075,1.16508839747
 03/10  18:00:00,247.545479021,27.7795111579,0.0,0.0,62.886420148,41.4019203762,149.713693927,138.040952697,10.5075,1.16524123014
 03/10  19:00:00,254.784654593,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,164.436787754,153.931576494,9.34,1.16521126034
 03/10  20:00:00,234.044514494,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,174.854918955,164.349929358,9.34,1.16498959711
 03/10  21:00:00,208.206995549,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,176.671112566,167.333755201,8.1725,1.16485736528
 03/10  22:00:00,151.305465282,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,138.481939483,133.791939483,4.67,0.02
 03/10  23:00:00,100.968661578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950618887,0.0,2.335,1.16450618887
 03/10  24:00:00,134.296684308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,102.548569037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565014779,0.0,1.75125,1.16440014779
 03/11  02:00:00,93.4582377939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,91.3348006061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561275568,0.0,1.75125,1.16436275568
 03/11  04:00:00,89.5116568896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,94.2390316282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,92.1652859895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552051094,0.0,1.75125,1.16427051094
 03/11  07:00:00,120.963445924,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,291.845033547,288.322533547,3.5025,0.02
 03/11  08:00:00,128.744861845,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,249.844983944,245.177872472,3.5025,1.16461147272
 03/11  09:00:00,193.928243116,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,202.535351903,196.677851903,5.8375,0.02
 03/11  10:00:00,216.996590554,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,166.488368171,155.983547932,9.34,1.16482023937
 03/11  11:00:00,244.482243508,27.7795111579,0.0,0.0,62.886420148,41.4019203762,132.272967545,120.600440187,10.5075,1.16502735795
 03/11  12:00:00,275.164094146,27.7795111579,0.0,0.0,62.886420148,41.4019203762,100.478922603,88.806002286,10.5075,1.16542031662
 03/11  13:00:00,260.620226029,27.7795111579,0.0,0.0,62.886420148,41.4019203762,79.2593276485,66.4407762624,10.5075,2.31105138606
 03/11  14:00:00,258.881296931,27.7795111579,0.00733265026355,0.0,62.886420148,41.4019203762,63.1961849074,51.523074131,10.5075,1.16561077641
 03/11  15:00:00,254.523048383,27.7795111579,0.0,0.0,62.886420148,41.4019203762,55.1214557197,43.4486151719,10.5075,1.16534054783
 03/11  16:00:00,249.997345864,27.7795111579,0.0,0.0,62.886420148,41.4019203762,57.0013057879,44.1834918699,10.5075,2.31031391801
 03/11  17:00:00,246.899986359,27.7795111579,0.0,0.0,62.886420148,41.4019203762,67.4531507861,55.7804346258,10.5075,1.1652161603
 03/11  18:00:00,245.912464042,27.7795111579,0.0,0.0,62.886420148,41.4019203762,92.6936174289,81.0208024623,10.5075,1.16531496659
 03/11  19:00:00,237.169334228,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,128.031216829,118.693611506,8.1725,1.16510532341
 03/11  20:00:00,191.485357758,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,146.402115885,139.399696059,5.8375,1.1649198262
 03/11  21:00:00,179.55611458,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,154.576405807,147.574099662,5.8375,1.16480614492
 03/11  22:00:00,135.006204722,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,122.596517011,119.074017011,3.5025,0.02
 03/11  23:00:00,89.4071186418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581343266,0.0,1.75125,1.16456343266
 03/11  24:00:00,122.951325114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,93.1092138272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557060982,0.0,1.75125,1.16432060982
 03/12  02:00:00,85.019715195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,83.735694941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,89.2164915592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552056429,0.0,1.75125,1.16427056429
 03/12  05:00:00,87.7234545529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,126.70029234,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,325.114740012,321.592240012,3.5025,0.02
 03/12  07:00:00,126.286485751,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,313.716012928,309.049081962,3.5025,1.16443096617
 03/12  08:00:00,158.664600745,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,262.766077765,259.243577765,3.5025,0.02
 03/12  09:00:00,132.869180138,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,228.494339415,223.827401593,3.5025,1.164437822
 03/12  10:00:00,169.189857889,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,185.316385592,177.146608557,7.005,1.1647770355
 03/12  11:00:00,201.727496575,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,158.154184325,151.129184325,7.005,0.02
 03/12  12:00:00,211.885555523,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,132.164995098,121.660016329,9.34,1.16497876851
 03/12  13:00:00,209.917230267,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,117.920812269,107.415898941,9.34,1.16491332814
 03/12  14:00:00,206.1094184,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.314338962,94.8093316531,9.34,1.16500730908
 03/12  15:00:00,202.641945622,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,97.6045573077,87.0996210806,9.34,1.16493622702
 03/12  16:00:00,202.528921103,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,96.6949008924,86.1899885632,9.34,1.16491232915
 03/12  17:00:00,172.488912253,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,117.824088455,109.654102067,7.005,1.16498638805
 03/12  18:00:00,179.962928595,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,143.821260585,137.986510039,4.67,1.16475054599
 03/12  19:00:00,168.408941466,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,168.941088571,164.251088571,4.67,0.02
 03/12  20:00:00,158.24970111,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,188.877305446,183.042713824,4.67,1.16459162292
 03/12  21:00:00,143.904889824,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,157.257280497,151.422772844,4.67,1.16450765305
 03/12  22:00:00,84.7835975062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,119.480559574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,90.0564682964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561158452,0.0,1.75125,1.16436158452
 03/13  01:00:00,84.7987475816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,84.1954976846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,83.7603638591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926908193,0.0,2.335,1.16426908193
 03/13  04:00:00,90.1061427558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,89.5419060071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,141.937036552,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,306.215454549,300.381197944,4.67,1.16425660559
 03/13  07:00:00,143.548474431,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,277.976484931,273.286484931,4.67,0.02
 03/13  08:00:00,217.377877843,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,237.668223712,228.331065788,8.1725,1.16465792434
 03/13  09:00:00,245.003511026,27.7795111579,0.0,0.0,62.886420148,41.4019203762,196.151154821,184.478798607,10.5075,1.16485621427
 03/13  10:00:00,235.731223175,27.7795111579,0.0,0.0,62.886420148,41.4019203762,176.822243867,165.149683086,10.5075,1.16506078182
 03/13  11:00:00,266.920484231,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.659260594,131.986377391,10.5075,1.16538320311
 03/13  12:00:00,252.253206687,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.925900096,103.25286699,10.5075,1.16553310615
 03/13  13:00:00,252.731816198,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.8647975653,79.0460728919,10.5075,2.31122467335
 03/13  14:00:00,251.592337351,27.7795111579,0.00770583574007,0.0,62.886420148,41.4019203762,69.92399164,58.2511569439,10.5075,1.16533469608
 03/13  15:00:00,249.468748085,27.7795111579,0.00879491220895,0.0,62.886420148,41.4019203762,58.6870630003,47.0144620536,10.5075,1.16510094664
 03/13  16:00:00,249.501563394,27.7795111579,0.00348025992624,0.0,62.886420148,41.4019203762,62.7280446406,51.0553161381,10.5075,1.16522850246
 03/13  17:00:00,248.579261736,27.7795111579,0.0,0.0,62.886420148,41.4019203762,72.0108067632,60.3381976539,10.5075,1.16510910931
 03/13  18:00:00,246.747181334,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,91.1917461963,80.6866238247,9.34,1.16512237156
 03/13  19:00:00,242.285797503,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.427233181,94.9222610413,9.34,1.16497213983
 03/13  20:00:00,213.856187208,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,119.460746078,110.123398961,8.1725,1.16484711754
 03/13  21:00:00,153.320588671,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,98.0358232509,92.2011822762,4.67,1.16464097475
 03/13  22:00:00,96.4618616732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,129.798690448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935072552,0.0,2.335,1.16435072552
 03/13  24:00:00,100.849589734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,92.3675252036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,90.9470388101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927164288,0.0,2.335,1.16427164288
 03/14  03:00:00,89.7802633828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,111.23148375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,110.745830027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924805698,0.0,2.335,1.16424805698
 03/14  06:00:00,163.490719005,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,258.583704067,253.893704067,4.67,0.02
 03/14  07:00:00,158.273896813,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,241.231556893,236.541556893,4.67,0.02
 03/14  08:00:00,221.35482947,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,217.210979526,207.873738569,8.1725,1.16474095743
 03/14  09:00:00,248.86761226,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.064368842,178.391965134,10.5075,1.16490370801
 03/14  10:00:00,241.157766507,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.359742697,156.687078963,10.5075,1.1651637336
 03/14  11:00:00,274.183313659,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.305892253,123.632979637,10.5075,1.16541261598
 03/14  12:00:00,260.437136362,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.880561736,102.061911494,10.5075,2.31115024167
 03/14  13:00:00,255.803481442,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.753852027,115.080701404,10.5075,1.16565062311
 03/14  14:00:00,251.200837584,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.738169097,116.065276808,10.5075,1.16539228948
 03/14  15:00:00,250.77524328,27.7795111579,0.0,0.0,62.886420148,41.4019203762,112.940224452,101.267543936,10.5075,1.16518051635
 03/14  16:00:00,251.780706942,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.792408065,95.9744474785,10.5075,2.31046058676
 03/14  17:00:00,249.44248623,27.7795111579,0.0,0.0,62.886420148,41.4019203762,107.519837213,95.8470254211,10.5075,1.16531179207
 03/14  18:00:00,245.819638317,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,119.995628811,109.490614867,9.34,1.16501394452
 03/14  19:00:00,232.998099694,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,134.670222191,124.165225742,9.34,1.16499644848
 03/14  20:00:00,206.415398231,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,143.201913403,133.864556184,8.1725,1.16485721901
 03/14  21:00:00,150.594606431,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,105.274016258,100.584016258,4.67,0.02
 03/14  22:00:00,99.3607919386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949317751,0.0,2.335,1.16449317751
 03/14  23:00:00,132.355400377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,102.541666081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,93.4325761019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930253422,0.0,2.335,1.16430253422
 03/15  02:00:00,90.8592099805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,88.7413823625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,94.1675535359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922669933,0.0,2.335,1.16422669933
 03/15  05:00:00,92.8668909241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,143.535986173,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,289.087434158,284.397434158,4.67,0.02
 03/15  07:00:00,143.136056951,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,265.806858879,259.972397496,4.67,1.16446138373
 03/15  08:00:00,216.177666055,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,218.418500601,210.226000601,8.1725,0.02
 03/15  09:00:00,244.579343555,27.7795111579,0.0,0.0,62.886420148,41.4019203762,166.630013303,154.957577632,10.5075,1.1649356706
 03/15  10:00:00,236.034044909,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.973275057,137.300760736,10.5075,1.16501432047
 03/15  11:00:00,267.884404083,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.252580201,113.434221984,10.5075,2.31085821743
 03/15  12:00:00,250.516238779,27.7795111579,0.0,0.0,62.886420148,41.4019203762,110.16133276,98.4882313461,10.5075,1.16560141347
 03/15  13:00:00,248.722147425,27.7795111579,0.0,0.0,62.886420148,41.4019203762,97.9946951653,85.176176773,10.5075,2.31101839232
 03/15  14:00:00,244.055475345,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.5764002692,79.9035561097,10.5075,1.16534415952
 03/15  15:00:00,239.124719948,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.541008362,79.8684217278,10.5075,1.16508663419
 03/15  16:00:00,240.274422588,27.7795111579,0.0,0.0,62.886420148,41.4019203762,89.6761382936,78.0034215008,10.5075,1.16521679282
 03/15  17:00:00,240.468011815,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.2138239816,79.5412234743,10.5075,1.16510050726
 03/15  18:00:00,240.975316059,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,103.219801321,92.7147119314,9.34,1.16508938975
 03/15  19:00:00,232.090735257,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,140.002653366,129.497751842,9.34,1.1649015237
 03/15  20:00:00,204.6091904,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,161.048407247,151.710935242,8.1725,1.16497200463
 03/15  21:00:00,145.852651516,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,136.362601165,130.527926989,4.67,1.16467417597
 03/15  22:00:00,88.4319504355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,122.598900468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,92.5881415163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992388864,0.0,2.335,1.1642388864
 03/16  01:00:00,84.6731752375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,83.1316021313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,81.6757931938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926190932,0.0,2.335,1.16426190932
 03/16  04:00:00,87.3986635048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,86.615340622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,138.641538938,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,357.998693499,352.164444781,4.67,1.16424871836
 03/16  07:00:00,139.037548497,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,319.866523764,315.176523764,4.67,0.02
 03/16  08:00:00,213.205185464,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,266.420810525,257.083593135,8.1725,1.16471738998
 03/16  09:00:00,240.214655074,27.7795111579,0.0,0.0,62.886420148,41.4019203762,212.825830158,201.153416032,10.5075,1.16491412552
 03/16  10:00:00,232.28373353,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.900826923,166.228212779,10.5075,1.16511414424
 03/16  11:00:00,263.713523614,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.786033471,133.113100629,10.5075,1.16543284243
 03/16  12:00:00,247.813265057,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.912025772,106.238946175,10.5075,1.16557959644
 03/16  13:00:00,246.131639986,27.7795111579,0.0,0.0,62.886420148,41.4019203762,101.055191724,88.2367102976,10.5075,2.31098142646
 03/16  14:00:00,243.259275735,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.4715924166,71.7987184426,10.5075,1.16537397398
 03/16  15:00:00,241.433335373,27.7795111579,0.00686711408968,0.0,62.886420148,41.4019203762,70.5853806024,58.9127422675,10.5075,1.16513833499
 03/16  16:00:00,241.873133514,27.7795111579,0.0,0.0,62.886420148,41.4019203762,70.7957416628,59.1229786076,10.5075,1.16526305514
 03/16  17:00:00,240.17098793,27.7795111579,0.0,0.0,62.886420148,41.4019203762,78.8426043537,67.1699630474,10.5075,1.16514130633
 03/16  18:00:00,239.376560818,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,98.3335725838,87.8284204428,9.34,1.16515214098
 03/16  19:00:00,230.562954295,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,132.078307207,121.573307296,9.34,1.16499991081
 03/16  20:00:00,203.541255026,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,165.683852746,156.346377998,8.1725,1.16497474868
 03/16  21:00:00,145.880772699,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,145.09979485,139.265129729,4.67,1.16466512125
 03/16  22:00:00,88.7953855789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,122.885497958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937404292,0.0,2.335,1.16437404292
 03/16  24:00:00,93.0325579331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,85.1702031029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,84.2934282316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929411865,0.0,2.335,1.16429411865
 03/17  03:00:00,83.6336266896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,105.564287929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,105.251776883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926969882,0.0,2.335,1.16426969882
 03/17  06:00:00,157.548249919,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,315.527543705,310.837543705,4.67,0.02
 03/17  07:00:00,147.691854874,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,282.989307646,278.299307646,4.67,0.02
 03/17  08:00:00,215.576660227,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,235.040556283,225.703348916,8.1725,1.16470736782
 03/17  09:00:00,242.44971929,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.583987521,178.911568206,10.5075,1.16491931507
 03/17  10:00:00,233.957206466,27.7795111579,0.0,0.0,62.886420148,41.4019203762,165.513351011,153.84067501,10.5075,1.16517600092
 03/17  11:00:00,265.364049303,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.631053138,132.958131905,10.5075,1.16542123327
 03/17  12:00:00,248.747469712,27.7795111579,0.0,0.0,62.886420148,41.4019203762,130.610494826,117.791836647,10.5075,2.31115817905
 03/17  13:00:00,246.669008283,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.838088909,110.164938707,10.5075,1.16565020159
 03/17  14:00:00,244.751315137,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.275925015,93.603034968,10.5075,1.16539004669
 03/17  15:00:00,241.950260064,27.7795111579,0.0,0.0,62.886420148,41.4019203762,95.0234746465,83.3507983366,10.5075,1.16517630987
 03/17  16:00:00,241.510270327,27.7795111579,0.0,0.0,62.886420148,41.4019203762,99.4335669255,86.6156228964,10.5075,2.31044402911
 03/17  17:00:00,240.765816169,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.83989543,94.1670961178,10.5075,1.16529931207
 03/17  18:00:00,237.995340116,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,119.146142912,108.641143067,9.34,1.16499984531
 03/17  19:00:00,228.519025176,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,141.303187684,130.798207653,9.34,1.16498003095
 03/17  20:00:00,202.474830046,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,149.798966571,140.461627791,8.1725,1.16483878033
 03/17  21:00:00,145.59394,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,116.196298761,111.506298761,4.67,0.02
 03/17  22:00:00,93.8948246847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947380402,0.0,2.335,1.16447380402
 03/17  23:00:00,127.684074187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,98.6447998143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,87.9844762362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567665496,0.0,1.75125,1.16442665496
 03/18  02:00:00,86.7589046388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,86.0093747104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553546827,0.0,1.75125,1.16428546827
 03/18  04:00:00,92.7078687077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,92.5093523214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,133.435715068,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,247.041499512,242.374652229,3.5025,1.16434728316
 03/18  07:00:00,132.890452932,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,237.014282427,233.491782427,3.5025,0.02
 03/18  08:00:00,195.394049665,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,211.255295986,204.253149099,5.8375,1.16464688637
 03/18  09:00:00,216.763113618,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,177.901240383,167.396444017,9.34,1.16479636642
 03/18  10:00:00,243.964547902,27.7795111579,0.0,0.0,62.886420148,41.4019203762,145.730561956,134.057930114,10.5075,1.16513184215
 03/18  11:00:00,276.738999375,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.814653738,103.141825114,10.5075,1.16532862338
 03/18  12:00:00,260.577368079,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.9077458136,85.2348131969,10.5075,1.16543261671
 03/18  13:00:00,256.636090516,27.7795111579,0.0,0.0,62.886420148,41.4019203762,89.6678787333,76.8493675553,10.5075,2.31101117801
 03/18  14:00:00,250.894590447,27.7795111579,0.0,0.0,62.886420148,41.4019203762,85.0759358108,73.4032329144,10.5075,1.16520289637
 03/18  15:00:00,245.993018901,27.7795111579,0.0,0.0,62.886420148,41.4019203762,81.1874253433,69.5145898374,10.5075,1.16533550593
 03/18  16:00:00,246.279834569,27.7795111579,0.0,0.0,62.886420148,41.4019203762,76.3281173904,64.655431228,10.5075,1.16518616243
 03/18  17:00:00,246.444495093,27.7795111579,0.0,0.0,62.886420148,41.4019203762,79.6723392952,67.9995518887,10.5075,1.16528740656
 03/18  18:00:00,228.565382052,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,106.324863986,96.987272554,8.1725,1.16509143233
 03/18  19:00:00,195.987538561,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,129.996260709,122.993784952,5.8375,1.16497575714
 03/18  20:00:00,182.598931517,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,141.405782693,134.403546423,5.8375,1.16473627025
 03/18  21:00:00,136.871401432,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,113.643234185,108.976059493,3.5025,1.1646746916
 03/18  22:00:00,91.0594757049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,123.798561908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569077658,0.0,1.75125,1.16444077658
 03/18  24:00:00,93.7460165988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,85.5802996079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560882413,0.0,1.75125,1.16435882413
 03/19  02:00:00,84.2814324475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,82.9300059379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,88.2566233877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555180355,0.0,1.75125,1.16430180355
 03/19  05:00:00,86.8962609444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,126.072223836,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,319.569918587,316.047418587,3.5025,0.02
 03/19  07:00:00,122.591464101,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,293.307291262,288.640411684,3.5025,1.16437957759
 03/19  08:00:00,158.506122699,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,242.770813902,239.248313902,3.5025,0.02
 03/19  09:00:00,133.050560732,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,216.12796763,211.460970456,3.5025,1.16449717406
 03/19  10:00:00,169.622511408,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,178.314047543,170.144334253,7.005,1.16471329021
 03/19  11:00:00,200.595044909,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,159.835093862,152.810093862,7.005,0.02
 03/19  12:00:00,210.983970666,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,129.455350731,118.950335885,9.34,1.16501484592
 03/19  13:00:00,209.139975392,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,113.181091415,102.676040244,9.34,1.16505117144
 03/19  14:00:00,205.140549865,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,102.656319231,92.151394534,9.34,1.16492469742
 03/19  15:00:00,200.234897794,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,106.381841025,95.876992615,9.34,1.16484841046
 03/19  16:00:00,198.254953437,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,114.811794535,104.306757202,9.34,1.16503733283
 03/19  17:00:00,169.460628141,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,135.047567373,126.87768068,7.005,1.16488669257
 03/19  18:00:00,175.066823795,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,152.999861936,147.165214552,4.67,1.16464738455
 03/19  19:00:00,167.588730114,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,171.137917072,166.447917072,4.67,0.02
 03/19  20:00:00,158.037751656,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,183.910904935,178.076274134,4.67,1.16463080101
 03/19  21:00:00,143.733603185,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,147.771180709,143.081180709,4.67,0.02
 03/19  22:00:00,84.557915334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568079662,0.0,1.75125,1.16443079662
 03/19  23:00:00,119.192813118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,90.0989761548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558239368,0.0,1.75125,1.16433239368
 03/20  01:00:00,85.0955678364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,84.9454354865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,85.1272520657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922479147,0.0,2.335,1.16422479147
 03/20  04:00:00,92.12214002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,92.1298310513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,145.084390331,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,292.669527004,287.979527004,4.67,0.02
 03/20  07:00:00,144.265388981,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,268.401995358,262.567519307,4.67,1.16447605131
 03/20  08:00:00,220.423627377,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,235.337765266,226.000576328,8.1725,1.16468893755
 03/20  09:00:00,247.659212764,27.7795111579,0.0,0.0,62.886420148,41.4019203762,198.494844517,187.967344517,10.5075,0.02
 03/20  10:00:00,238.929125687,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.419552654,163.746915548,10.5075,1.16513710626
 03/20  11:00:00,268.615332384,27.7795111579,0.0,0.0,62.886420148,41.4019203762,150.526370782,137.707786776,10.5075,2.31108400536
 03/20  12:00:00,250.31392388,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.254969415,124.582094187,10.5075,1.16537522727
 03/20  13:00:00,246.949186945,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.806940484,113.988552765,10.5075,2.31088771895
 03/20  14:00:00,242.374198996,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.437843571,102.765184007,10.5075,1.1651595642
 03/20  15:00:00,238.406192489,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.890564636,85.2178892577,10.5075,1.16517537827
 03/20  16:00:00,238.412434757,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.5065283351,79.8337280838,10.5075,1.16530025123
 03/20  17:00:00,238.101332283,27.7795111579,0.0,0.0,62.886420148,41.4019203762,94.6461832697,82.9735036994,10.5075,1.16517957033
 03/20  18:00:00,232.348292842,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,121.661506195,111.156341999,9.34,1.16516419562
 03/20  19:00:00,226.854771018,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,152.669988932,142.165016038,9.34,1.16497289339
 03/20  20:00:00,201.13528013,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,172.742772169,163.405433791,8.1725,1.1648383778
 03/20  21:00:00,144.305169693,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,153.119229727,147.284491065,4.67,1.16473866206
 03/20  22:00:00,87.9546894738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,122.722223193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931175553,0.0,2.335,1.16431175553
 03/20  24:00:00,92.4077951586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,84.266246925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,82.6929313559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,80.9027538903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925451222,0.0,2.335,1.16425451222
 03/21  04:00:00,102.291246472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,102.449266202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,155.833792933,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,280.524120067,274.689880216,4.67,1.16423985044
 03/21  07:00:00,143.891653641,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,260.148103673,255.458103673,4.67,0.02
 03/21  08:00:00,210.975305962,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,230.905861868,221.568666086,8.1725,1.16469578252
 03/21  09:00:00,235.383986584,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.859536532,182.187074134,10.5075,1.16496239754
 03/21  10:00:00,226.354262984,27.7795111579,0.0,0.0,62.886420148,41.4019203762,171.282613166,159.609955289,10.5075,1.16515787723
 03/21  11:00:00,258.34716623,27.7795111579,0.0,0.0,62.886420148,41.4019203762,153.62790389,141.954934342,10.5075,1.16546954766
 03/21  12:00:00,240.736900038,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.287296801,131.614186408,10.5075,1.16561039323
 03/21  13:00:00,238.52235271,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.400251698,122.58172313,10.5075,2.31102856853
 03/21  14:00:00,233.938054741,27.7795111579,0.0,0.0,62.886420148,41.4019203762,132.848310986,121.17541984,10.5075,1.1653911467
 03/21  15:00:00,231.643501414,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.283933152,108.611281195,10.5075,1.16515195729
 03/21  16:00:00,231.666692688,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.92960779,103.256836523,10.5075,1.16527126649
 03/21  17:00:00,230.108654134,27.7795111579,0.0,0.0,62.886420148,41.4019203762,122.068915545,110.396270228,10.5075,1.16514531688
 03/21  18:00:00,226.234448424,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,147.783700403,137.278548931,9.34,1.16515147214
 03/21  19:00:00,215.96028524,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,187.439088739,176.934093156,9.34,1.16499558306
 03/21  20:00:00,191.620021951,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,205.124195558,195.786830842,8.1725,1.16486471563
 03/21  21:00:00,136.562450521,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,173.849021413,168.014289007,4.67,1.16473240659
 03/21  22:00:00,84.1498636878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,118.889746037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936156263,0.0,2.335,1.16436156263
 03/21  24:00:00,88.1487476673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,80.2931884357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,79.0743063165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928024047,0.0,2.335,1.16428024047
 03/22  03:00:00,82.2610832295,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,9.40465277155,7.04965277155,2.335,0.02
 03/22  04:00:00,97.3237349262,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,22.6063055074,20.2513055074,2.335,0.02
 03/22  05:00:00,93.2917082887,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.12702195,17.627767578,2.335,1.16425437202
 03/22  06:00:00,137.558962764,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,404.341057244,399.651057244,4.67,0.02
 03/22  07:00:00,133.977178324,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,353.378890741,348.688890741,4.67,0.02
 03/22  08:00:00,211.773373229,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,306.702092836,297.364907145,8.1725,1.16468569059
 03/22  09:00:00,238.609473156,27.7795111579,0.0,0.0,62.886420148,41.4019203762,256.492213345,244.819820494,10.5075,1.16489285035
 03/22  10:00:00,230.125417026,27.7795111579,0.0,0.0,62.886420148,41.4019203762,230.251369762,218.578726587,10.5075,1.16514317519
 03/22  11:00:00,261.082684324,27.7795111579,0.0,0.0,62.886420148,41.4019203762,196.97039224,185.297510445,10.5075,1.16538179454
 03/22  12:00:00,242.655335601,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.113820619,162.295258808,10.5075,2.31106181101
 03/22  13:00:00,240.725873443,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.762912566,146.089818624,10.5075,1.16559394262
 03/22  14:00:00,238.488218025,27.7795111579,0.0,0.0,62.886420148,41.4019203762,142.612182972,130.939352419,10.5075,1.16533055304
 03/22  15:00:00,235.069529056,27.7795111579,0.0,0.0,62.886420148,41.4019203762,130.448213751,118.775600534,10.5075,1.16511321716
 03/22  16:00:00,233.550798687,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.886622516,123.068819773,10.5075,2.31030274284
 03/22  17:00:00,231.56489591,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.888132568,133.215411762,10.5075,1.16522080584
 03/22  18:00:00,230.080114319,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,160.541040496,150.035881847,9.34,1.16515864832
 03/22  19:00:00,228.899839677,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,183.950486038,173.445591828,9.34,1.16489421013
 03/22  20:00:00,203.37449384,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,197.54668148,189.35418148,8.1725,0.02
 03/22  21:00:00,145.582157379,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,177.153877577,171.319167986,4.67,1.16470959042
 03/22  22:00:00,88.1832202576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949324961,0.0,2.335,1.16449324961
 03/22  23:00:00,122.538715147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,92.1504369818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,84.7168187808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926566441,0.0,2.335,1.16426566441
 03/23  02:00:00,84.0218524901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,83.4837306975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,89.7601555109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925279564,0.0,2.335,1.16425279564
 03/23  05:00:00,88.8766487052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,140.552372355,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,357.203949012,352.513949012,4.67,0.02
 03/23  07:00:00,138.102759576,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,316.243688708,310.409226982,4.67,1.16446172649
 03/23  08:00:00,215.39389848,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,267.664143406,259.471643406,8.1725,0.02
 03/23  09:00:00,243.159889973,27.7795111579,0.0,0.0,62.886420148,41.4019203762,214.366096845,202.693660526,10.5075,1.16493631853
 03/23  10:00:00,234.101830426,27.7795111579,0.0,0.0,62.886420148,41.4019203762,171.670587836,159.997975746,10.5075,1.16511208961
 03/23  11:00:00,262.987944721,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.196869886,135.378818488,10.5075,2.31055139873
 03/23  12:00:00,245.206426019,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.348149047,119.675215123,10.5075,1.16543392366
 03/23  13:00:00,242.064951275,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.657118272,114.984149792,10.5075,1.16546847991
 03/23  14:00:00,236.587620177,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.985383037,109.167472923,10.5075,2.31041011451
