Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  15:00:00,232.275166516,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.457664229,105.785017633,10.5075,1.16514659645
 03/23  16:00:00,232.383556009,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.973407594,110.30063521,10.5075,1.16527238383
 03/23  17:00:00,232.580117881,27.7795111579,0.0,0.0,62.886420148,41.4019203762,124.060823152,112.3881696,10.5075,1.16515355219
 03/23  18:00:00,231.397613224,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,128.593165102,118.088052304,9.34,1.16511279842
 03/23  19:00:00,225.067486316,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,165.063045286,154.558161789,9.34,1.16488349668
 03/23  20:00:00,200.024190819,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,189.253508541,179.91606671,8.1725,1.16494183171
 03/23  21:00:00,142.336168514,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,160.408650197,155.718650197,4.67,0.02
 03/23  22:00:00,84.8254388981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950201172,0.0,2.335,1.16450201172
 03/23  23:00:00,119.295473085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,88.8460677567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,80.9394333451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930835493,0.0,2.335,1.16430835493
 03/24  02:00:00,79.6898233133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,78.6189089462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,104.681390763,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,10.8339938575,7.33475948865,2.335,1.16423436889
 03/24  05:00:00,109.190690196,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,14.1552743391,11.8002743391,2.335,0.02
 03/24  06:00:00,154.61292691,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,348.197753313,343.507753313,4.67,0.02
 03/24  07:00:00,142.821012118,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,320.519490506,314.684958288,4.67,1.16453221861
 03/24  08:00:00,210.554565638,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,259.440464681,250.10334306,8.1725,1.16462162088
 03/24  09:00:00,235.432176596,27.7795111579,0.0,0.0,62.886420148,41.4019203762,208.959650196,198.432150196,10.5075,0.02
 03/24  10:00:00,225.8552863,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.990047685,173.317484137,10.5075,1.16506354813
 03/24  11:00:00,256.827075809,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.643874836,143.825454541,10.5075,2.31092029485
 03/24  12:00:00,236.879944286,27.7795111579,0.0,0.0,62.886420148,41.4019203762,149.05901425,137.385897624,10.5075,1.16561662596
 03/24  13:00:00,234.158330597,27.7795111579,0.0,0.0,62.886420148,41.4019203762,140.828673346,128.010150666,10.5075,2.31102267974
 03/24  14:00:00,230.808351476,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.734710723,118.061875812,10.5075,1.16533491115
 03/24  15:00:00,227.333544594,27.7795111579,0.0,0.0,62.886420148,41.4019203762,124.561619933,112.889048613,10.5075,1.16507131997
 03/24  16:00:00,226.891593845,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.470097794,116.797406417,10.5075,1.16519137689
 03/24  17:00:00,226.07621202,27.7795111579,0.0,0.0,62.886420148,41.4019203762,137.900263054,126.227695633,10.5075,1.16506742081
 03/24  18:00:00,224.737210256,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,159.59923768,149.094189849,9.34,1.16504783081
 03/24  19:00:00,214.995463435,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,184.658521749,174.153668059,9.34,1.16485368974
 03/24  20:00:00,190.308545648,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,202.411445652,193.074030182,8.1725,1.16491547035
 03/24  21:00:00,134.670443107,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,174.255794907,168.421181609,4.67,1.1646132986
 03/24  22:00:00,81.1618267227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,116.251635383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,86.2007997244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924769873,0.0,2.335,1.16424769873
 03/25  01:00:00,76.8084386529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,76.4041655655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,76.0870751648,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556856431,0.0,1.75125,1.16431856431
 03/25  04:00:00,86.3966791872,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,9.24552952244,7.47427952244,1.75125,0.02
 03/25  05:00:00,93.991965029,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,24.5806478246,21.6651368663,1.75125,1.16426095828
 03/25  06:00:00,119.603557591,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,386.229319823,382.706819823,3.5025,0.02
 03/25  07:00:00,118.913934983,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,337.284926502,333.762426502,3.5025,0.02
 03/25  08:00:00,182.42888452,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,288.042313,281.040066962,5.8375,1.16474603872
 03/25  09:00:00,200.308225393,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,230.326862397,219.822073059,9.34,1.16478933851
 03/25  10:00:00,225.593209439,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.821830101,175.149196842,10.5075,1.16513325948
 03/25  11:00:00,256.834127784,27.7795111579,0.0,0.0,62.886420148,41.4019203762,153.583303505,141.910536299,10.5075,1.16526720634
 03/25  12:00:00,238.535801712,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.635292044,123.817091176,10.5075,2.3107008681
 03/25  13:00:00,236.129101982,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.014453724,109.341540041,10.5075,1.16541368348
 03/25  14:00:00,232.893326831,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.260144234,96.587509176,10.5075,1.16513505843
 03/25  15:00:00,229.107346443,27.7795111579,0.0,0.0,62.886420148,41.4019203762,104.728760643,93.0559968082,10.5075,1.16526383464
 03/25  16:00:00,230.352680674,27.7795111579,0.0,0.0,62.886420148,41.4019203762,95.9725907499,84.2999775427,10.5075,1.16511320713
 03/25  17:00:00,230.22538342,27.7795111579,0.0,0.0,62.886420148,41.4019203762,102.303694283,89.4859260572,10.5075,2.31026822555
 03/25  18:00:00,213.728985999,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,131.13548267,121.797896206,8.1725,1.16508646399
 03/25  19:00:00,178.925466769,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,172.71685945,165.714503449,5.8375,1.16485600092
 03/25  20:00:00,167.968578559,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,205.849003425,199.991503425,5.8375,0.02
 03/25  21:00:00,125.004731914,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,183.220126062,178.552942323,3.5025,1.16468373931
 03/25  22:00:00,78.7110791757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,113.873357486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573677812,0.0,1.75125,1.16448677812
 03/25  24:00:00,83.803978124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,76.5381066083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559545078,0.0,1.75125,1.16434545078
 03/26  02:00:00,76.108892055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,75.7400351528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,90.3025211974,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,17.4971741795,14.581629719,1.75125,1.16429446046
 03/26  05:00:00,93.911544426,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,31.0053564953,29.2341064953,1.75125,0.02
 03/26  06:00:00,119.6107892,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,449.472235485,445.949735485,3.5025,0.02
 03/26  07:00:00,118.551627093,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,396.006577766,391.339649234,3.5025,1.16442853139
 03/26  08:00:00,154.932764374,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,307.751977954,304.229477954,3.5025,0.02
 03/26  09:00:00,128.462781204,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,270.33640757,265.669385067,3.5025,1.16452250353
 03/26  10:00:00,163.966223605,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,221.338208986,213.168364414,7.005,1.16484457245
 03/26  11:00:00,196.416455284,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,183.956126058,176.931126058,7.005,0.02
 03/26  12:00:00,207.018384352,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,145.779055779,135.2740249,9.34,1.16503087836
 03/26  13:00:00,205.48178251,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,126.74604085,116.241087678,9.34,1.16495317232
 03/26  14:00:00,201.860723969,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,114.744166909,104.239337082,9.34,1.16482982641
 03/26  15:00:00,198.732061227,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.73944369,95.2344930646,9.34,1.16495062498
 03/26  16:00:00,198.960687582,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,102.26228174,91.7573676126,9.34,1.1649141273
 03/26  17:00:00,169.618505729,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,122.920557011,114.75058232,7.005,1.16497469168
 03/26  18:00:00,174.149169584,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,148.362448252,142.527717216,4.67,1.16473103569
 03/26  19:00:00,164.09280105,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,184.875094703,180.185094703,4.67,0.02
 03/26  20:00:00,154.211474081,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,219.332956972,213.498394091,4.67,1.16456288195
 03/26  21:00:00,139.723098032,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,188.259731923,182.425261676,4.67,1.16447024679
 03/26  22:00:00,79.1674257372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,114.232751386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,84.4233991738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557068755,0.0,1.75125,1.16432068755
 03/27  01:00:00,79.3083889393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,78.9167721291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,78.4604438993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922441835,0.0,2.335,1.16422441835
 03/27  04:00:00,92.6815806263,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,16.6469164051,14.2919164051,2.335,0.02
 03/27  05:00:00,92.2816503586,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.313324768,15.958324768,2.335,0.02
 03/27  06:00:00,133.765477132,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,397.50384666,392.81384666,4.67,0.02
 03/27  07:00:00,132.985069997,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,344.747376524,338.912836722,4.67,1.16453980255
 03/27  08:00:00,210.060198416,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,276.444033055,267.106942712,8.1725,1.1645903438
 03/27  09:00:00,235.95169133,27.7795111579,0.0,0.0,62.886420148,41.4019203762,219.176177489,207.503806238,10.5075,1.164871251
 03/27  10:00:00,228.429533332,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.165023014,170.492563111,10.5075,1.16495990264
 03/27  11:00:00,261.226555203,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.933778445,132.261016447,10.5075,1.16526199803
 03/27  12:00:00,245.785764143,27.7795111579,0.0035503278621,0.0,62.886420148,41.4019203762,110.346300865,98.673406164,10.5075,1.16539470127
 03/27  13:00:00,244.60873073,27.7795111579,0.00938456908012,0.0,62.886420148,41.4019203762,86.6062165374,73.7878145249,10.5075,2.3109020125
 03/27  14:00:00,239.806634008,27.7795111579,0.00922871424642,0.0,62.886420148,41.4019203762,73.5843005994,61.9116428842,10.5075,1.16515771521
 03/27  15:00:00,235.627533929,27.7795111579,0.00846455945876,0.0,62.886420148,41.4019203762,66.6545709222,54.9819049378,10.5075,1.16516598447
 03/27  16:00:00,235.926354933,27.7795111579,0.0,0.0,62.886420148,41.4019203762,64.9950170713,53.3222348803,10.5075,1.16528219096
 03/27  17:00:00,235.616098696,27.7795111579,0.0,0.0,62.886420148,41.4019203762,69.481951901,57.8092969679,10.5075,1.16515493316
 03/27  18:00:00,233.307700563,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,84.5023450691,73.9972127414,9.34,1.16513232772
 03/27  19:00:00,226.747873789,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,119.971863205,109.466927543,9.34,1.16493566198
 03/27  20:00:00,197.765868578,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,163.111164327,153.773869106,8.1725,1.16479522032
 03/27  21:00:00,140.246851833,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,150.005457378,144.170767135,4.67,1.16469024305
 03/27  22:00:00,83.0262230211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,118.102711817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,88.105007339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925448246,0.0,2.335,1.16425448246
 03/28  01:00:00,79.9623104082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,79.3449820877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,79.0315777932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927299045,0.0,2.335,1.16427299045
 03/28  04:00:00,101.18357405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,101.150318252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,151.122296377,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,349.177400087,343.343144207,4.67,1.16425588005
 03/28  07:00:00,143.983350553,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,297.756984706,293.066984706,4.67,0.02
 03/28  08:00:00,212.87818776,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,234.650229164,225.313020187,8.1725,1.16470897717
 03/28  09:00:00,239.224802424,27.7795111579,0.0,0.0,62.886420148,41.4019203762,181.578359148,169.905970103,10.5075,1.16488904481
 03/28  10:00:00,229.759545866,27.7795111579,0.0,0.0,62.886420148,41.4019203762,153.104087581,141.431512592,10.5075,1.16507498916
 03/28  11:00:00,261.034990132,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.428084775,111.755209418,10.5075,1.16537535744
 03/28  12:00:00,243.286343232,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.15276128,93.4797546436,10.5075,1.16550663672
 03/28  13:00:00,241.422487442,27.7795111579,0.00333606173476,0.0,62.886420148,41.4019203762,89.1977706212,76.3791489943,10.5075,2.3111216269
 03/28  14:00:00,238.268414295,27.7795111579,0.00832965452259,0.0,62.886420148,41.4019203762,75.2440823772,63.5713167768,10.5075,1.16526560038
 03/28  15:00:00,235.683303763,27.7795111579,0.00856985107846,0.0,62.886420148,41.4019203762,62.9430149743,51.2704938388,10.5075,1.16502113553
 03/28  16:00:00,235.835416764,27.7795111579,0.00447475774878,0.0,62.886420148,41.4019203762,64.3635782095,52.6909467581,10.5075,1.16513145142
 03/28  17:00:00,234.997112987,27.7795111579,0.0,0.0,62.886420148,41.4019203762,72.8964188316,61.2236591493,10.5075,1.1652596823
 03/28  18:00:00,231.96208585,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,91.7662068815,81.2612094954,9.34,1.16499738606
 03/28  19:00:00,215.679683022,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,126.098595531,115.593759994,9.34,1.16483553687
 03/28  20:00:00,192.204544358,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,155.050685145,145.713287907,8.1725,1.16489723752
 03/28  21:00:00,135.774314233,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,143.910604209,138.075966974,4.67,1.16463723573
 03/28  22:00:00,83.1415705497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,117.787158764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936337175,0.0,2.335,1.16436337175
 03/28  24:00:00,87.7838425683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,79.7532919448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,79.1389982501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925345564,0.0,2.335,1.16425345564
 03/29  03:00:00,78.7447975586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,84.9682102613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,88.4684735518,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,9.12679717028,6.77179717028,2.335,0.02
 03/29  06:00:00,134.354340118,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,351.394731253,345.560445197,4.67,1.16428605565
 03/29  07:00:00,133.569029415,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,314.623160676,309.933160676,4.67,0.02
 03/29  08:00:00,210.704167711,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,256.714827088,247.377673868,8.1725,1.16465321944
 03/29  09:00:00,237.227603038,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.593264284,188.920971442,10.5075,1.16479284208
 03/29  10:00:00,229.575569153,27.7795111579,0.0,0.0,62.886420148,41.4019203762,165.829416498,154.156978903,10.5075,1.1649375947
 03/29  11:00:00,263.870615999,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.273166698,111.600196684,10.5075,1.16547001377
 03/29  12:00:00,248.775308388,27.7795111579,0.00793728548478,0.0,62.886420148,41.4019203762,93.6228403784,81.9497405591,10.5075,1.16559981934
 03/29  13:00:00,246.357201385,27.7795111579,0.0100736357068,0.0,62.886420148,41.4019203762,75.3901140247,62.5716327493,10.5075,2.31098127537
 03/29  14:00:00,241.919429013,27.7795111579,0.0107727240906,0.0,62.886420148,41.4019203762,59.1721531551,47.4992978889,10.5075,1.16535526614
 03/29  15:00:00,238.329177257,27.7795111579,0.0842269327412,0.0,62.886420148,41.4019203762,47.996529809,36.3239200101,10.5075,1.1651097989
 03/29  16:00:00,238.102329545,27.7795111579,0.0612443421569,0.0,62.886420148,41.4019203762,50.1092066624,38.4364877371,10.5075,1.16521892524
 03/29  17:00:00,236.242514491,27.7795111579,0.0,0.0,62.886420148,41.4019203762,63.5653437159,51.8927583341,10.5075,1.16508538186
 03/29  18:00:00,231.950112208,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,89.8261902534,79.3211076355,9.34,1.16508261787
 03/29  19:00:00,222.201943994,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,122.498212811,111.99329284,9.34,1.1649199712
 03/29  20:00:00,197.988944051,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,145.664393499,136.327111432,8.1725,1.16478206774
 03/29  21:00:00,140.778080369,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,129.579667859,123.744948049,4.67,1.16471981017
 03/29  22:00:00,83.636655717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,118.280334186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935809654,0.0,2.335,1.16435809654
 03/29  24:00:00,88.3786468871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,80.2086574967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,79.1387607036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992609734,0.0,2.335,1.1642609734
 03/30  03:00:00,78.8249507253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,85.3889288346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,84.805763822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922805236,0.0,2.335,1.16422805236
 03/30  06:00:00,134.181791388,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,358.808822935,354.118822935,4.67,0.02
 03/30  07:00:00,133.483937836,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,319.207188725,314.517188725,4.67,0.02
 03/30  08:00:00,210.911704067,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,259.348454878,250.011221768,8.1725,1.16473311027
 03/30  09:00:00,237.617374347,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.277432448,188.605059583,10.5075,1.16487286458
 03/30  10:00:00,231.042968912,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.499569348,151.827054672,10.5075,1.16501467595
 03/30  11:00:00,264.023312628,27.7795111579,0.0,0.0,62.886420148,41.4019203762,130.851239487,119.178194308,10.5075,1.16554517859
 03/30  12:00:00,249.80072824,27.7795111579,0.00341900300084,0.0,62.886420148,41.4019203762,102.921556026,90.103308691,10.5075,2.31074733464
 03/30  13:00:00,249.336377209,27.7795111579,0.00934196860727,0.0,62.886420148,41.4019203762,76.9647707714,65.2918489815,10.5075,1.16542178989
 03/30  14:00:00,247.17246124,27.7795111579,0.181699389041,0.0,62.886420148,41.4019203762,55.9146990926,44.2420465481,10.5075,1.16515254453
 03/30  15:00:00,244.66135021,27.7795111579,0.852715403892,0.0,62.886420148,41.4019203762,40.4683229723,28.7956435002,10.5075,1.16517947209
 03/30  16:00:00,244.300128159,27.7795111579,1.11356962011,0.0,62.886420148,41.4019203762,39.2543041496,27.581708719,10.5075,1.16509543052
 03/30  17:00:00,242.181146468,27.7795111579,0.943155967048,0.0,62.886420148,41.4019203762,44.4817990836,32.8091467672,10.5075,1.16515231644
 03/30  18:00:00,237.26043233,27.7795111579,0.0278036755871,0.0,41.9242800987,36.8599292233,64.9293682386,54.4242196881,9.34,1.1651485505
 03/30  19:00:00,226.341694608,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.53808672,95.0331018114,9.34,1.16498490839
 03/30  20:00:00,199.576491509,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,134.511600623,125.174254623,8.1725,1.16484600001
 03/30  21:00:00,140.570436775,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,126.509905749,120.675199027,4.67,1.16470672193
 03/30  22:00:00,83.5959003593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,118.66977091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933360167,0.0,2.335,1.16433360167
 03/30  24:00:00,89.1474191858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,81.7567883533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,81.1140507558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924932105,0.0,2.335,1.16424932105
 03/31  03:00:00,80.4339420932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,102.729880132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,102.749470681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922041131,0.0,2.335,1.16422041131
 03/31  06:00:00,151.655538311,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,327.640445112,322.950445112,4.67,0.02
 03/31  07:00:00,144.035005023,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,298.359295908,293.669295908,4.67,0.02
 03/31  08:00:00,213.805348894,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,219.968200411,210.630982849,8.1725,1.16471756161
 03/31  09:00:00,244.387468618,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.652437424,144.980006934,10.5075,1.16493048968
 03/31  10:00:00,238.613186191,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.364043192,115.691470925,10.5075,1.16507226728
 03/31  11:00:00,271.795596685,27.7795111579,0.00834804381536,0.0,62.886420148,41.4019203762,95.8897361929,84.2169392411,10.5075,1.16529695179
 03/31  12:00:00,257.644765636,27.7795111579,0.00938745712727,0.0,62.886420148,41.4019203762,77.6332157459,64.8148605214,10.5075,2.31085522446
 03/31  13:00:00,255.117994069,27.7795111579,0.00847357797803,0.0,62.886420148,41.4019203762,65.7305610271,54.0575874167,10.5075,1.16547361039
 03/31  14:00:00,250.1775394,27.7795111579,0.0760092849524,0.0,62.886420148,41.4019203762,60.1155313039,48.4428279312,10.5075,1.16520337276
 03/31  15:00:00,246.351629535,27.7795111579,0.216119192955,0.0,62.886420148,41.4019203762,54.0757695523,42.4030405288,10.5075,1.16522902356
 03/31  16:00:00,247.321471187,27.7795111579,0.498142575978,0.0,62.886420148,41.4019203762,49.9562243063,38.2836442979,10.5075,1.1650800084
 03/31  17:00:00,247.679969119,27.7795111579,0.649766174668,0.0,62.886420148,41.4019203762,51.5152357939,38.6974828556,10.5075,2.31025293828
 03/31  18:00:00,243.624483403,27.7795111579,0.0297412201409,0.0,41.9242800987,36.8599292233,63.800189941,53.2952079236,9.34,1.16498201731
 03/31  19:00:00,227.196215749,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,91.5777418805,82.2177418805,9.34,0.02
 03/31  20:00:00,204.200727295,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,107.678070406,98.3406803814,8.1725,1.16489002489
 03/31  21:00:00,146.050677038,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,83.1077578769,77.2730855438,4.67,1.16467233314
 03/31  22:00:00,92.7520430594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,125.237369715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937639517,0.0,2.335,1.16437639517
 03/31  24:00:00,95.2018722956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,84.322074385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,82.3949089792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562762514,0.0,1.75125,1.16437762514
 04/01  03:00:00,80.9807707008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,86.053203036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555417743,0.0,1.75125,1.16430417743
 04/01  05:00:00,84.3401367898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,117.741798926,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,303.941322854,300.418822854,3.5025,0.02
 04/01  07:00:00,120.286143949,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,271.098433801,266.4313569,3.5025,1.164576901
 04/01  08:00:00,183.54192675,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,228.767495689,221.765354215,5.8375,1.16464147419
 04/01  09:00:00,201.045964827,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,189.788539591,180.428539591,9.34,0.02
 04/01  10:00:00,227.239710274,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.260948717,145.588342275,10.5075,1.16510644273
 04/01  11:00:00,259.316157096,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.28863077,116.470598544,10.5075,2.31053222663
 04/01  12:00:00,240.836221685,27.7795111579,0.0,0.0,62.886420148,41.4019203762,115.944369931,104.271523656,10.5075,1.16534627487
 04/01  13:00:00,239.528616907,27.7795111579,0.00324161714672,0.0,62.886420148,41.4019203762,102.411421554,90.7385359175,10.5075,1.16538563703
 04/01  14:00:00,235.509398367,27.7795111579,0.00424401150431,0.0,62.886420148,41.4019203762,98.0528262812,86.3801763795,10.5075,1.16514990165
 04/01  15:00:00,230.943948665,27.7795111579,0.0,0.0,62.886420148,41.4019203762,99.4192228932,86.6013100474,10.5075,2.31041284586
 04/01  16:00:00,230.807634137,27.7795111579,0.0,0.0,62.886420148,41.4019203762,97.767582861,86.0948507975,10.5075,1.16523206358
 04/01  17:00:00,229.364640694,27.7795111579,0.0,0.0,62.886420148,41.4019203762,110.13961273,98.4670603744,10.5075,1.1650523557
 04/01  18:00:00,213.302415265,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,138.895320858,129.557739217,8.1725,1.16508164061
 04/01  19:00:00,175.590433997,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,174.829331762,167.826951013,5.8375,1.16488074943
 04/01  20:00:00,168.454012972,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,193.217953875,186.215702811,5.8375,1.16475106331
 04/01  21:00:00,125.34901024,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,173.170344545,169.647844545,3.5025,0.02
 04/01  22:00:00,78.8975083713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578937325,0.0,1.75125,1.16453937325
 04/01  23:00:00,114.167808167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,83.9513951403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562912384,0.0,1.75125,1.16437912384
 04/02  01:00:00,76.4881681408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,76.2753849348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,76.0956408134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552811632,0.0,1.75125,1.16427811632
 04/02  04:00:00,86.5511530332,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,8.73243354172,6.96118354172,1.75125,0.02
 04/02  05:00:00,94.1326830994,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,22.9527438294,21.1814938294,1.75125,0.02
 04/02  06:00:00,116.172030814,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,425.120901978,420.454078995,3.5025,1.16432298323
 04/02  07:00:00,119.118181738,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,355.486133183,351.963633183,3.5025,0.02
 04/02  08:00:00,155.569804925,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,276.363386141,271.696421692,3.5025,1.16446444873
 04/02  09:00:00,128.713954214,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,248.550316696,245.027816696,3.5025,0.02
 04/02  10:00:00,163.997338323,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,206.393597731,198.223735832,7.005,1.16486189911
 04/02  11:00:00,197.317571869,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,171.655881479,163.485972369,7.005,1.16490911045
 04/02  12:00:00,207.827499728,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,137.388579178,126.883656735,9.34,1.1649224434
 04/02  13:00:00,206.478127972,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,122.664783369,112.159943869,9.34,1.16483950037
 04/02  14:00:00,203.609060349,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,107.066675247,97.7066752474,9.34,0.02
 04/02  15:00:00,200.224908286,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,101.606098846,91.1011906469,9.34,1.16490819915
 04/02  16:00:00,200.515876426,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,98.1599579582,87.6551029494,9.34,1.16485500873
 04/02  17:00:00,170.540320295,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,119.278056658,111.108136306,7.005,1.1649203519
 04/02  18:00:00,174.791598708,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,147.141726297,141.307014844,4.67,1.1647114532
 04/02  19:00:00,161.249679167,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,182.57790723,176.743236428,4.67,1.16467080157
 04/02  20:00:00,154.498433567,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,207.551220937,202.861220937,4.67,0.02
 04/02  21:00:00,139.854067988,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,184.157166946,178.322687774,4.67,1.16447917184
 04/02  22:00:00,79.1844616994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,114.086502796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,84.2011561023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553367075,0.0,1.75125,1.16428367075
 04/03  01:00:00,79.0500385398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,78.7955016993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,79.280211681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928072191,0.0,2.335,1.16428072191
 04/03  04:00:00,85.624980164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,93.0271757242,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,13.1547345311,10.7997345311,2.335,0.02
 04/03  06:00:00,130.872445049,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,362.924654576,357.090393425,4.67,1.16426115136
 04/03  07:00:00,134.224371724,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,292.61016372,287.92016372,4.67,0.02
 04/03  08:00:00,212.073880631,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,221.691623255,212.354418942,8.1725,1.16470431269
 04/03  09:00:00,241.450770355,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.776895116,157.104519416,10.5075,1.16487570042
 04/03  10:00:00,236.014382616,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.603956064,117.9314037,10.5075,1.16505236353
 04/03  11:00:00,268.582412597,27.7795111579,0.00894282824209,0.0,62.886420148,41.4019203762,94.7988459736,83.1260042215,10.5075,1.16534175209
 04/03  12:00:00,251.610726118,27.7795111579,0.00853644885646,0.0,62.886420148,41.4019203762,81.1474202592,69.4744565048,10.5075,1.16546375433
 04/03  13:00:00,245.28709636,27.7795111579,0.0,0.0,62.886420148,41.4019203762,86.0153235396,73.1968125341,10.5075,2.31101100554
 04/03  14:00:00,237.00541581,27.7795111579,0.0,0.0,62.886420148,41.4019203762,87.8632207013,76.1905190278,10.5075,1.16520167357
 04/03  15:00:00,232.98616488,27.7795111579,0.0,0.0,62.886420148,41.4019203762,84.0835004751,72.4107991318,10.5075,1.16520134332
 04/03  16:00:00,231.450853861,27.7795111579,0.0,0.0,62.886420148,41.4019203762,95.3051516651,83.6325981312,10.5075,1.16505353388
 04/03  17:00:00,229.396130163,27.7795111579,0.0,0.0,62.886420148,41.4019203762,112.280355079,100.607682171,10.5075,1.16517290771
 04/03  18:00:00,226.181136878,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,135.376307031,124.871165038,9.34,1.16514199323
 04/03  19:00:00,218.683154252,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,167.896831693,157.391892584,9.34,1.16493910911
 04/03  20:00:00,196.822025351,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,194.722646772,185.385354936,8.1725,1.16479183639
 04/03  21:00:00,139.559478267,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,170.441044444,164.606363665,4.67,1.16468077928
 04/03  22:00:00,81.7423886042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,116.483197019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,86.2637196705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924476534,0.0,2.335,1.16424476534
 04/04  01:00:00,79.4582512357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,79.2974085874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,79.0871177592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926008136,0.0,2.335,1.16426008136
 04/04  04:00:00,101.414741025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,101.26532851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,147.895829432,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,329.340460585,323.506220398,4.67,1.16424018683
 04/04  07:00:00,142.941106403,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,292.635189848,287.945189848,4.67,0.02
 04/04  08:00:00,210.214274043,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,254.892504542,245.555323774,8.1725,1.1646807689
 04/04  09:00:00,234.474153747,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.865532794,207.193181444,10.5075,1.16485134969
 04/04  10:00:00,225.213808642,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.104108992,178.431582651,10.5075,1.16502634075
 04/04  11:00:00,256.54661093,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.5534638,146.88065001,10.5075,1.16531379038
 04/04  12:00:00,238.804698254,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.297220295,126.624286146,10.5075,1.16543414833
 04/04  13:00:00,236.183261677,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.55604801,118.737600543,10.5075,2.31094746695
 04/04  14:00:00,232.147112593,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.998059006,116.325390523,10.5075,1.16516848314
 04/04  15:00:00,228.769063428,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.714479396,109.0418126,10.5075,1.16516679598
 04/04  16:00:00,228.935246493,27.7795111579,0.0,0.0,62.886420148,41.4019203762,119.583178382,107.91040687,10.5075,1.16527151227
 04/04  17:00:00,229.117683456,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.441961875,109.769326369,10.5075,1.16513550634
 04/04  18:00:00,228.240877118,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,128.839881322,118.334777958,9.34,1.16510336411
 04/04  19:00:00,212.140021353,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,176.437471833,165.932572253,9.34,1.16489957996
 04/04  20:00:00,190.592281984,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,192.909494501,183.572046524,8.1725,1.16494797684
 04/04  21:00:00,135.197809785,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,153.807931372,147.973292213,4.67,1.16463915909
 04/04  22:00:00,81.1981955067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,116.075131542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,85.6640813557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927259384,0.0,2.335,1.16427259384
 04/05  01:00:00,78.1382106085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,77.850730154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,85.8786051253,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.8897171995,17.3904991884,2.335,1.16421801103
 04/05  04:00:00,92.5555198632,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.8464893959,19.4914893959,2.335,0.02
 04/05  05:00:00,96.0311451917,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,35.7937977462,33.4387977462,2.335,0.02
 04/05  06:00:00,130.34548258,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,420.165353664,414.331086668,4.67,1.16426699573
 04/05  07:00:00,132.984743138,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,343.623081376,338.933081376,4.67,0.02
 04/05  08:00:00,210.220232367,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,266.817139396,257.480003376,8.1725,1.16463601991
 04/05  09:00:00,234.878026534,27.7795111579,0.0,0.0,62.886420148,41.4019203762,220.27389879,208.601593734,10.5075,1.16480505567
 04/05  10:00:00,225.436045823,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.578719115,178.906240729,10.5075,1.16497838689
 04/05  11:00:00,256.599206679,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.738996666,145.066232784,10.5075,1.16526388162
 04/05  12:00:00,238.799238098,27.7795111579,0.0,0.0,62.886420148,41.4019203762,134.521295106,122.84841254,10.5075,1.16538256586
 04/05  13:00:00,237.094786432,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.189741196,104.37140123,10.5075,2.3108399657
 04/05  14:00:00,234.463252223,27.7795111579,0.0,0.0,62.886420148,41.4019203762,99.966316374,88.2937029887,10.5075,1.16511338522
 04/05  15:00:00,229.887871265,27.7795111579,0.0,0.0,62.886420148,41.4019203762,99.3316927284,87.6590824354,10.5075,1.16511029302
 04/05  16:00:00,229.497085596,27.7795111579,0.0,0.0,62.886420148,41.4019203762,102.785061762,91.1123481761,10.5075,1.16521358609
 04/05  17:00:00,229.256092834,27.7795111579,0.0,0.0,62.886420148,41.4019203762,107.424047316,95.7514706994,10.5075,1.16507661618
 04/05  18:00:00,226.971319553,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,124.69410232,114.189059272,9.34,1.16504304831
 04/05  19:00:00,219.226035918,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,147.466517687,136.961679331,9.34,1.16483835673
 04/05  20:00:00,197.212140371,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,168.067465038,158.730079539,8.1725,1.16488549844
 04/05  21:00:00,139.689313114,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,156.707510136,152.017510136,4.67,0.02
 04/05  22:00:00,81.2789275889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949399021,0.0,2.335,1.16449399021
 04/05  23:00:00,116.186841552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,86.0634546851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927922018,0.0,2.335,1.16427922018
 04/06  01:00:00,78.4180385289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,78.0467758098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,77.8471258272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922406496,0.0,2.335,1.16422406496
 04/06  04:00:00,92.4866897285,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,16.6196153319,14.2646153319,2.335,0.02
 04/06  05:00:00,92.1714874404,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,17.175971841,14.820971841,2.335,0.02
 04/06  06:00:00,130.30875229,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,396.751771075,392.061771075,4.67,0.02
 04/06  07:00:00,132.967179545,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,338.934181796,333.099651166,4.67,1.16453063052
 04/06  08:00:00,210.03609506,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,269.822647221,260.485425013,8.1725,1.1647222076
 04/06  09:00:00,235.063002425,27.7795111579,0.0,0.0,62.886420148,41.4019203762,211.627263415,201.099763415,10.5075,0.02
 04/06  10:00:00,225.746518435,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.330947341,166.658307558,10.5075,1.16513978218
 04/06  11:00:00,258.872638731,27.7795111579,0.0,0.0,62.886420148,41.4019203762,140.921187652,128.10268127,10.5075,2.31100638295
 04/06  12:00:00,242.107877079,27.7795111579,0.0,0.0,62.886420148,41.4019203762,113.886683816,102.213552944,10.5075,1.16563087188
 04/06  13:00:00,240.355004386,27.7795111579,0.00330834916486,0.0,62.886420148,41.4019203762,96.0059650994,83.1877791889,10.5075,2.31068591051
 04/06  14:00:00,237.839529713,27.7795111579,0.00881298677522,0.0,62.886420148,41.4019203762,78.5204749174,66.8476698878,10.5075,1.16530502955
 04/06  15:00:00,234.838848539,27.7795111579,0.00896071210975,0.0,62.886420148,41.4019203762,68.3602162006,56.6876857536,10.5075,1.16503044704
 04/06  16:00:00,234.265046081,27.7795111579,0.0,0.0,62.886420148,41.4019203762,72.9303520848,61.2577200185,10.5075,1.16513206629
 04/06  17:00:00,233.077550125,27.7795111579,0.0,0.0,62.886420148,41.4019203762,82.1516234342,70.4788722207,10.5075,1.16525121353
 04/06  18:00:00,228.483018254,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,109.750254153,99.2452951106,9.34,1.16495904206
 04/06  19:00:00,219.246448809,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,146.024823148,135.519869319,9.34,1.1649538283
 04/06  20:00:00,197.264822642,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,166.926476667,157.589177643,8.1725,1.16479902382
 04/06  21:00:00,139.822576573,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,149.585519973,144.895519973,4.67,0.02
 04/06  22:00:00,81.4960571058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948469998,0.0,2.335,1.16448469998
 04/06  23:00:00,116.402711594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,86.7448649608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926133528,0.0,2.335,1.16426133528
 04/07  01:00:00,79.748357228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,79.8411354527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,79.8234250973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,101.875447001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927473306,0.0,2.335,1.16427473306
 04/07  05:00:00,101.644734845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,148.424822529,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,305.399776625,300.709776625,4.67,0.02
 04/07  07:00:00,144.004961102,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,256.66501712,250.830574976,4.67,1.16444214357
 04/07  08:00:00,213.018929518,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,203.396922542,194.059713293,8.1725,1.1647092489
 04/07  09:00:00,241.434888446,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.191318759,140.663818759,10.5075,0.02
 04/07  10:00:00,233.561489497,27.7795111579,0.0,0.0,62.886420148,41.4019203762,124.597999347,112.925451454,10.5075,1.16504789284
 04/07  11:00:00,265.43166252,27.7795111579,0.00901543864999,0.0,62.886420148,41.4019203762,96.8589087994,84.040591128,10.5075,2.31081767141
 04/07  12:00:00,249.651718435,27.7795111579,0.0100735615425,0.0,62.886420148,41.4019203762,75.0466743467,63.3736402748,10.5075,1.16553407186
 04/07  13:00:00,247.863507957,27.7795111579,0.0103885830502,0.0,62.886420148,41.4019203762,58.7800328653,47.1069848025,10.5075,1.16554806278
 04/07  14:00:00,243.323939051,27.7795111579,0.0915577964331,0.0,62.886420148,41.4019203762,51.1594346192,38.3414108879,10.5075,2.31052373132
 04/07  15:00:00,239.088978967,27.7795111579,0.280572181731,0.0,62.886420148,41.4019203762,44.6646715443,32.9919945388,10.5075,1.1651770055
 04/07  16:00:00,239.107432067,27.7795111579,0.364320731726,0.0,62.886420148,41.4019203762,45.464771162,33.7922422098,10.5075,1.16502895225
 04/07  17:00:00,239.06446094,27.7795111579,0.389100479143,0.0,62.886420148,41.4019203762,48.5042223426,36.8315759999,10.5075,1.1651463427
 04/07  18:00:00,237.425460834,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,59.4281492836,48.9230607883,9.34,1.16508849533
 04/07  19:00:00,221.427856126,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,90.2163912982,79.7115444197,9.34,1.1648468785
 04/07  20:00:00,195.32580872,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,117.624768714,108.287381787,8.1725,1.16488692703
 04/07  21:00:00,137.991998081,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,91.4293435559,86.7393435559,4.67,0.02
 04/07  22:00:00,85.2106621302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946118407,0.0,2.335,1.16446118407
 04/07  23:00:00,119.335804598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,90.5356673665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,79.8861506313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561231226,0.0,1.75125,1.16436231226
 04/08  02:00:00,79.2333897882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,79.0069580633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555764751,0.0,1.75125,1.16430764751
 04/08  04:00:00,85.8315585467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,85.6427570523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,119.171662005,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,257.157790206,252.49101529,3.5025,1.1642749168
 04/08  07:00:00,123.490361057,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,230.503335827,226.980835827,3.5025,0.02
 04/08  08:00:00,188.903205986,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,190.269007692,183.266802319,5.8375,1.16470537302
 04/08  09:00:00,210.642288756,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,148.373849471,137.869099518,9.34,1.16474995355
 04/08  10:00:00,237.748305132,27.7795111579,0.00347684899328,0.0,62.886420148,41.4019203762,110.639166426,98.9666165276,10.5075,1.16504989866
 04/08  11:00:00,269.223441921,27.7795111579,0.00991372070478,0.0,62.886420148,41.4019203762,86.5958042883,74.923090067,10.5075,1.16521422134
 04/08  12:00:00,251.366972919,27.7795111579,0.00873806377441,0.0,62.886420148,41.4019203762,82.6073035965,70.9345148351,10.5075,1.16528876137
 04/08  13:00:00,247.170320914,27.7795111579,0.0,0.0,62.886420148,41.4019203762,79.3785511814,66.5604105877,10.5075,2.31064059368
 04/08  14:00:00,242.640049227,27.7795111579,0.0,0.0,62.886420148,41.4019203762,73.4449566272,61.7722023408,10.5075,1.16525428634
 04/08  15:00:00,237.291216212,27.7795111579,0.0,0.0,62.886420148,41.4019203762,77.707029498,66.0344364012,10.5075,1.16509309678
 04/08  16:00:00,235.816436989,27.7795111579,0.0,0.0,62.886420148,41.4019203762,81.6111196694,69.9384401759,10.5075,1.16517949346
 04/08  17:00:00,236.935483772,27.7795111579,0.0,0.0,62.886420148,41.4019203762,78.0295402402,66.3567916406,10.5075,1.16524859965
 04/08  18:00:00,222.772683779,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,95.2775196313,85.9399949468,8.1725,1.16502468451
 04/08  19:00:00,182.27014746,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,122.571437414,115.569085564,5.8375,1.16485184928
 04/08  20:00:00,175.398820576,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,143.327478297,136.325232639,5.8375,1.16474565722
 04/08  21:00:00,130.43161108,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,119.739338404,116.216838404,3.5025,0.02
 04/08  22:00:00,84.5119335782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580157331,0.0,1.75125,1.16455157331
 04/08  23:00:00,118.761259178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,89.29955875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569296618,0.0,1.75125,1.16444296618
 04/09  01:00:00,81.811150914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
