Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  02:00:00,81.3383766629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555122927,0.0,1.75125,1.16430122927
 04/09  03:00:00,80.893183988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,87.1113992984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,86.3036678025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554478452,0.0,1.75125,1.16429478452
 04/09  06:00:00,115.980492316,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,271.346439564,267.823939564,3.5025,0.02
 04/09  07:00:00,122.954079609,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,246.273377431,242.750877431,3.5025,0.02
 04/09  08:00:00,159.476399058,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,212.037331639,207.370426899,3.5025,1.16440473908
 04/09  09:00:00,133.804244684,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,183.989804835,180.467304835,3.5025,0.02
 04/09  10:00:00,171.696979046,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,146.36170674,138.191885889,7.005,1.16482085123
 04/09  11:00:00,205.100524064,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,118.563557116,110.393708173,7.005,1.16484894321
 04/09  12:00:00,215.839389232,27.7795111579,0.006126921768,0.0,41.9242800987,36.8599292233,98.1933383764,87.6885072856,9.34,1.16483109087
 04/09  13:00:00,212.48781745,27.7795111579,0.00802196816118,0.0,41.9242800987,36.8599292233,95.7773136629,85.2723655702,9.34,1.16494809263
 04/09  14:00:00,205.857785385,27.7795111579,0.00359626374029,0.0,41.9242800987,36.8599292233,99.885747869,90.525747869,9.34,0.02
 04/09  15:00:00,204.953755021,27.7795111579,0.00400563672193,0.0,41.9242800987,36.8599292233,88.4309066206,77.9258996536,9.34,1.16500696697
 04/09  16:00:00,205.985149647,27.7795111579,0.00359466270287,0.0,41.9242800987,36.8599292233,78.8487213865,68.343776529,9.34,1.16494485748
 04/09  17:00:00,176.657734371,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,89.189236444,81.0194355218,7.005,1.16480092222
 04/09  18:00:00,180.967479775,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,113.822441351,107.987816227,4.67,1.16462512457
 04/09  19:00:00,167.366599008,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,134.434983341,128.600246342,4.67,1.16473699928
 04/09  20:00:00,160.529728068,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,159.100672171,154.410672171,4.67,0.02
 04/09  21:00:00,143.356635224,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,131.59827242,125.763732117,4.67,1.16454030327
 04/09  22:00:00,83.9156688764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,117.60593032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,87.6618861565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559173654,0.0,1.75125,1.16434173654
 04/10  01:00:00,82.0112210737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,81.0546981912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,79.8041738655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926628477,0.0,2.335,1.16426628477
 04/10  04:00:00,85.4950326779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,84.8855619555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,127.635715227,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,342.677139873,336.842896195,4.67,1.16424367816
 04/10  07:00:00,133.601755186,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,297.5330509,292.8430509,4.67,0.02
 04/10  08:00:00,210.121367165,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,252.109044382,242.771953146,8.1725,1.16459123608
 04/10  09:00:00,234.524677897,27.7795111579,0.0,0.0,62.886420148,41.4019203762,209.075210248,197.402806299,10.5075,1.16490394834
 04/10  10:00:00,225.120107337,27.7795111579,0.0,0.0,62.886420148,41.4019203762,189.571660794,177.899092191,10.5075,1.16506860257
 04/10  11:00:00,255.846634287,27.7795111579,0.0,0.0,62.886420148,41.4019203762,162.09498759,150.422143763,10.5075,1.16534382666
 04/10  12:00:00,238.147704789,27.7795111579,0.0,0.0,62.886420148,41.4019203762,137.973924448,126.300970555,10.5075,1.16545389297
 04/10  13:00:00,235.939296507,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.441012688,115.622553544,10.5075,2.31095914357
 04/10  14:00:00,232.907305083,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.661117698,104.988453271,10.5075,1.16516442698
 04/10  15:00:00,229.862082707,27.7795111579,0.0,0.0,62.886420148,41.4019203762,106.66198217,94.9893277418,10.5075,1.16515442834
 04/10  16:00:00,229.491388469,27.7795111579,0.0,0.0,62.886420148,41.4019203762,109.643273507,97.9705239165,10.5075,1.1652495901
 04/10  17:00:00,228.67375682,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.039601758,104.366995421,10.5075,1.16510633678
 04/10  18:00:00,225.943068014,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,134.981775821,124.476709618,9.34,1.16506620323
 04/10  19:00:00,215.012688072,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,166.022718872,155.517862387,9.34,1.1648564844
 04/10  20:00:00,196.13238368,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,198.659157366,189.321760721,8.1725,1.16489664516
 04/10  21:00:00,138.905464185,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,180.588436138,174.75385245,4.67,1.16458368864
 04/10  22:00:00,80.6815265609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,116.058018179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,85.5154856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4990593484,0.0,2.335,1.1640593484
 04/11  01:00:00,77.9744107358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,77.7491679342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,77.7316516681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922854758,0.0,2.335,1.16422854758
 04/11  04:00:00,108.290872451,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,15.6953695182,13.3403695182,2.335,0.02
 04/11  05:00:00,112.214515577,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.8853467627,25.5303467627,2.335,0.02
 04/11  06:00:00,143.34529464,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,384.424816393,379.734816393,4.67,0.02
 04/11  07:00:00,142.101259482,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,326.297294608,320.462764476,4.67,1.16453013286
 04/11  08:00:00,209.822442191,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,273.491180088,264.15396581,8.1725,1.16471427805
 04/11  09:00:00,234.267819624,27.7795111579,0.0,0.0,62.886420148,41.4019203762,227.958814014,217.431314014,10.5075,0.02
 04/11  10:00:00,224.924602044,27.7795111579,0.0,0.0,62.886420148,41.4019203762,195.202988164,183.530365059,10.5075,1.16512310522
 04/11  11:00:00,255.592692092,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.049083548,151.23064313,10.5075,2.31094041869
 04/11  12:00:00,236.988535028,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.313243331,131.640158102,10.5075,1.1655852284
 04/11  13:00:00,234.863932176,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.714965662,115.896573339,10.5075,2.31089232273
 04/11  14:00:00,231.697342202,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.324058948,104.651319375,10.5075,1.16523957337
 04/11  15:00:00,228.720035635,27.7795111579,0.0,0.0,62.886420148,41.4019203762,106.594623144,94.9219163796,10.5075,1.16520676414
 04/11  16:00:00,228.949899053,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.677915896,94.0053622171,10.5075,1.1650536792
 04/11  17:00:00,228.588012089,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.86322991,97.1905654199,10.5075,1.16516449062
 04/11  18:00:00,227.882246842,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,115.430965299,104.925863987,9.34,1.16510131201
 04/11  19:00:00,208.772777669,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,157.225404745,146.720548865,9.34,1.16485587948
 04/11  20:00:00,189.956085816,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,194.924663533,185.587273249,8.1725,1.16489028393
 04/11  21:00:00,134.03875249,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,180.058527195,175.368527195,4.67,0.02
 04/11  22:00:00,80.5250852434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948130542,0.0,2.335,1.16448130542
 04/11  23:00:00,115.864859756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,85.6702296054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,78.1814101099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924594251,0.0,2.335,1.16424594251
 04/12  02:00:00,77.8110395311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,77.5852694104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,96.3943887928,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.1107412924,24.6115077752,2.335,1.1642335172
 04/12  05:00:00,96.0156614551,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,31.0091115418,28.6541115418,2.335,0.02
 04/12  06:00:00,126.854364503,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,399.857508155,395.167508155,4.67,0.02
 04/12  07:00:00,132.782811976,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,337.799876232,331.965432042,4.67,1.16444419066
 04/12  08:00:00,209.897309729,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,271.097602304,262.905102304,8.1725,0.02
 04/12  09:00:00,234.964763282,27.7795111579,0.0,0.0,62.886420148,41.4019203762,214.336234762,202.663799598,10.5075,1.16493516433
 04/12  10:00:00,225.985976854,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.429589447,165.756945792,10.5075,1.16514365553
 04/12  11:00:00,258.976939894,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.766830821,128.948808487,10.5075,2.31052233398
 04/12  12:00:00,242.136634506,27.7795111579,0.0,0.0,62.886420148,41.4019203762,119.883917703,108.211044139,10.5075,1.16537356415
 04/12  13:00:00,241.182944123,27.7795111579,0.00800496197056,0.0,62.886420148,41.4019203762,100.723044565,89.0501647055,10.5075,1.16537985992
 04/12  14:00:00,239.550534741,27.7795111579,0.00999788360525,0.0,62.886420148,41.4019203762,82.2230511457,70.5504052366,10.5075,1.16514590906
 04/12  15:00:00,239.017743034,27.7795111579,0.286681569856,0.0,62.886420148,41.4019203762,59.6936298743,48.0209535113,10.5075,1.16517636301
 04/12  16:00:00,239.783303238,27.7795111579,0.435081595861,0.0,62.886420148,41.4019203762,57.5336282515,44.7157826226,10.5075,2.31034562886
 04/12  17:00:00,238.199943278,27.7795111579,0.0219362341908,0.0,62.886420148,41.4019203762,66.5440913585,54.8713917349,10.5075,1.16519962362
 04/12  18:00:00,235.933236747,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,81.9091989693,71.4040854559,9.34,1.16511351347
 04/12  19:00:00,225.229120468,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,104.730770994,94.2259383273,9.34,1.16483266672
 04/12  20:00:00,202.914613194,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,122.505020979,114.312520979,8.1725,0.02
 04/12  21:00:00,143.77203631,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,97.2915575805,91.4568518924,4.67,1.16470568809
 04/12  22:00:00,85.7235179161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940142374,0.0,2.335,1.16440142374
 04/12  23:00:00,118.758734323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,90.5121278037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,83.3367983212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992431409,0.0,2.335,1.1642431409
 04/13  02:00:00,82.7895411097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,81.9080202511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,88.3792451823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,88.9857791644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921738944,0.0,2.335,1.16421738944
 04/13  06:00:00,132.484681694,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,213.825461983,209.135461983,4.67,0.02
 04/13  07:00:00,140.30336055,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,199.667061455,193.832608316,4.67,1.16445313955
 04/13  08:00:00,216.653359075,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,178.359002366,170.166502366,8.1725,0.02
 04/13  09:00:00,243.981273944,27.7795111579,0.0,0.0,62.886420148,41.4019203762,147.834364275,136.162030784,10.5075,1.16483349044
 04/13  10:00:00,234.431031936,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.547747744,123.875332224,10.5075,1.16491552086
 04/13  11:00:00,263.796838071,27.7795111579,0.0,0.0,62.886420148,41.4019203762,125.810898333,114.1380543,10.5075,1.16534403289
 04/13  12:00:00,247.138453236,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.455358217,104.636971978,10.5075,2.310886239
 04/13  13:00:00,245.752273332,27.7795111579,0.0,0.0,62.886420148,41.4019203762,104.554591168,92.8816318411,10.5075,1.16545932669
 04/13  14:00:00,236.650023,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.985343842,120.312667122,10.5075,1.16517671985
 04/13  15:00:00,230.645745887,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.046759748,129.374075839,10.5075,1.16518390883
 04/13  16:00:00,232.15385851,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.765636477,120.093116714,10.5075,1.16501976333
 04/13  17:00:00,232.409138768,27.7795111579,0.0,0.0,62.886420148,41.4019203762,133.905036131,122.232417694,10.5075,1.16511843677
 04/13  18:00:00,229.717696725,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,146.797339859,136.292244107,9.34,1.16509575172
 04/13  19:00:00,220.150033745,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,168.391766081,157.886848586,9.34,1.16491749409
 04/13  20:00:00,201.556695627,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,178.797036563,169.459596757,8.1725,1.16493980538
 04/13  21:00:00,144.064680677,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,147.334771993,141.500086576,4.67,1.1646854169
 04/13  22:00:00,86.8401170494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,121.355123773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931959712,0.0,2.335,1.16431959712
 04/13  24:00:00,91.3336318292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,83.5422941319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,82.7905505079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929017615,0.0,2.335,1.16429017615
 04/14  03:00:00,81.9405860964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,104.025894031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,103.764441297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,146.200534356,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,298.200897431,292.366622931,4.67,1.16427449967
 04/14  07:00:00,146.542242164,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,265.087641427,260.397641427,4.67,0.02
 04/14  08:00:00,214.697641482,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,229.274096831,219.936939014,8.1725,1.16465781649
 04/14  09:00:00,241.712058739,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.270290435,167.598017951,10.5075,1.16477248378
 04/14  10:00:00,232.943887732,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.231184849,145.558565435,10.5075,1.16511941487
 04/14  11:00:00,264.295331001,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.997709161,124.324823252,10.5075,1.16538590922
 04/14  12:00:00,248.522252497,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.629974335,105.956985653,10.5075,1.16548868239
 04/14  13:00:00,248.410580098,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.790602158,92.9720931707,10.5075,2.31100898692
 04/14  14:00:00,248.596248294,27.7795111579,0.0,0.0,62.886420148,41.4019203762,86.7267581031,75.0540758427,10.5075,1.16518226048
 04/14  15:00:00,246.585706903,27.7795111579,0.0,0.0,62.886420148,41.4019203762,75.3161261878,63.6434597812,10.5075,1.16516640659
 04/14  16:00:00,245.8541226,27.7795111579,0.0,0.0,62.886420148,41.4019203762,76.7624123311,65.0896575744,10.5075,1.1652547567
 04/14  17:00:00,245.142487378,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.5789867097,71.9063804179,10.5075,1.1651062918
 04/14  18:00:00,244.446006731,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,88.9187026879,78.4136421374,9.34,1.1650605505
 04/14  19:00:00,228.858827297,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.144274738,94.6394281307,9.34,1.16484660766
 04/14  20:00:00,207.458442378,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,114.785152064,105.447771171,8.1725,1.16488089326
 04/14  21:00:00,147.477423089,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,93.8507105839,89.1607105839,4.67,0.02
 04/14  22:00:00,94.2826623175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948534703,0.0,2.335,1.16448534703
 04/14  23:00:00,127.637485875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,98.3178922099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926718056,0.0,2.335,1.16426718056
 04/15  01:00:00,87.2786704303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,85.9831618465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,85.0984058168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558017876,0.0,1.75125,1.16433017876
 04/15  04:00:00,90.6792182964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,89.1903499589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,118.107356757,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,288.569283776,283.902437894,3.5025,1.16434588234
 04/15  07:00:00,127.365659771,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,241.274964372,237.752464372,3.5025,0.02
 04/15  08:00:00,193.99049363,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,193.334956998,186.332746169,5.8375,1.16471082922
 04/15  09:00:00,218.285079574,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,144.376675238,133.87194256,9.34,1.16473267775
 04/15  10:00:00,244.849109474,27.7795111579,0.0,0.0,62.886420148,41.4019203762,113.564321672,101.891867617,10.5075,1.16495405426
 04/15  11:00:00,274.908427918,27.7795111579,0.00683479897697,0.0,62.886420148,41.4019203762,95.5096907373,83.8368538713,10.5075,1.16533686603
 04/15  12:00:00,261.847343502,27.7795111579,0.00879543373567,0.0,62.886420148,41.4019203762,77.9359140531,66.2630148214,10.5075,1.16539923173
 04/15  13:00:00,262.758601404,27.7795111579,0.0959928465578,0.0,62.886420148,41.4019203762,59.0515120297,46.2331847158,10.5075,2.31082731389
 04/15  14:00:00,261.097054974,27.7795111579,0.783418340524,0.0,62.886420148,41.4019203762,42.6080515218,30.935480877,10.5075,1.16507064483
 04/15  15:00:00,259.630582042,27.7795111579,1.81265220124,0.0,62.886420148,41.4019203762,30.7672240587,19.0945616425,10.5075,1.16516241611
 04/15  16:00:00,260.010903067,27.7795111579,2.19272397062,0.0,62.886420148,41.4019203762,26.5970164038,14.9242790554,10.5075,1.16523734839
 04/15  17:00:00,259.837213925,27.7795111579,2.31943490976,0.0,62.886420148,41.4019203762,28.1519565782,16.4794106942,10.5075,1.16504588406
 04/15  18:00:00,240.098029322,27.7795111579,0.397204000103,0.0,34.9369000822,32.3179380704,51.8974934042,42.5599299502,8.1725,1.16506345396
 04/15  19:00:00,202.003090927,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,78.9838381307,71.9814553642,5.8375,1.1648827665
 04/15  20:00:00,191.610746273,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,105.695508255,98.6932397758,5.8375,1.16476847951
 04/15  21:00:00,144.241670258,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,76.5456854975,73.0231854975,3.5025,0.02
 04/15  22:00:00,99.7461876305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580158943,0.0,1.75125,1.16455158943
 04/15  23:00:00,132.011531906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,103.380877218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560556234,0.0,1.75125,1.16435556234
 04/16  01:00:00,94.1168425779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,92.8274824845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155591472,0.0,1.75125,1.1643091472
 04/16  03:00:00,92.2603093461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,98.518355308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,95.7004263705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554839938,0.0,1.75125,1.16429839938
 04/16  06:00:00,124.534845402,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,238.851872725,235.329372725,3.5025,0.02
 04/16  07:00:00,134.542025398,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,226.314305452,222.791805452,3.5025,0.02
 04/16  08:00:00,173.140770313,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,181.743371427,177.076470557,3.5025,1.16440086985
 04/16  09:00:00,154.820839399,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,143.385412195,139.862912195,3.5025,0.02
 04/16  10:00:00,191.299039087,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,116.872338096,108.702534541,7.005,1.16480355557
 04/16  11:00:00,219.977780582,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,107.363407029,99.1935855191,7.005,1.16482150952
 04/16  12:00:00,231.283086656,27.7795111579,0.00651923724069,0.0,41.9242800987,36.8599292233,88.9573559643,78.4523565386,9.34,1.16499942571
 04/16  13:00:00,231.88466467,27.7795111579,0.113538595629,0.0,41.9242800987,36.8599292233,67.5365710418,57.0316721305,9.34,1.16489891135
 04/16  14:00:00,226.759782072,27.7795111579,0.484194864845,0.0,41.9242800987,36.8599292233,55.5882017709,46.2282017709,9.34,0.02
 04/16  15:00:00,221.106845664,27.7795111579,1.58726175538,0.0,41.9242800987,36.8599292233,46.9059867328,36.4010394808,9.34,1.16494725201
 04/16  16:00:00,216.296765451,27.7795111579,1.8186130215,0.0,41.9242800987,36.8599292233,46.6258974243,36.1210217248,9.34,1.16487569951
 04/16  17:00:00,184.317979658,27.7795111579,0.269544673185,0.0,27.9495200658,27.7759469175,60.5072263548,52.3373055647,7.005,1.16492079006
 04/16  18:00:00,188.149213564,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,81.5478534722,75.7131542103,4.67,1.16469926182
 04/16  19:00:00,172.16887785,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,101.342978275,96.6529782751,4.67,0.02
 04/16  20:00:00,165.098420511,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,122.965064416,117.130393424,4.67,1.16467099195
 04/16  21:00:00,146.780768915,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,101.17803772,95.3434777931,4.67,1.1645599265
 04/16  22:00:00,85.8506126148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,118.049665397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,88.5069542029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557010279,0.0,1.75125,1.16432010279
 04/17  01:00:00,83.235039037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,82.6835615233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,82.8470467193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922857996,0.0,2.335,1.16422857996
 04/17  04:00:00,89.7014189318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,88.9658491326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,127.638183687,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,270.528394284,264.694122782,4.67,1.1642715014
 04/17  07:00:00,139.613070544,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,224.11664052,219.42664052,4.67,0.02
 04/17  08:00:00,219.192344106,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,177.852614702,168.515420964,8.1725,1.16469373787
 04/17  09:00:00,247.89375398,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.062503488,126.390236896,10.5075,1.16476659212
 04/17  10:00:00,237.995732752,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.17899981,106.506581534,10.5075,1.16491827628
 04/17  11:00:00,268.450000409,27.7795111579,0.00738099594092,0.0,62.886420148,41.4019203762,98.5936626478,86.9206895221,10.5075,1.16547312579
 04/17  12:00:00,251.026988739,27.7795111579,0.0070117722905,0.0,62.886420148,41.4019203762,89.2132878782,77.5401964679,10.5075,1.16559141034
 04/17  13:00:00,246.856544689,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.1048538975,70.2864758185,10.5075,2.31087807901
 04/17  14:00:00,243.207114335,27.7795111579,0.0,0.0,62.886420148,41.4019203762,67.0950744988,55.4223537373,10.5075,1.16522076151
 04/17  15:00:00,239.754413982,27.7795111579,0.0414568300733,0.0,62.886420148,41.4019203762,55.6670389963,43.9943597998,10.5075,1.16517919648
 04/17  16:00:00,239.047497782,27.7795111579,0.168114488507,0.0,62.886420148,41.4019203762,55.8954504131,44.2229320495,10.5075,1.16501836363
 04/17  17:00:00,238.961379577,27.7795111579,0.174799313633,0.0,62.886420148,41.4019203762,57.9999759247,46.3273573933,10.5075,1.16511853142
 04/17  18:00:00,236.501492265,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,72.6349773383,62.1299302946,9.34,1.1650470437
 04/17  19:00:00,224.553793388,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,104.061887658,93.5570920174,9.34,1.1647956408
 04/17  20:00:00,203.491407627,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,124.031722175,114.694401044,8.1725,1.16482113135
 04/17  21:00:00,143.341013768,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,112.696235609,108.006235609,4.67,0.02
 04/17  22:00:00,85.577398211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944552696,0.0,2.335,1.16444552696
 04/17  23:00:00,120.013920601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,90.4982564992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,82.4000108134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924608647,0.0,2.335,1.16424608647
 04/18  02:00:00,81.7883726325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,81.5439146157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,103.58533767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922637753,0.0,2.335,1.16422637753
 04/18  05:00:00,103.309868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,142.770884564,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,243.528669585,238.838669585,4.67,0.02
 04/18  07:00:00,145.65573379,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,222.154719844,216.320242203,4.67,1.16447764086
 04/18  08:00:00,213.869268089,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,196.010471733,187.817971733,8.1725,0.02
 04/18  09:00:00,240.152477716,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.659572295,152.987201821,10.5075,1.16487047361
 04/18  10:00:00,231.189455547,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.430604029,139.758067558,10.5075,1.16503647161
 04/18  11:00:00,261.928974658,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.684611269,125.011658683,10.5075,1.16545258525
 04/18  12:00:00,244.388504561,27.7795111579,0.0,0.0,62.886420148,41.4019203762,125.898782702,113.080207246,10.5075,2.31107545619
 04/18  13:00:00,242.362543824,27.7795111579,0.0,0.0,62.886420148,41.4019203762,113.054187432,101.381146344,10.5075,1.16554108799
 04/18  14:00:00,242.007793863,27.7795111579,0.00367354106636,0.0,62.886420148,41.4019203762,90.5858646578,78.9131116151,10.5075,1.16525304277
 04/18  15:00:00,241.82486473,27.7795111579,0.00832846078704,0.0,62.886420148,41.4019203762,70.0135537746,58.3410447988,10.5075,1.1650089758
 04/18  16:00:00,241.21156039,27.7795111579,0.0,0.0,62.886420148,41.4019203762,73.0702807992,61.3976989975,10.5075,1.1650818017
 04/18  17:00:00,239.950814912,27.7795111579,0.0,0.0,62.886420148,41.4019203762,77.5767284783,65.9040567715,10.5075,1.16517170673
 04/18  18:00:00,236.598817545,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,94.3149355204,83.8097941389,9.34,1.16514138157
 04/18  19:00:00,219.470105911,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,114.402064445,103.897107212,9.34,1.16495723279
 04/18  20:00:00,199.194612266,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,126.420621712,117.083324662,8.1725,1.16479704994
 04/18  21:00:00,141.073448891,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,105.023580044,99.1888666477,4.67,1.16471339674
 04/18  22:00:00,88.0538218555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,122.339221701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934595498,0.0,2.335,1.16434595498
 04/18  24:00:00,94.2633937397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,87.0484472119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,86.5861761904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924097171,0.0,2.335,1.16424097171
 04/19  03:00:00,86.4570629262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,92.6918917653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,92.3271989231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,131.688467665,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,225.194251629,219.359969356,4.67,1.164282273
 04/19  07:00:00,146.574096841,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,205.292569956,200.602569956,4.67,0.02
 04/19  08:00:00,227.252801475,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,166.829555269,157.492385254,8.1725,1.16467001537
 04/19  09:00:00,257.653897436,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.718495203,116.046219045,10.5075,1.16477615762
 04/19  10:00:00,250.947786232,27.7795111579,0.0,0.0,62.886420148,41.4019203762,113.674565695,102.001953734,10.5075,1.16511196081
 04/19  11:00:00,279.188758695,27.7795111579,0.0,0.0,62.886420148,41.4019203762,102.746169078,91.0733019711,10.5075,1.16536710692
 04/19  12:00:00,265.890343844,27.7795111579,0.0,0.0,62.886420148,41.4019203762,88.7962218594,77.1232615333,10.5075,1.16546032606
 04/19  13:00:00,265.358900101,27.7795111579,0.0,0.0,62.886420148,41.4019203762,74.2941373547,61.475710729,10.5075,2.31092662568
 04/19  14:00:00,258.593702903,27.7795111579,0.0,0.0,62.886420148,41.4019203762,66.4599076819,54.7872755677,10.5075,1.16513211424
 04/19  15:00:00,255.260883167,27.7795111579,0.207630849436,0.0,62.886420148,41.4019203762,50.3502942294,38.6776857457,10.5075,1.16510848369
 04/19  16:00:00,255.40269729,27.7795111579,0.112279920805,0.0,62.886420148,41.4019203762,51.2074679708,39.5347799103,10.5075,1.16518806054
 04/19  17:00:00,252.566729904,27.7795111579,0.0,0.0,62.886420148,41.4019203762,62.7323797864,51.0598467457,10.5075,1.16503304078
 04/19  18:00:00,249.411574769,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,68.5357945556,58.0308148155,9.34,1.16497974008
 04/19  19:00:00,242.081222347,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,82.6261630896,72.1212063758,9.34,1.16495671375
 04/19  20:00:00,217.222780328,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,104.606591141,95.2693043389,8.1725,1.1647868017
 04/19  21:00:00,154.135007156,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,86.8775608173,82.1875608173,4.67,0.02
 04/19  22:00:00,95.6140445478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948063022,0.0,2.335,1.16448063022
 04/19  23:00:00,130.579176652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,102.804089747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923752674,0.0,2.335,1.16423752674
 04/20  01:00:00,94.6521122009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,93.2352227919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,92.3903739606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,99.0380998244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924383546,0.0,2.335,1.16424383546
 04/20  05:00:00,97.695433067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,136.00740156,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,186.281716996,181.591716996,4.67,0.02
 04/20  07:00:00,148.13371231,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,177.828850335,171.994336099,4.67,1.16451423545
 04/20  08:00:00,224.667460028,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,152.782652756,144.508223524,8.1725,0.101929232578
 04/20  09:00:00,251.662933403,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.027460812,109.437053598,10.5075,1.0829072141
 04/20  10:00:00,240.406296761,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.193958402,93.5215041084,10.5075,1.16495429371
 04/20  11:00:00,270.396147524,27.7795111579,0.00847947540154,0.0,62.886420148,41.4019203762,87.2802706479,74.4622193262,10.5075,2.31055132165
 04/20  12:00:00,253.025605515,27.7795111579,0.00392953346565,0.0,62.886420148,41.4019203762,76.142073159,64.4692071102,10.5075,1.16536604872
 04/20  13:00:00,249.198604287,27.7795111579,0.0,0.0,62.886420148,41.4019203762,66.1120307047,54.4391718974,10.5075,1.16535880734
 04/20  14:00:00,243.414563337,27.7795111579,0.0,0.0,62.886420148,41.4019203762,62.9536474608,51.2810319497,10.5075,1.16511551103
 04/20  15:00:00,238.669410572,27.7795111579,0.0,0.0,62.886420148,41.4019203762,63.7967175011,52.124084631,10.5075,1.16513287014
 04/20  16:00:00,236.687408694,27.7795111579,0.0,0.0,62.886420148,41.4019203762,75.5556364883,62.7379157509,10.5075,2.31022073745
 04/20  17:00:00,235.255823598,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.8468022153,72.1741847073,10.5075,1.16511750804
 04/20  18:00:00,233.260319817,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,98.3339671711,87.828946614,9.34,1.1650205571
 04/20  19:00:00,219.839223671,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,116.265103356,106.905103356,9.34,0.02
 04/20  20:00:00,202.42753656,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,135.171855504,125.834449947,8.1725,1.16490555648
 04/20  21:00:00,143.523626552,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,123.780408119,117.945737278,4.67,1.16467084049
 04/20  22:00:00,86.3113964014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,120.687566437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936563548,0.0,2.335,1.16436563548
 04/20  24:00:00,91.4926490971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,84.0551466363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,83.35659977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927231477,0.0,2.335,1.16427231477
 04/21  03:00:00,82.8348374937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,104.567346129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,103.729674208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923422866,0.0,2.335,1.16423422866
 04/21  06:00:00,142.626643878,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,301.663859286,296.973859286,4.67,0.02
 04/21  07:00:00,147.553850758,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,245.792718189,241.102718189,4.67,0.02
 04/21  08:00:00,216.814550591,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,200.218776238,190.881605901,8.1725,1.16467033692
 04/21  09:00:00,247.730101143,27.7795111579,0.0,0.0,62.886420148,41.4019203762,143.903642985,132.231270832,10.5075,1.16487215254
 04/21  10:00:00,237.954545072,27.7795111579,0.0,0.0,62.886420148,41.4019203762,119.71715735,108.044679259,10.5075,1.16497809132
 04/21  11:00:00,266.928899514,27.7795111579,0.00678173018115,0.0,62.886420148,41.4019203762,106.529684454,94.8567304015,10.5075,1.16545405239
 04/21  12:00:00,249.849240377,27.7795111579,0.00751655875108,0.0,62.886420148,41.4019203762,96.6074178226,84.934374776,10.5075,1.16554304652
 04/21  13:00:00,246.730111062,27.7795111579,0.00344940932182,0.0,62.886420148,41.4019203762,90.8956599731,78.0770787107,10.5075,2.31108126243
 04/21  14:00:00,241.219999038,27.7795111579,0.0,0.0,62.886420148,41.4019203762,86.4336143438,74.7609089652,10.5075,1.16520537857
 04/21  15:00:00,237.54097617,27.7795111579,0.0,0.0,62.886420148,41.4019203762,76.5452363505,64.8725576394,10.5075,1.16517871109
 04/21  16:00:00,238.610573062,27.7795111579,0.0,0.0,62.886420148,41.4019203762,71.7126052263,60.0400970257,10.5075,1.1650082006
 04/21  17:00:00,238.185163562,27.7795111579,0.0,0.0,62.886420148,41.4019203762,74.9789763703,63.3063796116,10.5075,1.16509675873
 04/21  18:00:00,235.885675156,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,85.8875533818,75.3825128152,9.34,1.16504056659
 04/21  19:00:00,215.166414948,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.098256775,94.593437958,9.34,1.16481881703
 04/21  20:00:00,196.800215438,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,130.101159564,120.763817306,8.1725,1.16484225767
 04/21  21:00:00,139.655309667,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,106.413511472,101.723511472,4.67,0.02
 04/21  22:00:00,87.8239638186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948904172,0.0,2.335,1.16448904172
 04/21  23:00:00,121.164196825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,91.8370710086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922224191,0.0,2.335,1.16422224191
 04/22  01:00:00,81.3800306982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,80.0320281433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,79.4464314126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552852928,0.0,1.75125,1.16427852928
 04/22  04:00:00,85.5215188903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,84.9745314607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,112.446959772,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,276.289912462,271.623103155,3.5025,1.16430930681
 04/22  07:00:00,124.179166703,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,242.997833593,239.475333593,3.5025,0.02
 04/22  08:00:00,188.61298543,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,205.622494035,198.620278423,5.8375,1.16471561205
 04/22  09:00:00,213.797176196,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,145.568509777,135.063774461,9.34,1.16473531593
 04/22  10:00:00,239.826895211,27.7795111579,0.00526672915444,0.0,62.886420148,41.4019203762,109.729903725,98.0573167842,10.5075,1.16508694094
 04/22  11:00:00,270.660320688,27.7795111579,0.0147055690425,0.0,62.886420148,41.4019203762,86.9988190696,75.3260956431,10.5075,1.16522342652
 04/22  12:00:00,254.09864442,27.7795111579,0.00810416259232,0.0,62.886420148,41.4019203762,77.4497932877,65.7770203866,10.5075,1.16527290109
 04/22  13:00:00,251.588031327,27.7795111579,0.00761438685307,0.0,62.886420148,41.4019203762,69.4715369589,56.6534988145,10.5075,2.31053814435
 04/22  14:00:00,249.653025025,27.7795111579,0.325164842469,0.0,62.886420148,41.4019203762,55.5869571131,43.9142851652,10.5075,1.16517194789
 04/22  15:00:00,245.710405891,27.7795111579,0.129102312895,0.0,62.886420148,41.4019203762,56.062524911,44.3897778301,10.5075,1.16524708096
 04/22  16:00:00,246.380238779,27.7795111579,0.0,0.0,62.886420148,41.4019203762,57.1383083711,45.465753323,10.5075,1.16505504813
 04/22  17:00:00,246.640466737,27.7795111579,0.0,0.0,62.886420148,41.4019203762,61.0749403913,49.4023397749,10.5075,1.1651006164
 04/22  18:00:00,230.159515724,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,82.5894347395,73.2518364944,8.1725,1.16509824508
 04/22  19:00:00,189.392757198,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,102.361251618,95.358876301,5.8375,1.16487531658
 04/22  20:00:00,187.738632346,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,124.579559325,117.577336459,5.8375,1.16472286591
 04/22  21:00:00,143.641942887,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,103.895163789,100.372663789,3.5025,0.02
 04/22  22:00:00,101.003518665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574587468,0.0,1.75125,1.16449587468
 04/22  23:00:00,133.961956933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,106.523186016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566953848,0.0,1.75125,1.16441953848
 04/23  01:00:00,97.6795108859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,96.1740065415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,94.8702940667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553660783,0.0,1.75125,1.16428660783
 04/23  04:00:00,99.7739032042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,96.8702787695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,120.5326197,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,255.084759141,250.417938248,3.5025,1.16432089227
 04/23  07:00:00,131.437726288,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,227.826269575,224.303769575,3.5025,0.02
 04/23  08:00:00,166.57783684,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,198.130749474,194.608249474,3.5025,0.02
 04/23  09:00:00,143.001349459,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,181.778209497,177.111204378,3.5025,1.16450511887
 04/23  10:00:00,179.472026588,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,144.447372962,136.277571125,7.005,1.16480183699
 04/23  11:00:00,209.60120136,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,124.641213242,116.471482974,7.005,1.16473026765
 04/23  12:00:00,220.620683253,27.7795111579,0.00547024357609,0.0,41.9242800987,36.8599292233,100.77219065,91.4121906502,9.34,0.02
 04/23  13:00:00,218.220407844,27.7795111579,0.00400490533778,0.0,41.9242800987,36.8599292233,95.4813978998,84.9764821168,9.34,1.16491578293
 04/23  14:00:00,214.217693783,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,88.4962766996,77.9913213237,9.34,1.16495537596
 04/23  15:00:00,207.328615874,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,103.232801469,92.7279631112,9.34,1.16483835733
 04/23  16:00:00,208.329458493,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,100.026828942,89.5218561225,9.34,1.16497281907
 04/23  17:00:00,181.056780359,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,105.792452354,97.6226661143,7.005,1.16478623936
 04/23  18:00:00,187.314605621,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,114.402838702,109.712838702,4.67,0.02
 04/23  19:00:00,171.812175473,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,130.602720578,124.767998142,4.67,1.16472243553
 04/23  20:00:00,167.390035358,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,160.186049826,154.35144432,4.67,1.16460550593
 04/23  21:00:00,148.911131726,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,130.57236451,125.88236451,4.67,0.02
 04/23  22:00:00,89.1878608952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562806599,0.0,1.75125,1.16437806599
 04/23  23:00:00,122.461393461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,92.7518815391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,87.1223990665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923655193,0.0,2.335,1.16423655193
 04/24  02:00:00,86.1978608876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,85.4069897318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,91.4440305197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928236571,0.0,2.335,1.16428236571
 04/24  05:00:00,90.4510659674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,129.059115364,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,269.973499224,265.283499224,4.67,0.02
 04/24  07:00:00,141.954044915,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,219.23471249,213.400254944,4.67,1.16445754642
 04/24  08:00:00,221.436306438,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,175.119448979,166.926948979,8.1725,0.02
 04/24  09:00:00,250.437525162,27.7795111579,0.0,0.0,62.886420148,41.4019203762,133.584967311,121.912598772,10.5075,1.16486853991
 04/24  10:00:00,241.613112591,27.7795111579,0.0,0.0,62.886420148,41.4019203762,110.845256657,99.1727655305,10.5075,1.16499112633
 04/24  11:00:00,272.059868373,27.7795111579,0.00813933840681,0.0,62.886420148,41.4019203762,93.337555381,81.6646637694,10.5075,1.16539161159
 04/24  12:00:00,256.518631298,27.7795111579,0.00777541383916,0.0,62.886420148,41.4019203762,87.4289575014,74.6105378917,10.5075,2.31091960969
 04/24  13:00:00,254.939132525,27.7795111579,0.00831862037951,0.0,62.886420148,41.4019203762,75.1425181912,63.4695709115,10.5075,1.16544727973
 04/24  14:00:00,251.041779772,27.7795111579,0.00370711095121,0.0,62.886420148,41.4019203762,69.1452022644,57.4725495004,10.5075,1.16515276403
 04/24  15:00:00,241.645716325,27.7795111579,0.0,0.0,62.886420148,41.4019203762,94.9134245859,83.2407824478,10.5075,1.16514213809
 04/24  16:00:00,242.335037291,27.7795111579,0.0,0.0,62.886420148,41.4019203762,94.6050766278,82.9323684224,10.5075,1.16520820536
 04/24  17:00:00,248.333164346,27.7795111579,0.0,0.0,62.886420148,41.4019203762,73.6780865703,62.0055447373,10.5075,1.16504183306
 04/24  18:00:00,244.970840531,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,87.7036689956,77.1986670102,9.34,1.16500198532
 04/24  19:00:00,235.190673034,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,102.985984072,92.4811735583,9.34,1.16481051329
 04/24  20:00:00,215.839180236,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,122.409190903,113.071857614,8.1725,1.16483328975
 04/24  21:00:00,154.794047022,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,100.199412618,94.3647124447,4.67,1.1647001738
 04/24  22:00:00,97.3175169877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,130.207771692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,100.574341368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926308579,0.0,2.335,1.16426308579
 04/25  01:00:00,91.7751523426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,90.6290071481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,89.7591860177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926687643,0.0,2.335,1.16426687643
 04/25  04:00:00,111.170111972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,110.544968616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,149.864915265,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,259.988815515,254.154578528,4.67,1.16423698669
 04/25  07:00:00,155.961798042,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,222.473776499,217.783776499,4.67,0.02
 04/25  08:00:00,224.282570937,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,188.025810289,178.688599631,8.1725,1.16471065737
 04/25  09:00:00,255.219391819,27.7795111579,0.0,0.0,62.886420148,41.4019203762,140.07880495,128.406535375,10.5075,1.1647695753
 04/25  10:00:00,247.856143209,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.064973791,105.39256845,10.5075,1.16490534171
 04/25  11:00:00,278.11257798,27.7795111579,0.00815844862132,0.0,62.886420148,41.4019203762,94.9244280404,83.2514913275,10.5075,1.16543671285
 04/25  12:00:00,264.793686929,27.7795111579,0.009689607355,0.0,62.886420148,41.4019203762,76.0497245197,64.3766858069,10.5075,1.1655387128
 04/25  13:00:00,265.332613427,27.7795111579,0.166760639711,0.0,62.886420148,41.4019203762,56.2624408008,44.589418419,10.5075,1.16552238181
 04/25  14:00:00,260.337629099,27.7795111579,0.533080177939,0.0,62.886420148,41.4019203762,48.3009519634,35.4830463342,10.5075,2.31040562914
