Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  15:00:00,254.59939085,27.7795111579,0.646769150051,0.0,62.886420148,41.4019203762,42.2952880533,30.6227093194,10.5075,1.16507873391
 04/25  16:00:00,254.512885865,27.7795111579,0.972364388265,0.0,62.886420148,41.4019203762,38.0741617124,26.4015103671,10.5075,1.1651513453
 04/25  17:00:00,255.384248948,27.7795111579,1.37816309459,0.0,62.886420148,41.4019203762,36.9731480761,25.300407454,10.5075,1.16524062207
 04/25  18:00:00,250.743085832,27.7795111579,0.308187077964,0.0,41.9242800987,36.8599292233,50.5916702662,40.086534172,9.34,1.16513609416
 04/25  19:00:00,232.258968068,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,67.6070287384,57.1021860683,9.34,1.16484267012
 04/25  20:00:00,212.012413444,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,88.155219747,79.962719747,8.1725,0.02
 04/25  21:00:00,151.623378746,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,67.8582812025,62.0235803241,4.67,1.16470087834
 04/25  22:00:00,99.6410919761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938842814,0.0,2.335,1.16438842814
 04/25  23:00:00,133.119931804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,104.695972805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,94.7665244101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,94.6085441893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929876418,0.0,2.335,1.16429876418
 04/26  03:00:00,94.6789588428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,101.227309472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,95.5115569155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926233118,0.0,2.335,1.16426233118
 04/26  06:00:00,136.955135721,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,202.828798737,198.138798737,4.67,0.02
 04/26  07:00:00,152.005085591,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,178.015116287,173.325116287,4.67,0.02
 04/26  08:00:00,230.729461008,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,148.156644043,138.819436254,8.1725,1.16470778914
 04/26  09:00:00,262.46532334,27.7795111579,0.00710808141916,0.0,62.886420148,41.4019203762,103.707655228,92.0353916583,10.5075,1.16476356925
 04/26  10:00:00,255.901447134,27.7795111579,0.0135008353624,0.0,62.886420148,41.4019203762,74.2961452128,62.6235996616,10.5075,1.16504555123
 04/26  11:00:00,285.959353706,27.7795111579,0.565897142861,0.0,62.886420148,41.4019203762,49.5407431043,37.8680254558,10.5075,1.16521764855
 04/26  12:00:00,273.412916747,27.7795111579,1.63547764986,0.0,62.886420148,41.4019203762,35.6822420293,22.86427064,10.5075,2.31047138931
 04/26  13:00:00,273.786502874,27.7795111579,3.02359429107,0.0,62.886420148,41.4019203762,21.0419350517,9.36917292842,10.5075,1.16526212325
 04/26  14:00:00,272.350582803,27.7795111579,4.59508476661,0.0,62.886420148,41.4019203762,12.4493501105,0.776624032574,10.5075,1.16522607791
 04/26  15:00:00,269.063899123,27.7795111579,5.27239500113,0.0,62.886420148,41.4019203762,11.6726913072,0.0,10.5075,1.16519130721
 04/26  16:00:00,269.873825728,27.7795111579,5.56373723966,0.0,62.886420148,41.4019203762,11.6725137254,0.0,10.5075,1.16501372544
 04/26  17:00:00,269.277702762,27.7795111579,5.47515912075,0.0,62.886420148,41.4019203762,11.6725928344,0.0,10.5075,1.16509283435
 04/26  18:00:00,262.220653312,27.7795111579,3.46006271866,0.0,41.9242800987,36.8599292233,14.509721546,4.00469273374,9.34,1.16502881226
 04/26  19:00:00,251.208604168,27.7795111579,1.58834645886,0.0,41.9242800987,36.8599292233,29.3750192795,18.8702180654,9.34,1.16480121414
 04/26  20:00:00,228.570775007,27.7795111579,0.207015108295,0.0,34.9369000822,32.3179380704,44.9846953241,35.647378798,8.1725,1.16481652613
 04/26  21:00:00,163.918240816,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,23.5351183678,18.8451183678,4.67,0.02
 04/26  22:00:00,106.29642718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946800935,0.0,2.335,1.16446800935
 04/26  23:00:00,138.570460995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,109.948847192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926031061,0.0,2.335,1.16426031061
 04/27  01:00:00,98.8280209432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,97.2527186132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,95.6673687205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,100.671594346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926246241,0.0,2.335,1.16426246241
 04/27  05:00:00,94.8680020248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,134.590058321,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,178.96663277,174.27663277,4.67,0.02
 04/27  07:00:00,145.227073604,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,172.302408401,166.467884121,4.67,1.16452428064
 04/27  08:00:00,221.378103181,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,140.632672833,131.295605412,8.1725,1.16456742073
 04/27  09:00:00,245.707112734,27.7795111579,0.00644328172416,0.0,62.886420148,41.4019203762,107.900067556,97.3725675556,10.5075,0.02
 04/27  10:00:00,235.753950774,27.7795111579,0.0101964711715,0.0,62.886420148,41.4019203762,94.8132771863,83.1408408392,10.5075,1.1649363471
 04/27  11:00:00,267.206076349,27.7795111579,0.00930802383498,0.0,62.886420148,41.4019203762,76.6417112508,63.8237425389,10.5075,2.31046871197
 04/27  12:00:00,251.204870561,27.7795111579,0.00899205507305,0.0,62.886420148,41.4019203762,63.1676372021,51.4948329302,10.5075,1.16530427186
 04/27  13:00:00,248.928798521,27.7795111579,0.00374271308473,0.0,62.886420148,41.4019203762,57.7107527852,46.0379682806,10.5075,1.16528450458
 04/27  14:00:00,244.861337164,27.7795111579,0.147916398913,0.0,62.886420148,41.4019203762,50.6520731697,38.9792805376,10.5075,1.16529263208
 04/27  15:00:00,238.890264517,27.7795111579,0.141211012476,0.0,62.886420148,41.4019203762,49.1552295513,37.4826919953,10.5075,1.16503755599
 04/27  16:00:00,237.130255347,27.7795111579,0.00889236178029,0.0,62.886420148,41.4019203762,62.8245079854,51.1519140501,10.5075,1.16509393527
 04/27  17:00:00,234.657352477,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.6981976008,72.0255307281,10.5075,1.1651668727
 04/27  18:00:00,230.027871708,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,108.25712456,97.7520024513,9.34,1.16512210848
 04/27  19:00:00,213.361490963,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,149.028080256,138.523153448,9.34,1.1649268088
 04/27  20:00:00,200.784340659,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,176.117700727,166.780349352,8.1725,1.16485137511
 04/27  21:00:00,144.284061716,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,137.76388896,131.929228731,4.67,1.16466022978
 04/27  22:00:00,87.7436462426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,122.454063447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928986687,0.0,2.335,1.16428986687
 04/27  24:00:00,93.7890871263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,86.0138202544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,84.8660556294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925365198,0.0,2.335,1.16425365198
 04/28  03:00:00,83.7378042998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,105.792580548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,102.339383688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,144.57131887,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,271.658104562,265.823832235,4.67,1.16427232743
 04/28  07:00:00,146.908584406,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,236.125884107,231.435884107,4.67,0.02
 04/28  08:00:00,213.637412155,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,203.437123019,194.099962208,8.1725,1.16466081121
 04/28  09:00:00,241.840901994,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.39182014,144.719458285,10.5075,1.16486185425
 04/28  10:00:00,234.992741211,27.7795111579,0.0,0.0,62.886420148,41.4019203762,130.854910229,119.182418832,10.5075,1.16499139686
 04/28  11:00:00,266.490339381,27.7795111579,0.00700700755293,0.0,62.886420148,41.4019203762,110.50913314,98.8364080145,10.5075,1.16522512549
 04/28  12:00:00,249.540036559,27.7795111579,0.0,0.0,62.886420148,41.4019203762,102.673623487,91.0008233385,10.5075,1.16530014827
 04/28  13:00:00,245.50017398,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.545797683,92.7277400745,10.5075,2.31055760858
 04/28  14:00:00,242.503950337,27.7795111579,0.0,0.0,62.886420148,41.4019203762,93.9502610413,82.2775709259,10.5075,1.16519011542
 04/28  15:00:00,240.002156032,27.7795111579,0.0,0.0,62.886420148,41.4019203762,82.7609879579,71.0883567007,10.5075,1.16513125717
 04/28  16:00:00,239.76255618,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.3616954616,71.6889974294,10.5075,1.16519803226
 04/28  17:00:00,238.011874819,27.7795111579,0.0,0.0,62.886420148,41.4019203762,90.7231720843,79.0506378845,10.5075,1.16503419983
 04/28  18:00:00,236.062830679,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,97.8277131303,87.3227669446,9.34,1.16494618573
 04/28  19:00:00,216.192018091,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,113.685728502,103.180852201,9.34,1.16487630073
 04/28  20:00:00,196.828253415,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,139.224610142,131.032110142,8.1725,0.02
 04/28  21:00:00,139.044488862,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,127.82360248,121.988945288,4.67,1.16465719193
 04/28  22:00:00,85.7491524945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941649437,0.0,2.335,1.16441649437
 04/28  23:00:00,120.051856118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,90.455789968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,80.3759555773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558393527,0.0,1.75125,1.16433393527
 04/29  02:00:00,79.6121211239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,80.0781907542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,87.1803379725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555934185,0.0,1.75125,1.16430934185
 04/29  05:00:00,83.5378620779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,114.732205254,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,294.374398808,290.851898808,3.5025,0.02
 04/29  07:00:00,129.615644006,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,235.462953113,230.795834071,3.5025,1.16461904164
 04/29  08:00:00,197.792253292,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,176.121781486,169.119637458,5.8375,1.16464402805
 04/29  09:00:00,223.212949266,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,117.440472927,108.080472927,9.34,0.02
 04/29  10:00:00,247.767850381,27.7795111579,0.00658172217446,0.0,62.886420148,41.4019203762,86.1079135497,74.4353689765,10.5075,1.16504457318
 04/29  11:00:00,274.64463245,27.7795111579,0.00884761912435,0.0,62.886420148,41.4019203762,78.8100536397,67.1373763716,10.5075,1.1651772681
 04/29  12:00:00,257.85089917,27.7795111579,0.00884903448515,0.0,62.886420148,41.4019203762,69.344739498,56.526338445,10.5075,2.31090105305
 04/29  13:00:00,251.329641358,27.7795111579,0.00982833027515,0.0,62.886420148,41.4019203762,63.9650334068,52.292104022,10.5075,1.16542938472
 04/29  14:00:00,244.822270894,27.7795111579,0.0,0.0,62.886420148,41.4019203762,64.0154999437,52.3428832009,10.5075,1.16511674282
 04/29  15:00:00,240.957167222,27.7795111579,0.0539159965504,0.0,62.886420148,41.4019203762,55.654329178,43.981642449,10.5075,1.16518672906
 04/29  16:00:00,239.618903443,27.7795111579,0.277349730186,0.0,62.886420148,41.4019203762,52.0355096065,40.3627694892,10.5075,1.16524011734
 04/29  17:00:00,236.163562018,27.7795111579,0.0,0.0,62.886420148,41.4019203762,70.4542987968,58.7817645393,10.5075,1.16503425756
 04/29  18:00:00,220.259739636,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,95.5309974461,86.1934608867,8.1725,1.16503655947
 04/29  19:00:00,177.876179247,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,112.251279809,105.248805723,5.8375,1.16497408626
 04/29  20:00:00,175.073888635,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,137.048431449,130.04616256,5.8375,1.1647688891
 04/29  21:00:00,129.999890937,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,125.640211534,120.973076744,3.5025,1.16463478979
 04/29  22:00:00,85.2549812217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,119.600901543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569386685,0.0,1.75125,1.16444386685
 04/29  24:00:00,90.057395513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,82.047607149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,81.3222009614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553669674,0.0,1.75125,1.16428669674
 04/30  03:00:00,80.8221589421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,87.0371778305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,83.0122592297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552478971,0.0,1.75125,1.16427478971
 04/30  06:00:00,113.846326028,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,321.452684284,317.930184284,3.5025,0.02
 04/30  07:00:00,126.440881989,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,270.22293852,266.70043852,3.5025,0.02
 04/30  08:00:00,165.127976872,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,210.622987449,205.956074703,3.5025,1.16441274677
 04/30  09:00:00,142.53892797,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,183.531596982,180.009096982,3.5025,0.02
 04/30  10:00:00,178.417671705,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,153.932803882,145.762973838,7.005,1.16483004442
 04/30  11:00:00,210.662926186,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,121.971849296,113.801966453,7.005,1.16488284251
 04/30  12:00:00,219.446214087,27.7795111579,0.0068044706996,0.0,41.9242800987,36.8599292233,93.2165599538,82.7117274383,9.34,1.16483251547
 04/30  13:00:00,216.74875498,27.7795111579,0.0101400872711,0.0,41.9242800987,36.8599292233,82.4973865774,71.9924735735,9.34,1.16491300385
 04/30  14:00:00,211.193831908,27.7795111579,0.00496134317738,0.0,41.9242800987,36.8599292233,79.233191364,69.873191364,9.34,0.02
 04/30  15:00:00,205.002532769,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,87.0297762659,76.5248381903,9.34,1.16493807553
 04/30  16:00:00,204.869269213,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,85.7787615163,75.273915887,9.34,1.16484562931
 04/30  17:00:00,173.61032975,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,103.623349246,95.4534816542,7.005,1.16486759142
 04/30  18:00:00,176.151556821,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,135.813774766,129.979143135,4.67,1.16463163097
 04/30  19:00:00,157.976827285,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,155.685969113,150.995969113,4.67,0.02
 04/30  20:00:00,157.717256198,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,169.150525859,163.315941564,4.67,1.16458429537
 04/30  21:00:00,141.268905734,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,139.276830758,133.442372105,4.67,1.16445865312
 04/30  22:00:00,81.3021857743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,116.236833645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,86.9473014698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554474481,0.0,1.75125,1.16429474481
 05/01  01:00:00,82.3491114086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,83.1948816568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,84.7503069525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925243773,0.0,2.335,1.16425243773
 05/01  04:00:00,93.1605547808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,89.8029822372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,133.740796934,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,209.011732966,204.321732966,4.67,0.02
 05/01  07:00:00,149.99592337,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,173.710932849,167.876469326,4.67,1.16446352298
 05/01  08:00:00,228.295006786,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,138.001169498,128.664055372,8.1725,1.16461412528
 05/01  09:00:00,254.080418496,27.7795111579,0.00167794618986,0.0,62.886420148,41.4019203762,116.042050003,105.514550003,10.5075,0.02
 05/01  10:00:00,240.289216924,27.7795111579,0.0,0.0,62.886420148,41.4019203762,113.459110153,101.786637361,10.5075,1.16497279199
 05/01  11:00:00,267.935168873,27.7795111579,0.0,0.0,62.886420148,41.4019203762,109.719495546,96.9014818557,10.5075,2.31051369028
 05/01  12:00:00,250.849062179,27.7795111579,0.0,0.0,62.886420148,41.4019203762,103.51221547,91.8394007778,10.5075,1.16531469257
 05/01  13:00:00,248.656461234,27.7795111579,0.0,0.0,62.886420148,41.4019203762,97.9981309459,86.3253434517,10.5075,1.16528749424
 05/01  14:00:00,245.151877848,27.7795111579,0.0,0.0,62.886420148,41.4019203762,89.5349590759,77.8621707257,10.5075,1.16528835017
 05/01  15:00:00,240.880998615,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.7287091043,72.0561809128,10.5075,1.16502819153
 05/01  16:00:00,240.251963272,27.7795111579,0.0,0.0,62.886420148,41.4019203762,82.3369008311,70.6643239033,10.5075,1.16507692778
 05/01  17:00:00,239.160884459,27.7795111579,0.0,0.0,62.886420148,41.4019203762,93.4730684878,81.8004264382,10.5075,1.16514204955
 05/01  18:00:00,237.396407701,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,110.200329576,99.6952389437,9.34,1.16509063235
 05/01  19:00:00,221.374225254,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,131.606955938,121.102065761,9.34,1.16489017703
 05/01  20:00:00,206.35278863,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,157.560302395,148.222901279,8.1725,1.1649011167
 05/01  21:00:00,148.617358869,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,131.046539511,125.211926612,4.67,1.16461289883
 05/01  22:00:00,92.2244765848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,126.862748434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932618188,0.0,2.335,1.16432618188
 05/01  24:00:00,98.3690458503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,90.816801344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,89.9968655108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,89.2678268157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925329667,0.0,2.335,1.16425329667
 05/02  04:00:00,110.599548142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,106.202161648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,147.817172917,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,262.896870266,257.062650589,4.67,1.16421967709
 05/02  07:00:00,151.579464725,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,239.677150718,234.987150718,4.67,0.02
 05/02  08:00:00,218.166440355,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,211.246302834,201.909130381,8.1725,1.16467245257
 05/02  09:00:00,244.88184887,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.16249031,158.490198483,10.5075,1.164791827
 05/02  10:00:00,235.565481762,27.7795111579,0.0,0.0,62.886420148,41.4019203762,153.451424892,141.779011917,10.5075,1.16491297483
 05/02  11:00:00,266.156913926,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.348234351,124.675311515,10.5075,1.16542283609
 05/02  12:00:00,248.490333025,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.14043295,116.467423134,10.5075,1.16550981578
 05/02  13:00:00,246.999207878,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.823446694,107.150466112,10.5075,1.16548058153
 05/02  14:00:00,244.872570306,27.7795111579,0.0,0.0,62.886420148,41.4019203762,107.952812358,95.135018695,10.5075,2.31029366341
 05/02  15:00:00,242.808265712,27.7795111579,0.0,0.0,62.886420148,41.4019203762,93.6836966625,82.0111906979,10.5075,1.16500596465
 05/02  16:00:00,242.075007752,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.5789517719,84.9063867193,10.5075,1.16506505258
 05/02  17:00:00,239.605114729,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.254463197,93.5818226464,10.5075,1.1651405508
 05/02  18:00:00,237.386405004,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,110.908874594,100.403848894,9.34,1.16502570009
 05/02  19:00:00,214.190453442,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,126.699781674,117.339781674,9.34,0.02
 05/02  20:00:00,198.946435409,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,154.679142344,145.341746099,8.1725,1.16489624475
 05/02  21:00:00,142.520873761,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,131.590212395,125.755565325,4.67,1.16464706967
 05/02  22:00:00,90.7341723881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,124.944284816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933670596,0.0,2.335,1.16433670596
 05/02  24:00:00,95.4486846153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,87.8985967198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,87.8702809634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923749616,0.0,2.335,1.16423749616
 05/03  03:00:00,87.9078782043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,94.3932951834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,90.2162120022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992616379,0.0,2.335,1.1642616379
 05/03  06:00:00,131.527600994,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,258.567801248,253.877801248,4.67,0.02
 05/03  07:00:00,143.199254021,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,229.672494263,224.982494263,4.67,0.02
 05/03  08:00:00,220.767396496,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,202.822426586,193.485358619,8.1725,1.16456796746
 05/03  09:00:00,250.546160583,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.633854845,140.961571301,10.5075,1.16478354485
 05/03  10:00:00,240.613889901,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.525058143,117.852472255,10.5075,1.16508588724
 05/03  11:00:00,268.321560256,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.781340601,107.108533629,10.5075,1.16530697181
 05/03  12:00:00,249.064784994,27.7795111579,0.0,0.0,62.886420148,41.4019203762,115.575807985,103.902936457,10.5075,1.16537152863
 05/03  13:00:00,245.998345189,27.7795111579,0.0,0.0,62.886420148,41.4019203762,112.22229419,99.4041221347,10.5075,2.31067205551
 05/03  14:00:00,242.582022355,27.7795111579,0.0,0.0,62.886420148,41.4019203762,103.833852383,92.1611178567,10.5075,1.16523452602
 05/03  15:00:00,239.4073094,27.7795111579,0.0,0.0,62.886420148,41.4019203762,92.2010592431,80.5283919963,10.5075,1.16516724679
 05/03  16:00:00,238.741390746,27.7795111579,0.0,0.0,62.886420148,41.4019203762,85.396220426,73.7237367809,10.5075,1.16498364505
 05/03  17:00:00,236.493148601,27.7795111579,0.0,0.0,62.886420148,41.4019203762,87.9786520977,76.306099065,10.5075,1.16505303278
 05/03  18:00:00,234.992260066,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,96.7606774304,86.2557202173,9.34,1.1649572131
 05/03  19:00:00,217.097239294,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,124.22976118,113.724881351,9.34,1.16487982868
 05/03  20:00:00,202.032957939,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,151.051696253,142.859196253,8.1725,0.02
 05/03  21:00:00,143.979267658,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,137.84838696,132.013731826,4.67,1.16465513441
 05/03  22:00:00,86.5320345839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941041908,0.0,2.335,1.16441041908
 05/03  23:00:00,120.963168737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,91.030700818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,82.9595982044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924514579,0.0,2.335,1.16424514579
 05/04  02:00:00,81.5537744348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,80.254759041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,85.6701087364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,81.5184533957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992767878,0.0,2.335,1.1642767878
 05/04  06:00:00,124.817817703,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,323.010697807,318.320697807,4.67,0.02
 05/04  07:00:00,134.746252844,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,268.825921461,262.991505555,4.67,1.16441590579
 05/04  08:00:00,212.164408318,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,222.039367244,213.846867244,8.1725,0.02
 05/04  09:00:00,237.852578563,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.151758534,178.479417396,10.5075,1.16484113809
 05/04  10:00:00,229.002267857,27.7795111579,0.0,0.0,62.886420148,41.4019203762,160.718702281,149.046190859,10.5075,1.16501142263
 05/04  11:00:00,259.409252504,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.273522175,119.600857076,10.5075,1.1651650994
 05/04  12:00:00,241.221533342,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.466949084,106.793936989,10.5075,1.16551209532
 05/04  13:00:00,237.724641623,27.7795111579,0.0,0.0,62.886420148,41.4019203762,122.801868898,109.98342166,10.5075,2.31094723776
 05/04  14:00:00,235.142972961,27.7795111579,0.0,0.0,62.886420148,41.4019203762,111.925122393,100.252509375,10.5075,1.16511301819
 05/04  15:00:00,232.339797932,27.7795111579,0.00757283882142,0.0,62.886420148,41.4019203762,93.0620466064,81.3894820411,10.5075,1.16506456529
 05/04  16:00:00,232.651876983,27.7795111579,0.00461740574597,0.0,62.886420148,41.4019203762,88.4649912098,76.7923756294,10.5075,1.16511558043
 05/04  17:00:00,231.799949927,27.7795111579,0.0,0.0,62.886420148,41.4019203762,95.7669132393,84.0942303636,10.5075,1.16518287572
 05/04  18:00:00,229.02292159,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,113.410700147,102.905614893,9.34,1.16508525366
 05/04  19:00:00,210.303225475,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,138.103869782,127.599054613,9.34,1.1648151682
 05/04  20:00:00,197.560540995,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,161.352586098,152.015273187,8.1725,1.16481291084
 05/04  21:00:00,140.149111346,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,142.026298375,137.336298375,4.67,0.02
 05/04  22:00:00,82.7895480812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942969615,0.0,2.335,1.16442969615
 05/04  23:00:00,117.526958421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,87.6333748523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,79.9750572549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929635626,0.0,2.335,1.16429635626
 05/05  02:00:00,79.5231259524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,79.0791953394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,101.20832057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926330243,0.0,2.335,1.16426330243
 05/05  05:00:00,94.4614769163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,141.030933777,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,327.888472221,323.198472221,4.67,0.02
 05/05  07:00:00,143.478543681,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,273.19550781,267.361083663,4.67,1.16442414706
 05/05  08:00:00,211.858517347,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,209.232242007,201.039742007,8.1725,0.02
 05/05  09:00:00,239.026553358,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.640903177,149.968535797,10.5075,1.16486738006
 05/05  10:00:00,229.99339589,27.7795111579,0.0,0.0,62.886420148,41.4019203762,140.20291798,128.530509149,10.5075,1.16490883048
 05/05  11:00:00,259.841402562,27.7795111579,0.00646968704552,0.0,62.886420148,41.4019203762,124.151617132,112.478838023,10.5075,1.16527910889
 05/05  12:00:00,242.180384942,27.7795111579,0.00810971395188,0.0,62.886420148,41.4019203762,110.204210935,97.3860818044,10.5075,2.31062913104
 05/05  13:00:00,240.545530335,27.7795111579,0.00905737033534,0.0,62.886420148,41.4019203762,92.616303859,80.9435325196,10.5075,1.16527133941
 05/05  14:00:00,238.292665998,27.7795111579,0.00946965115589,0.0,62.886420148,41.4019203762,78.2778140954,66.6050942154,10.5075,1.16521988005
 05/05  15:00:00,236.860840202,27.7795111579,0.0110879525781,0.0,62.886420148,41.4019203762,61.0366085148,49.3639387772,10.5075,1.16516973758
 05/05  16:00:00,237.490641664,27.7795111579,0.00405898164154,0.0,62.886420148,41.4019203762,54.4035522406,42.7310731582,10.5075,1.16497908243
 05/05  17:00:00,236.493041803,27.7795111579,0.0,0.0,62.886420148,41.4019203762,58.9702675717,47.2977271922,10.5075,1.16504037942
 05/05  18:00:00,234.544333961,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,71.5266725706,61.0217108149,9.34,1.16496175578
 05/05  19:00:00,210.137571838,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,92.26566572,81.7607517581,9.34,1.16491396188
 05/05  20:00:00,193.727588372,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,124.151761784,114.814351928,8.1725,1.16490985626
 05/05  21:00:00,135.648644112,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,120.205774531,115.515774531,4.67,0.02
 05/05  22:00:00,82.3201038741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947389595,0.0,2.335,1.16447389595
 05/05  23:00:00,117.093182053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,87.9661444179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,78.305693162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560748487,0.0,1.75125,1.16435748487
 05/06  02:00:00,77.9564783178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,77.4011242982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553405958,0.0,1.75125,1.16428405958
 05/06  04:00:00,83.7954837254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,76.4170245577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,111.335207436,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,282.980278175,278.313466533,3.5025,1.16431164275
 05/06  07:00:00,121.38465398,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,233.926997663,230.404497663,3.5025,0.02
 05/06  08:00:00,188.201262112,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,196.375228819,189.373054102,5.8375,1.16467471776
 05/06  09:00:00,211.347370384,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,141.706242788,132.346242788,9.34,0.02
 05/06  10:00:00,238.207371125,27.7795111579,0.00605101488742,0.0,62.886420148,41.4019203762,107.381793708,95.7091994486,10.5075,1.16509425915
 05/06  11:00:00,269.443716956,27.7795111579,0.0167387635789,0.0,62.886420148,41.4019203762,87.0456227592,74.2275848582,10.5075,2.31053790102
 05/06  12:00:00,254.629566732,27.7795111579,0.0170987737362,0.0,62.886420148,41.4019203762,67.3517909363,55.6790342177,10.5075,1.16525671856
 05/06  13:00:00,254.311402713,27.7795111579,0.358779605952,0.0,62.886420148,41.4019203762,45.3884637805,33.7157283608,10.5075,1.16523541965
 05/06  14:00:00,252.910299721,27.7795111579,1.5180580707,0.0,62.886420148,41.4019203762,28.4238548171,16.7511441699,10.5075,1.16521064718
 05/06  15:00:00,252.951986542,27.7795111579,3.29357023392,0.0,62.886420148,41.4019203762,16.700899074,5.02837944738,10.5075,1.16501962659
 05/06  16:00:00,255.728479018,27.7795111579,4.18581712894,0.0,62.886420148,41.4019203762,11.6725634886,0.0,10.5075,1.16506348857
 05/06  17:00:00,252.265437557,27.7795111579,2.50031040862,0.0,62.886420148,41.4019203762,22.2478292538,10.575238054,10.5075,1.16509119981
 05/06  18:00:00,230.386058976,27.7795111579,0.00818055109859,0.0,34.9369000822,32.3179380704,60.9945139545,51.656930813,8.1725,1.16508314155
 05/06  19:00:00,187.34519383,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,96.88295011,89.8805437926,5.8375,1.16490631742
 05/06  20:00:00,190.035868702,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,114.487312257,107.485018865,5.8375,1.16479339201
 05/06  21:00:00,142.737504542,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,103.138530963,98.4713802034,3.5025,1.16465075974
 05/06  22:00:00,96.6291007415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,129.166611163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157041539,0.0,1.75125,1.1644541539
 05/06  24:00:00,98.5983478701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,87.7563796317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,85.2470636838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155425751,0.0,1.75125,1.1642925751
 05/07  03:00:00,83.2185285856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,87.8869926652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,79.0721304672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552552821,0.0,1.75125,1.16427552821
 05/07  06:00:00,111.438774552,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,326.48148536,322.95898536,3.5025,0.02
 05/07  07:00:00,121.682349435,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,286.993903803,283.471403803,3.5025,0.02
 05/07  08:00:00,157.694446747,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,236.098215143,231.431310366,3.5025,1.16440477685
 05/07  09:00:00,131.225780489,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,208.646681926,205.124181926,3.5025,0.02
 05/07  10:00:00,166.378903134,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,183.329846461,175.160040102,7.005,1.16480635905
 05/07  11:00:00,196.795792481,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,173.34926977,165.17942311,7.005,1.16484666014
 05/07  12:00:00,204.993299205,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,156.476874265,145.972089695,9.34,1.1647845701
 05/07  13:00:00,204.425277485,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,139.25044811,128.745596334,9.34,1.1648517764
 05/07  14:00:00,200.562191422,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,133.647023965,124.287023965,9.34,0.02
 05/07  15:00:00,197.36371239,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,128.970439791,118.465575119,9.34,1.16486467209
 05/07  16:00:00,197.839631979,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,122.315704481,111.8107411,9.34,1.16496338132
 05/07  17:00:00,169.217906871,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,136.851882535,128.682111713,7.005,1.16477082176
 05/07  18:00:00,174.980976524,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,150.737678026,144.90299726,4.67,1.16468076622
 05/07  19:00:00,153.134236711,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,168.164568028,163.474568028,4.67,0.02
 05/07  20:00:00,155.075978028,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,198.221974883,192.387368001,4.67,1.16460688214
 05/07  21:00:00,140.634665619,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,167.522633572,162.832633572,4.67,0.02
 05/07  22:00:00,82.0243333827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565139383,0.0,1.75125,1.16440139383
 05/07  23:00:00,117.179979997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,87.2252421639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,81.4204375158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928594714,0.0,2.335,1.16428594714
 05/08  02:00:00,80.6191773701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,79.6533183418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,85.1784443923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925945948,0.0,2.335,1.16425945948
 05/08  05:00:00,85.9203127708,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,14.9957130206,12.6407130206,2.335,0.02
 05/08  06:00:00,124.286466931,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,355.777997674,351.087997674,4.67,0.02
 05/08  07:00:00,134.129929944,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,295.934414031,290.099974457,4.67,1.16443957386
 05/08  08:00:00,210.921375993,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,234.048640373,225.856140373,8.1725,0.02
 05/08  09:00:00,237.254854003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,177.557962962,165.885594522,10.5075,1.16486844017
 05/08  10:00:00,228.797994101,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.270870834,139.598347688,10.5075,1.16502314595
 05/08  11:00:00,258.498128824,27.7795111579,0.0,0.0,62.886420148,41.4019203762,137.008175559,125.335290724,10.5075,1.16538483506
 05/08  12:00:00,237.370832109,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.360125558,128.541804065,10.5075,2.31082149303
 05/08  13:00:00,234.100931719,27.7795111579,0.0,0.0,62.886420148,41.4019203762,134.789205236,123.116346409,10.5075,1.16535882696
 05/08  14:00:00,231.208725468,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.511017943,111.838469892,10.5075,1.16504805062
 05/08  15:00:00,228.170120496,27.7795111579,0.0,0.0,62.886420148,41.4019203762,115.902917791,104.230404981,10.5075,1.16501281034
 05/08  16:00:00,228.772029356,27.7795111579,0.0,0.0,62.886420148,41.4019203762,110.999495907,99.3269439802,10.5075,1.16505192695
 05/08  17:00:00,229.806022772,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.91680965,97.2442025268,10.5075,1.1651071229
 05/08  18:00:00,228.902596117,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,116.629276561,106.124253121,9.34,1.1650234399
 05/08  19:00:00,210.574364889,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,141.02804062,130.523259441,9.34,1.16478117888
 05/08  20:00:00,197.566295152,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,161.347656787,152.010380705,8.1725,1.16477608251
 05/08  21:00:00,140.228982048,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,137.260878452,132.570878452,4.67,0.02
 05/08  22:00:00,82.1409711629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947239571,0.0,2.335,1.16447239571
 05/08  23:00:00,116.973354599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,87.6018377027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,80.3190574526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929717326,0.0,2.335,1.16429717326
 05/09  02:00:00,79.8492208144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,79.4148121604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,101.556495102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926995857,0.0,2.335,1.16426995857
 05/09  05:00:00,94.4692633858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,141.277612072,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,316.508065272,311.818065272,4.67,0.02
 05/09  07:00:00,143.744067193,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,263.664084605,257.82963594,4.67,1.16444866467
 05/09  08:00:00,211.349387884,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,213.835156677,205.642656677,8.1725,0.02
 05/09  09:00:00,238.02638157,27.7795111579,0.0,0.0,62.886420148,41.4019203762,166.690009591,155.017634711,10.5075,1.16487487987
 05/09  10:00:00,228.849062102,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.549706392,134.877178961,10.5075,1.16502743018
 05/09  11:00:00,259.512462497,27.7795111579,0.00707232084915,0.0,62.886420148,41.4019203762,128.541559997,116.868673718,10.5075,1.16538627832
 05/09  12:00:00,242.089991627,27.7795111579,0.00840877906421,0.0,62.886420148,41.4019203762,112.10614296,99.2878247813,10.5075,2.31081817846
 05/09  13:00:00,240.339295516,27.7795111579,0.00860991053815,0.0,62.886420148,41.4019203762,95.887372749,84.2145184652,10.5075,1.16535428383
 05/09  14:00:00,236.587526539,27.7795111579,0.00364189861609,0.0,62.886420148,41.4019203762,88.7421032133,77.0695609,10.5075,1.16504231337
 05/09  15:00:00,232.435411566,27.7795111579,0.0,0.0,62.886420148,41.4019203762,86.2695254657,74.5970201962,10.5075,1.16500526951
 05/09  16:00:00,231.248315112,27.7795111579,0.0,0.0,62.886420148,41.4019203762,93.5477366242,81.8751942192,10.5075,1.16504240503
 05/09  17:00:00,230.993013901,27.7795111579,0.0,0.0,62.886420148,41.4019203762,101.123422173,89.4508265963,10.5075,1.16509557688
 05/09  18:00:00,227.904555055,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,125.422404911,114.917394676,9.34,1.16501023506
 05/09  19:00:00,205.001513956,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,152.162474622,141.657707897,9.34,1.16476672497
 05/09  20:00:00,193.884888192,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,168.862217797,159.524957902,8.1725,1.16475989478
 05/09  21:00:00,137.77109483,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,141.841403961,137.151403961,4.67,0.02
 05/09  22:00:00,85.1944203922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994555491,0.0,2.335,1.1644555491
 05/09  23:00:00,119.468105478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,89.0552498863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,80.6407031386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499279918,0.0,2.335,1.164279918
 05/10  02:00:00,79.6597245953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,79.0430446657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,85.2632039848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925213286,0.0,2.335,1.16425213286
 05/10  05:00:00,77.8463894989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,124.464856331,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,331.641457107,326.951457107,4.67,0.02
 05/10  07:00:00,134.450476732,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,270.273438077,264.439008483,4.67,1.16442959414
 05/10  08:00:00,211.263194475,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,215.961387072,207.768887072,8.1725,0.02
 05/10  09:00:00,239.33158044,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.670509026,149.998155618,10.5075,1.16485340837
 05/10  10:00:00,230.770984887,27.7795111579,0.0,0.0,62.886420148,41.4019203762,137.406426812,125.733923112,10.5075,1.16500369975
 05/10  11:00:00,261.502920472,27.7795111579,0.0078966900456,0.0,62.886420148,41.4019203762,118.00942604,106.336566294,10.5075,1.16535974612
 05/10  12:00:00,245.224829913,27.7795111579,0.0108310642935,0.0,62.886420148,41.4019203762,96.6126829575,83.7944238997,10.5075,2.31075905782
 05/10  13:00:00,243.911598454,27.7795111579,0.0109229246192,0.0,62.886420148,41.4019203762,77.1434669101,65.4706450629,10.5075,1.1653218472
 05/10  14:00:00,241.016761492,27.7795111579,0.0104747396642,0.0,62.886420148,41.4019203762,63.0516635727,51.3789019137,10.5075,1.16526165906
 05/10  15:00:00,237.455145231,27.7795111579,0.00947909332378,0.0,62.886420148,41.4019203762,53.249836877,41.5773672427,10.5075,1.16496963422
 05/10  16:00:00,236.192411616,27.7795111579,0.0,0.0,62.886420148,41.4019203762,57.2152921443,45.542787377,10.5075,1.16500476737
 05/10  17:00:00,235.676562543,27.7795111579,0.0,0.0,62.886420148,41.4019203762,60.8123091973,49.1397532567,10.5075,1.16505594057
 05/10  18:00:00,234.428361592,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,70.1363232984,59.6313543358,9.34,1.16496896266
 05/10  19:00:00,216.12190516,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,95.7695981539,85.2646850903,9.34,1.16491306363
 05/10  20:00:00,200.307136128,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,120.533764087,111.19636375,8.1725,1.16490033683
 05/10  21:00:00,140.546626042,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,111.60892326,106.91892326,4.67,0.02
 05/10  22:00:00,82.1593906459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946240775,0.0,2.335,1.16446240775
 05/10  23:00:00,116.995591801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,87.5279014606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,79.973333364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923429527,0.0,2.335,1.16423429527
 05/11  02:00:00,79.5738311174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,79.0603617185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,85.3289061768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927380341,0.0,2.335,1.16427380341
 05/11  05:00:00,78.0021808996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,125.049042539,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,295.921552318,291.231552318,4.67,0.02
 05/11  07:00:00,135.14651801,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,244.512478628,238.677984164,4.67,1.16449446402
 05/11  08:00:00,214.13160826,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,194.283157032,186.090657032,8.1725,0.02
 05/11  09:00:00,243.585362701,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.517052458,132.844688855,10.5075,1.16486360318
 05/11  10:00:00,236.087760663,27.7795111579,0.00786588172615,0.0,62.886420148,41.4019203762,116.230924711,104.55847312,10.5075,1.16495159137
 05/11  11:00:00,268.215141456,27.7795111579,0.0119099381163,0.0,62.886420148,41.4019203762,90.0960672735,78.4232624058,10.5075,1.16530486778
 05/11  12:00:00,252.162935029,27.7795111579,0.0113677106464,0.0,62.886420148,41.4019203762,75.6896168944,62.8714735068,10.5075,2.31064338761
 05/11  13:00:00,249.18273554,27.7795111579,0.0473333179896,0.0,62.886420148,41.4019203762,62.0032403713,50.3304792277,10.5075,1.16526114356
 05/11  14:00:00,243.828891586,27.7795111579,0.00418641717871,0.0,62.886420148,41.4019203762,59.4887283646,47.8160291945,10.5075,1.16519917005
 05/11  15:00:00,237.969952952,27.7795111579,0.0,0.0,62.886420148,41.4019203762,76.3703897913,64.6977512094,10.5075,1.16513858186
 05/11  16:00:00,242.224114708,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.8745974123,72.2019219098,10.5075,1.16517550247
 05/11  17:00:00,246.924052079,27.7795111579,0.0,0.0,62.886420148,41.4019203762,75.8619306583,64.1894427122,10.5075,1.16498794613
 05/11  18:00:00,244.863230862,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,81.4581133146,70.9532140344,9.34,1.16489928018
 05/11  19:00:00,232.453686716,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,95.4989454029,84.9941035698,9.34,1.16484183316
 05/11  20:00:00,217.048860746,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,116.482812344,107.145484832,8.1725,1.16482751227
 05/11  21:00:00,156.118173312,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,98.0448833021,93.3548833021,4.67,0.02
 05/11  22:00:00,99.7199206307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944098744,0.0,2.335,1.16444098744
 05/11  23:00:00,132.599841121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,104.051808004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,94.4768038247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923270317,0.0,2.335,1.16423270317
 05/12  02:00:00,92.4164804535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,91.0049267844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,112.098032825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926760332,0.0,2.335,1.16426760332
