Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  05:00:00,103.899765202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,147.725329491,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,218.86803393,214.17803393,4.67,0.02
 05/12  07:00:00,151.432163621,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,197.261760101,191.427340987,4.67,1.164419114
 05/12  08:00:00,218.317807335,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,165.192337543,156.999837543,8.1725,0.02
 05/12  09:00:00,246.011034666,27.7795111579,0.00443586233794,0.0,62.886420148,41.4019203762,121.527540043,109.855196015,10.5075,1.16484402829
 05/12  10:00:00,236.657508502,27.7795111579,0.0110222445191,0.0,62.886420148,41.4019203762,102.844014674,91.1716429245,10.5075,1.16487174973
 05/12  11:00:00,266.770953804,27.7795111579,0.0089279600375,0.0,62.886420148,41.4019203762,88.1358778275,76.4631556214,10.5075,1.1652222061
 05/12  12:00:00,249.664007073,27.7795111579,0.00960925778093,0.0,62.886420148,41.4019203762,73.591576775,61.9188292795,10.5075,1.16524749553
 05/12  13:00:00,248.204312146,27.7795111579,0.0607794881688,0.0,62.886420148,41.4019203762,60.0269918823,47.2085205686,10.5075,2.31097131373
 05/12  14:00:00,244.669772549,27.7795111579,0.310294772996,0.0,62.886420148,41.4019203762,50.5475332188,38.8749246151,10.5075,1.16510860369
 05/12  15:00:00,239.76089459,27.7795111579,0.103829046533,0.0,62.886420148,41.4019203762,49.2700953423,37.5975490261,10.5075,1.16504631626
 05/12  16:00:00,237.352554204,27.7795111579,0.0,0.0,62.886420148,41.4019203762,62.6195357917,50.9469544288,10.5075,1.16508136298
 05/12  17:00:00,235.778187814,27.7795111579,0.0,0.0,62.886420148,41.4019203762,70.8322230296,59.1595906691,10.5075,1.1651323605
 05/12  18:00:00,232.911978034,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,86.5644365678,76.0594146495,9.34,1.16502191826
 05/12  19:00:00,207.9839804,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,111.390029789,100.885287196,9.34,1.16474259227
 05/12  20:00:00,195.513267904,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,127.260297844,117.923071299,8.1725,1.16472654488
 05/12  21:00:00,138.934535962,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,103.370537333,98.6805373328,4.67,0.02
 05/12  22:00:00,86.8372212178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944376448,0.0,2.335,1.16444376448
 05/12  23:00:00,121.021430371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,91.5346799686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,81.1708187049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560142139,0.0,1.75125,1.16435142139
 05/13  02:00:00,79.9645532467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,79.1935774685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,85.4603084927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556685177,0.0,1.75125,1.16431685177
 05/13  05:00:00,77.8038756249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,111.454500598,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,276.683847894,273.161347894,3.5025,0.02
 05/13  07:00:00,121.153160159,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,236.793685363,232.126582423,3.5025,1.16460293985
 05/13  08:00:00,186.39172557,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,193.12442255,186.122317342,5.8375,1.16460520764
 05/13  09:00:00,207.145595791,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,150.258415247,140.898415247,9.34,0.02
 05/13  10:00:00,232.462725768,27.7795111579,0.00543436994985,0.0,62.886420148,41.4019203762,125.383476749,113.710900386,10.5075,1.16507636306
 05/13  11:00:00,263.425356905,27.7795111579,0.014622457036,0.0,62.886420148,41.4019203762,104.601977742,92.9291400566,10.5075,1.16533768567
 05/13  12:00:00,246.863263836,27.7795111579,0.0148660564264,0.0,62.886420148,41.4019203762,88.7968025267,75.9787138895,10.5075,2.31058863724
 05/13  13:00:00,244.492534276,27.7795111579,0.0146970945959,0.0,62.886420148,41.4019203762,73.3807631013,61.7080299601,10.5075,1.1652331412
 05/13  14:00:00,239.969881316,27.7795111579,0.00759095344083,0.0,62.886420148,41.4019203762,67.0147837803,55.3421321217,10.5075,1.16515165861
 05/13  15:00:00,234.151457002,27.7795111579,0.00344717456538,0.0,62.886420148,41.4019203762,72.8334788476,61.1607892778,10.5075,1.16518956985
 05/13  16:00:00,233.596286356,27.7795111579,0.0,0.0,62.886420148,41.4019203762,74.5918184425,62.9193465123,10.5075,1.16497193015
 05/13  17:00:00,233.993960003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,75.483869806,63.8113879322,10.5075,1.16498187387
 05/13  18:00:00,219.082937462,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,95.0259389742,85.6884885034,8.1725,1.16495047076
 05/13  19:00:00,172.178471057,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,115.743054733,108.740625058,5.8375,1.16492967517
 05/13  20:00:00,169.406499335,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,130.798471158,123.796220561,5.8375,1.16475059688
 05/13  21:00:00,128.725667699,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,102.262018216,98.7395182161,3.5025,0.02
 05/13  22:00:00,81.2068191161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575609292,0.0,1.75125,1.16450609292
 05/13  23:00:00,115.045966235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,85.9038311233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565995216,0.0,1.75125,1.16440995216
 05/14  01:00:00,78.336995815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,77.577037858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,77.1721845104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551558422,0.0,1.75125,1.16426558422
 05/14  04:00:00,83.6285289216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,76.110371629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,110.922614333,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,322.610389593,317.943607139,3.5025,1.16428245385
 05/14  07:00:00,120.946709796,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,266.346182542,262.823682542,3.5025,0.02
 05/14  08:00:00,159.063486251,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,210.648971566,207.126471566,3.5025,0.02
 05/14  09:00:00,134.898566853,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,185.882462806,181.215526818,3.5025,1.16443598823
 05/14  10:00:00,170.089756709,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,159.946531141,151.776761809,7.005,1.16476933122
 05/14  11:00:00,200.646881324,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,141.982136357,134.957136357,7.005,0.02
 05/14  12:00:00,209.31747701,27.7795111579,0.00594082701464,0.0,41.9242800987,36.8599292233,124.438443271,113.933478529,9.34,1.16496474161
 05/14  13:00:00,207.167877667,27.7795111579,0.00787713458866,0.0,41.9242800987,36.8599292233,113.167526509,102.662607298,9.34,1.16491921173
 05/14  14:00:00,204.900233964,27.7795111579,0.00918403693668,0.0,41.9242800987,36.8599292233,96.1512642232,85.6463502768,9.34,1.16491394646
 05/14  15:00:00,201.201968932,27.7795111579,0.00522601237642,0.0,41.9242800987,36.8599292233,91.4628856306,80.95811583,9.34,1.16476980062
 05/14  16:00:00,200.610973682,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,90.7542829074,80.2494124391,9.34,1.16487046827
 05/14  17:00:00,171.072277995,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,105.707945311,98.6829453114,7.005,0.02
 05/14  18:00:00,178.351392754,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,110.954662339,105.119946904,4.67,1.16471543464
 05/14  19:00:00,158.386544003,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,122.465639562,116.630955609,4.67,1.16468395304
 05/14  20:00:00,158.229718942,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,144.001416332,139.311416332,4.67,0.02
 05/14  21:00:00,146.652043527,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,111.96654386,106.132042338,4.67,1.16450152189
 05/14  22:00:00,86.3446322437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,119.560497064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555462743,0.0,1.75125,1.16430462743
 05/14  24:00:00,90.0170686308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,83.4086358039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,81.7308072633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925789831,0.0,2.335,1.16425789831
 05/15  03:00:00,80.8457651953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,87.0689879509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,80.0277123889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,126.262063481,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,249.371745379,243.537478169,4.67,1.16426721027
 05/15  07:00:00,136.490479288,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,224.356933972,219.666933972,4.67,0.02
 05/15  08:00:00,216.885853081,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,176.260878372,166.923760289,8.1725,1.16461808312
 05/15  09:00:00,245.997024174,27.7795111579,0.00369526186044,0.0,62.886420148,41.4019203762,124.07411686,112.401834048,10.5075,1.16478281123
 05/15  10:00:00,235.44295771,27.7795111579,0.00973518247939,0.0,62.886420148,41.4019203762,106.821881437,95.1495055497,10.5075,1.16487588763
 05/15  11:00:00,265.54523937,27.7795111579,0.00928380388101,0.0,62.886420148,41.4019203762,91.7170533823,80.0442090364,10.5075,1.16534434584
 05/15  12:00:00,247.364502423,27.7795111579,0.0096701840915,0.0,62.886420148,41.4019203762,83.7742583934,72.1013556734,10.5075,1.16540271996
 05/15  13:00:00,243.598073907,27.7795111579,0.00756250658458,0.0,62.886420148,41.4019203762,76.8166688253,65.1438200456,10.5075,1.1653487797
 05/15  14:00:00,241.378474565,27.7795111579,0.00821672368797,0.0,62.886420148,41.4019203762,62.1561257414,50.4835524379,10.5075,1.16507330348
 05/15  15:00:00,238.493491163,27.7795111579,0.0256190629966,0.0,62.886420148,41.4019203762,52.4513239797,40.7787785463,10.5075,1.16504543348
 05/15  16:00:00,238.328069134,27.7795111579,0.205483762415,0.0,62.886420148,41.4019203762,49.9021745457,38.2296080645,10.5075,1.1650664812
 05/15  17:00:00,237.920556926,27.7795111579,0.118732880431,0.0,62.886420148,41.4019203762,54.2116980586,42.5390946931,10.5075,1.16510336551
 05/15  18:00:00,236.244918279,27.7795111579,0.0036461761373,0.0,41.9242800987,36.8599292233,66.6340898647,56.1290619418,9.34,1.16502792292
 05/15  19:00:00,219.199865678,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,86.9275799791,76.4227711255,9.34,1.16480885364
 05/15  20:00:00,198.215345786,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,118.830099066,109.492803597,8.1725,1.16479546925
 05/15  21:00:00,141.92708017,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,108.549355021,102.714717965,4.67,1.16463705639
 05/15  22:00:00,85.4072086314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,119.664866793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,90.3926831417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926666308,0.0,2.335,1.16426666308
 05/16  01:00:00,81.8963707816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,80.6278871432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,80.1082543993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925709397,0.0,2.335,1.16425709397
 05/16  04:00:00,102.284869056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,92.1747099615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,142.708520871,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,262.747162545,256.912946866,4.67,1.16421567979
 05/16  07:00:00,148.061427111,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,221.045175461,216.355175461,4.67,0.02
 05/16  08:00:00,218.23123514,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,183.354630804,174.017489518,8.1725,1.16464128567
 05/16  09:00:00,247.873066351,27.7795111579,0.00346287600081,0.0,62.886420148,41.4019203762,137.511020272,126.983520272,10.5075,0.02
 05/16  10:00:00,238.416130623,27.7795111579,0.00721447431717,0.0,62.886420148,41.4019203762,117.982256397,106.309795955,10.5075,1.16496044213
 05/16  11:00:00,269.909685491,27.7795111579,0.00973879477699,0.0,62.886420148,41.4019203762,98.0700659157,85.2521836774,10.5075,2.31038223829
 05/16  12:00:00,255.759670306,27.7795111579,0.00925274514845,0.0,62.886420148,41.4019203762,79.8069965032,68.133997128,10.5075,1.16549937528
 05/16  13:00:00,256.041257648,27.7795111579,0.234612340169,0.0,62.886420148,41.4019203762,55.0853589301,43.4124195799,10.5075,1.16543935029
 05/16  14:00:00,253.844190352,27.7795111579,1.1490064374,0.0,62.886420148,41.4019203762,35.9009521561,24.2283332406,10.5075,1.16511891547
 05/16  15:00:00,251.310043673,27.7795111579,2.38667028487,0.0,62.886420148,41.4019203762,24.523968323,12.8513989164,10.5075,1.16506940658
 05/16  16:00:00,250.971798419,27.7795111579,2.8278569327,0.0,62.886420148,41.4019203762,22.6631176072,10.990525204,10.5075,1.1650924032
 05/16  17:00:00,247.718926194,27.7795111579,1.86366703001,0.0,62.886420148,41.4019203762,30.321745723,18.6491145278,10.5075,1.16513119518
 05/16  18:00:00,242.626822024,27.7795111579,0.207033861573,0.0,41.9242800987,36.8599292233,48.2936247114,37.7885906284,9.34,1.16503408304
 05/16  19:00:00,220.143113974,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,72.4299688973,61.925187076,9.34,1.16478182131
 05/16  20:00:00,201.381668037,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,100.213198628,90.8759358596,8.1725,1.16476276819
 05/16  21:00:00,145.41667801,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,81.5963326255,76.9063326255,4.67,0.02
 05/16  22:00:00,92.3784026413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945356157,0.0,2.335,1.16445356157
 05/16  23:00:00,125.426600631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,96.0327921666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,87.0753776128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927464736,0.0,2.335,1.16427464736
 05/17  02:00:00,85.8441576473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,85.0938214329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,91.2879528134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924277354,0.0,2.335,1.16424277354
 05/17  05:00:00,80.5350618235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,129.718113992,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,223.952205463,219.262205463,4.67,0.02
 05/17  07:00:00,142.521003974,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,214.269348031,208.434936657,4.67,1.16441137404
 05/17  08:00:00,221.639525411,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,195.172185246,186.979685246,8.1725,0.02
 05/17  09:00:00,250.636045296,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.042257363,158.369910937,10.5075,1.16484642619
 05/17  10:00:00,243.69414231,27.7795111579,0.0,0.0,62.886420148,41.4019203762,150.094445599,138.42199353,10.5075,1.16495206827
 05/17  11:00:00,278.797127928,27.7795111579,0.0098584619638,0.0,62.886420148,41.4019203762,112.985091461,101.312303254,10.5075,1.16528820665
 05/17  12:00:00,267.664154588,27.7795111579,0.00923096886517,0.0,62.886420148,41.4019203762,92.0740857525,79.25601298,10.5075,2.31057277252
 05/17  13:00:00,265.7860082,27.7795111579,0.0,0.0,62.886420148,41.4019203762,85.4385054134,73.7657969926,10.5075,1.16520842079
 05/17  14:00:00,261.577325829,27.7795111579,0.0,0.0,62.886420148,41.4019203762,76.9310230318,65.2583871987,10.5075,1.16513583315
 05/17  15:00:00,260.410022316,27.7795111579,0.0,0.0,62.886420148,41.4019203762,59.0015727437,47.3290078966,10.5075,1.16506484701
 05/17  16:00:00,261.864477522,27.7795111579,0.0,0.0,62.886420148,41.4019203762,53.9047913439,42.2322015467,10.5075,1.16508979729
 05/17  17:00:00,261.673385463,27.7795111579,0.0,0.0,62.886420148,41.4019203762,57.0584316965,45.3858012019,10.5075,1.16513049468
 05/17  18:00:00,257.474982202,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,67.2908127343,56.7858007993,9.34,1.16501193499
 05/17  19:00:00,246.673886672,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,76.3665100168,65.8615970073,9.34,1.1649130095
 05/17  20:00:00,227.735937899,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,84.0532752385,75.8607752385,8.1725,0.02
 05/17  21:00:00,166.010979474,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,57.0724444568,51.2377721554,4.67,1.16467230144
 05/17  22:00:00,105.884830083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941611028,0.0,2.335,1.16441611028
 05/17  23:00:00,137.615809526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,106.953244019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,96.9202929788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924583618,0.0,2.335,1.16424583618
 05/18  02:00:00,93.8135822011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,91.70762725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,97.6638193514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,87.9870325557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926915695,0.0,2.335,1.16426915695
 05/18  06:00:00,137.902616297,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,184.061077168,179.371077168,4.67,0.02
 05/18  07:00:00,152.722108482,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,163.315198378,158.625198378,4.67,0.02
 05/18  08:00:00,229.636785745,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,138.493415168,129.156244767,8.1725,1.16467040051
 05/18  09:00:00,257.550659673,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.443256971,96.7708927215,10.5075,1.16486424935
 05/18  10:00:00,248.054414646,27.7795111579,0.00874803700992,0.0,62.886420148,41.4019203762,85.3750874896,73.7026720373,10.5075,1.16491545231
 05/18  11:00:00,279.114052395,27.7795111579,0.11572455529,0.0,62.886420148,41.4019203762,60.9217319058,49.248920262,10.5075,1.16531164383
 05/18  12:00:00,266.26856311,27.7795111579,1.3955464497,0.0,62.886420148,41.4019203762,40.1235692528,28.4507255851,10.5075,1.16534366771
 05/18  13:00:00,263.730441217,27.7795111579,2.44424606081,0.0,62.886420148,41.4019203762,28.7648446287,15.9468151551,10.5075,2.31052947356
 05/18  14:00:00,259.05975684,27.7795111579,2.70795179526,0.0,62.886420148,41.4019203762,22.0344472185,10.3618230626,10.5075,1.16512415594
 05/18  15:00:00,251.605926634,27.7795111579,0.986745587186,0.0,62.886420148,41.4019203762,28.369603678,16.6970719724,10.5075,1.16503170553
 05/18  16:00:00,251.539938445,27.7795111579,0.258220730347,0.0,62.886420148,41.4019203762,34.8538113639,23.1812527913,10.5075,1.16505857269
 05/18  17:00:00,253.686798106,27.7795111579,0.683739083371,0.0,62.886420148,41.4019203762,32.7136834469,21.0410822789,10.5075,1.16510116795
 05/18  18:00:00,249.099006956,27.7795111579,0.0853350601459,0.0,41.9242800987,36.8599292233,46.2837624939,35.7788010865,9.34,1.16496140742
 05/18  19:00:00,232.845943197,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,70.0381244057,60.6781244057,9.34,0.02
 05/18  20:00:00,210.783456877,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,98.706719884,89.3694114752,8.1725,1.16480840874
 05/18  21:00:00,151.61301884,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,80.1008460623,74.2663029186,4.67,1.1645431437
 05/18  22:00:00,93.4370363833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,126.242585164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930806771,0.0,2.335,1.16430806771
 05/18  24:00:00,96.5555978557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,87.5894103633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,85.8367266442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926039389,0.0,2.335,1.16426039389
 05/19  03:00:00,84.7034410622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,105.958512742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,94.9831046253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,144.287732005,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,242.717249226,236.882981684,4.67,1.16426754206
 05/19  07:00:00,149.703935562,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,199.065614668,194.375614668,4.67,0.02
 05/19  08:00:00,219.312968236,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,167.656467065,158.319286505,8.1725,1.16468055992
 05/19  09:00:00,248.1808099,27.7795111579,0.00341026593115,0.0,62.886420148,41.4019203762,126.62142599,114.949160467,10.5075,1.16476552345
 05/19  10:00:00,239.346234375,27.7795111579,0.00995745630438,0.0,62.886420148,41.4019203762,106.641005894,94.9686560022,10.5075,1.16484989185
 05/19  11:00:00,270.205091581,27.7795111579,0.0171542190358,0.0,62.886420148,41.4019203762,85.441626579,73.7688210934,10.5075,1.16530548559
 05/19  12:00:00,255.719229925,27.7795111579,0.0457574905241,0.0,62.886420148,41.4019203762,61.6118503232,49.9389952686,10.5075,1.16535505464
 05/19  13:00:00,253.445332704,27.7795111579,0.234350419415,0.0,62.886420148,41.4019203762,47.1528150912,35.4800216261,10.5075,1.16529346513
 05/19  14:00:00,251.25354118,27.7795111579,1.36800809438,0.0,62.886420148,41.4019203762,30.9140709095,19.2415582452,10.5075,1.16501266428
 05/19  15:00:00,249.652759989,27.7795111579,2.54685082393,0.0,62.886420148,41.4019203762,20.0950825141,8.42260523462,10.5075,1.16497727951
 05/19  16:00:00,248.965869662,27.7795111579,2.58785296795,0.0,62.886420148,41.4019203762,20.3630081786,8.69051768881,10.5075,1.16499048982
 05/19  17:00:00,246.319131239,27.7795111579,1.90505762766,0.0,62.886420148,41.4019203762,27.3500336644,15.6775143477,10.5075,1.16501931671
 05/19  18:00:00,243.350734163,27.7795111579,1.01849958135,0.0,41.9242800987,36.8599292233,35.2329906312,24.7280536726,9.34,1.16493695856
 05/19  19:00:00,220.405323993,27.7795111579,0.499786943544,0.0,41.9242800987,36.8599292233,47.0806418575,36.5757439215,9.34,1.16489793595
 05/19  20:00:00,200.624464025,27.7795111579,0.0176240477883,0.0,34.9369000822,32.3179380704,70.7705059535,61.4331324425,8.1725,1.16487351093
 05/19  21:00:00,142.9392272,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,60.7777431614,56.0877431614,4.67,0.02
 05/19  22:00:00,89.7313914246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945963639,0.0,2.335,1.16445963639
 05/19  23:00:00,123.190120523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,93.5132808492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922589335,0.0,2.335,1.16422589335
 05/20  01:00:00,82.5022619052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,82.6695278414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,82.2307524305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550378015,0.0,1.75125,1.16425378015
 05/20  04:00:00,88.2614732034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,77.3234872857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,114.285664951,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,215.977818991,211.311248862,3.5025,1.16407012853
 05/20  07:00:00,127.738505195,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,185.648944323,182.126444323,3.5025,0.02
 05/20  08:00:00,194.618573604,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,149.87425171,142.8720739,5.8375,1.16467781077
 05/20  09:00:00,217.09986038,27.7795111579,0.00557494817438,0.0,41.9242800987,36.8599292233,115.085401806,104.580745987,9.34,1.16465581954
 05/20  10:00:00,244.925245797,27.7795111579,0.0189137538802,0.0,62.886420148,41.4019203762,86.3438731757,75.8163731757,10.5075,0.02
 05/20  11:00:00,277.094129296,27.7795111579,0.200471545621,0.0,62.886420148,41.4019203762,59.6168269416,46.7988077074,10.5075,2.31051923417
 05/20  12:00:00,264.554200663,27.7795111579,1.12447155852,0.0,62.886420148,41.4019203762,36.8794167045,25.2067110497,10.5075,1.16520565475
 05/20  13:00:00,263.629770174,27.7795111579,2.54645442667,0.0,62.886420148,41.4019203762,23.2171225874,11.5441791612,10.5075,1.16544342628
 05/20  14:00:00,260.153150199,27.7795111579,3.36765452966,0.0,62.886420148,41.4019203762,16.3079424854,4.63533623891,10.5075,1.16510624645
 05/20  15:00:00,258.158647411,27.7795111579,4.2252170207,0.0,62.886420148,41.4019203762,11.6726339519,0.0,10.5075,1.16513395189
 05/20  16:00:00,259.85281087,27.7795111579,4.88310462788,0.0,62.886420148,41.4019203762,11.6726458401,0.0,10.5075,1.1651458401
 05/20  17:00:00,260.567024797,27.7795111579,5.23020567266,0.0,62.886420148,41.4019203762,11.6726420318,0.0,10.5075,1.16514203176
 05/20  18:00:00,241.300539168,27.7795111579,2.98846515463,0.0,34.9369000822,32.3179380704,18.4439201801,9.10632261361,8.1725,1.16509756652
 05/20  19:00:00,193.664662839,27.7795111579,0.446942660601,0.0,20.9621400493,23.2339557645,36.9252715439,29.9228998472,5.8375,1.16487169667
 05/20  20:00:00,185.106956527,27.7795111579,0.00767289299447,0.0,20.9621400493,23.2339557645,68.3009047738,61.2986938397,5.8375,1.16471093416
 05/20  21:00:00,139.713844574,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,53.1694734658,49.6469734658,3.5025,0.02
 05/20  22:00:00,92.8082878831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576183415,0.0,1.75125,1.16451183415
 05/20  23:00:00,125.447138409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,97.3402127095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558311588,0.0,1.75125,1.16433311588
 05/21  01:00:00,88.8824233519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,87.3938501277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,85.7031532667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554939213,0.0,1.75125,1.16429939213
 05/21  04:00:00,90.7698779785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,79.8218014138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,118.671710616,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,185.314039451,180.647233121,3.5025,1.16430632966
 05/21  07:00:00,131.646731463,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,169.312691644,165.790191644,3.5025,0.02
 05/21  08:00:00,168.718063708,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,144.497100537,139.830212749,3.5025,1.16438778788
 05/21  09:00:00,145.294200997,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,120.224335926,116.701835926,3.5025,0.02
 05/21  10:00:00,180.23770842,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,100.799689016,92.6300089192,7.005,1.16468009715
 05/21  11:00:00,210.864489994,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,88.0877215325,81.0627215325,7.005,0.02
 05/21  12:00:00,225.052914852,27.7795111579,0.237768506356,0.0,41.9242800987,36.8599292233,63.7455494725,53.2406206112,9.34,1.16492886134
 05/21  13:00:00,225.149012682,27.7795111579,1.21310635071,0.0,41.9242800987,36.8599292233,44.9475958836,34.4428209861,9.34,1.16477489754
 05/21  14:00:00,224.67363966,27.7795111579,3.53132346809,0.0,41.9242800987,36.8599292233,28.0524850281,17.5477198948,9.34,1.16476513332
 05/21  15:00:00,222.309955379,27.7795111579,4.93386636184,0.0,41.9242800987,36.8599292233,18.5617584151,8.05696323963,9.34,1.16479517542
 05/21  16:00:00,222.990277435,27.7795111579,5.17006856361,0.0,41.9242800987,36.8599292233,13.7869350165,3.28205363853,9.34,1.164881378
 05/21  17:00:00,192.446108107,27.7795111579,3.81398314449,0.0,27.9495200658,27.7759469175,16.4703202611,9.44532026108,7.005,0.02
 05/21  18:00:00,196.065518245,27.7795111579,1.59375365698,0.0,13.9747600329,18.6919646116,28.4313830148,22.5967414796,4.67,1.16464153513
 05/21  19:00:00,174.634263122,27.7795111579,0.193618577528,0.0,13.9747600329,18.6919646116,48.8343218479,42.9996475576,4.67,1.16467429024
 05/21  20:00:00,170.514965241,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,72.4582977473,67.7682977473,4.67,0.02
 05/21  21:00:00,154.279242164,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,51.8075680532,45.9730833698,4.67,1.16448468346
 05/21  22:00:00,93.7190806134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,125.386341717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553390975,0.0,1.75125,1.16428390975
 05/21  24:00:00,96.1563453086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,88.7901922065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,87.0206035083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992323953,0.0,2.335,1.1642323953
 05/22  03:00:00,85.9435941933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,91.7129838213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,80.9864204093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,132.627394768,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,178.053577236,172.219339317,4.67,1.16423791915
 05/22  07:00:00,147.667351684,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,148.446533178,143.756533178,4.67,0.02
 05/22  08:00:00,227.741371879,27.7795111579,0.00577642391431,0.0,34.9369000822,32.3179380704,114.243406727,104.90626383,8.1725,1.16464289665
 05/22  09:00:00,260.600441514,27.7795111579,0.453624143141,0.0,62.886420148,41.4019203762,69.6944973859,58.0222749671,10.5075,1.16472241873
 05/22  10:00:00,252.468811848,27.7795111579,1.72801564224,0.0,62.886420148,41.4019203762,48.3054627424,37.7779627424,10.5075,0.02
 05/22  11:00:00,283.9993572,27.7795111579,3.31059063472,0.0,62.886420148,41.4019203762,32.8746935452,20.0566006033,10.5075,2.31059294193
 05/22  12:00:00,274.067314071,27.7795111579,5.54574027975,0.0,62.886420148,41.4019203762,15.1864881753,3.51369922996,10.5075,1.16528894531
 05/22  13:00:00,272.567511565,27.7795111579,6.4737821255,0.0,62.886420148,41.4019203762,11.6727216379,0.0,10.5075,1.16522163789
 05/22  14:00:00,268.317065737,27.7795111579,7.45846191217,0.0,62.886420148,41.4019203762,11.6726831196,0.0,10.5075,1.16518311962
 05/22  15:00:00,266.545486959,27.7795111579,8.88140604808,0.0,62.886420148,41.4019203762,11.672622768,0.0,10.5075,1.16512276797
 05/22  16:00:00,269.484817287,27.7795111579,10.0387400709,0.0,62.886420148,41.4019203762,11.6726336729,0.0,10.5075,1.16513367295
 05/22  17:00:00,271.393636339,27.7795111579,10.692562184,0.0,62.886420148,41.4019203762,11.672660177,0.0,10.5075,1.16516017701
 05/22  18:00:00,270.420187641,27.7795111579,10.1102277025,0.0,41.9242800987,36.8599292233,10.5050530168,0.0,9.34,1.16505301683
 05/22  19:00:00,258.101819842,27.7795111579,9.02939543372,0.0,41.9242800987,36.8599292233,10.5047932855,0.0,9.34,1.16479328549
 05/22  20:00:00,224.416091993,27.7795111579,3.54899737035,0.0,34.9369000822,32.3179380704,17.9935880851,8.6562326455,8.1725,1.16485543962
 05/22  21:00:00,156.705131529,27.7795111579,0.0796048144209,0.0,13.9747600329,18.6919646116,11.9953309035,7.30533090349,4.67,0.02
 05/22  22:00:00,97.4104717453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994503902,0.0,2.335,1.1644503902
 05/22  23:00:00,129.600979813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,101.707874624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,91.8374876995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926867022,0.0,2.335,1.16426867022
 05/23  02:00:00,90.4459171403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,89.5005150916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,112.52389337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923329397,0.0,2.335,1.16423329397
 05/23  05:00:00,103.188827946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,156.914298037,27.7795111579,0.0101656498419,0.0,13.9747600329,18.6919646116,123.196208908,118.506208908,4.67,0.02
 05/23  07:00:00,167.852105633,27.7795111579,0.0118903263021,0.0,13.9747600329,18.6919646116,102.913608965,97.0791043849,4.67,1.16450458028
 05/23  08:00:00,238.340072217,27.7795111579,0.360722391317,0.0,34.9369000822,32.3179380704,69.6636638905,61.4711638905,8.1725,0.02
 05/23  09:00:00,277.714061302,27.7795111579,4.61089408144,0.0,62.886420148,41.4019203762,28.3508776177,16.6786534713,10.5075,1.16472414634
 05/23  10:00:00,267.05241286,27.7795111579,5.79329522606,0.0,62.886420148,41.4019203762,13.925543977,2.25313754908,10.5075,1.1649064279
 05/23  11:00:00,296.884519109,27.7795111579,7.11439783531,0.0,62.886420148,41.4019203762,11.6727255491,0.0,10.5075,1.16522554905
 05/23  12:00:00,289.750741833,27.7795111579,9.46918829704,0.0,62.886420148,41.4019203762,11.6727275463,0.0,10.5075,1.16522754626
 05/23  13:00:00,293.597569848,27.7795111579,12.143048392,0.0,62.886420148,41.4019203762,12.8183522213,0.0,10.5075,2.31085222133
 05/23  14:00:00,293.181791967,27.7795111579,14.2792754163,0.0,62.886420148,41.4019203762,11.6725265906,0.0,10.5075,1.16502659059
 05/23  15:00:00,289.209561374,27.7795111579,15.4353077891,0.0,62.886420148,41.4019203762,11.6724449474,0.0,10.5075,1.16494494743
 05/23  16:00:00,289.913685809,27.7795111579,16.5160006131,0.0,62.886420148,41.4019203762,11.6724579852,0.0,10.5075,1.16495798523
 05/23  17:00:00,289.053604943,27.7795111579,16.4731437324,0.0,62.886420148,41.4019203762,11.6724865054,0.0,10.5075,1.16498650536
 05/23  18:00:00,283.08812139,27.7795111579,14.4042414715,0.0,41.9242800987,36.8599292233,10.5047255298,0.0,9.34,1.16472552985
 05/23  19:00:00,257.391324816,27.7795111579,10.9875256837,0.0,41.9242800987,36.8599292233,11.9337773499,1.42902707719,9.34,1.16475027271
 05/23  20:00:00,223.938323928,27.7795111579,5.20419110975,0.0,34.9369000822,32.3179380704,9.81511805485,1.62261805485,8.1725,0.02
 05/23  21:00:00,160.519304437,27.7795111579,1.441521833,0.0,13.9747600329,18.6919646116,5.83464304845,0.0,4.67,1.16464304845
 05/23  22:00:00,107.647081903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,140.053506591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932177202,0.0,2.335,1.16432177202
 05/23  24:00:00,112.496492846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,101.218551522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,101.191570452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928285428,0.0,2.335,1.16428285428
 05/24  03:00:00,101.424113364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,108.343117668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,97.1112301241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922377654,0.0,2.335,1.16422377654
 05/24  06:00:00,147.309942666,27.7795111579,0.011838801538,0.0,13.9747600329,18.6919646116,58.0866558548,53.3966558548,4.67,0.02
 05/24  07:00:00,166.24066903,27.7795111579,0.629574562323,0.0,13.9747600329,18.6919646116,55.819768109,51.129768109,4.67,0.02
 05/24  08:00:00,250.486774326,27.7795111579,3.38879297614,0.0,34.9369000822,32.3179380704,30.5047648688,21.1676466377,8.1725,1.16461823109
 05/24  09:00:00,287.389249838,27.7795111579,6.13726183115,0.0,62.886420148,41.4019203762,12.1269913761,0.454656561176,10.5075,1.16483481497
 05/24  10:00:00,281.016669412,27.7795111579,8.69537122748,0.0,62.886420148,41.4019203762,11.6724083036,0.0,10.5075,1.16490830365
 05/24  11:00:00,312.209873505,27.7795111579,11.5442228262,0.0,62.886420148,41.4019203762,11.6728480576,0.0,10.5075,1.16534805761
 05/24  12:00:00,307.559397447,27.7795111579,14.266441072,0.0,62.886420148,41.4019203762,11.6728863083,0.0,10.5075,1.16538630833
 05/24  13:00:00,313.191758767,27.7795111579,18.9017556972,0.0,62.886420148,41.4019203762,11.6728151425,0.0,10.5075,1.16531514247
 05/24  14:00:00,313.612854492,27.7795111579,23.8207439154,0.0,62.886420148,41.4019203762,11.6725278009,0.0,10.5075,1.16502780091
 05/24  15:00:00,315.80555468,27.7795111579,29.4242164212,0.0,62.886420148,41.4019203762,11.6724831781,0.0,10.5075,1.16498317806
 05/24  16:00:00,319.382949214,27.7795111579,32.6995581614,0.0,62.886420148,41.4019203762,11.672486451,0.0,10.5075,1.16498645096
 05/24  17:00:00,318.724405972,27.7795111579,32.0970537703,0.0,62.886420148,41.4019203762,11.6725051564,0.0,10.5075,1.16500515642
 05/24  18:00:00,307.694769126,27.7795111579,25.122371549,0.0,41.9242800987,36.8599292233,10.5049141746,0.0,9.34,1.16491417463
 05/24  19:00:00,288.3009935,27.7795111579,16.2777029922,0.0,41.9242800987,36.8599292233,10.504866617,0.0,9.34,1.16486661696
 05/24  20:00:00,257.121825288,27.7795111579,10.8795282857,0.0,34.9369000822,32.3179380704,11.1342868339,1.79695328809,8.1725,1.16483354585
 05/24  21:00:00,182.873153524,27.7795111579,6.86114147855,0.0,13.9747600329,18.6919646116,5.06050442724,0.370504427243,4.67,0.02
 05/24  22:00:00,115.656319265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945094261,0.0,2.335,1.16445094261
 05/24  23:00:00,146.727808321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,121.330434392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924811318,0.0,2.335,1.16424811318
 05/25  01:00:00,107.893570977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,104.884894051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,101.651381377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,107.540033859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923247923,0.0,2.335,1.16423247923
 05/25  05:00:00,95.9152253162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,144.909950143,27.7795111579,0.010412274809,0.0,13.9747600329,18.6919646116,62.4819018525,57.7919018525,4.67,0.02
 05/25  07:00:00,160.979459367,27.7795111579,0.00415567609354,0.0,13.9747600329,18.6919646116,76.6270037771,70.7925456143,4.67,1.16445816271
 05/25  08:00:00,241.145214839,27.7795111579,0.237726793126,0.0,34.9369000822,32.3179380704,57.9068053467,49.7143053467,8.1725,0.02
 05/25  09:00:00,278.987438476,27.7795111579,3.88417286419,0.0,62.886420148,41.4019203762,26.2281318189,14.5558487808,10.5075,1.16478303816
 05/25  10:00:00,270.06940488,27.7795111579,5.63113109569,0.0,62.886420148,41.4019203762,13.0433391892,1.37087860167,10.5075,1.16496058752
 05/25  11:00:00,297.369525544,27.7795111579,6.84384227583,0.0,62.886420148,41.4019203762,11.6727739451,0.0,10.5075,1.16527394509
 05/25  12:00:00,285.212009836,27.7795111579,8.24932754871,0.0,62.886420148,41.4019203762,12.8179947735,0.0,10.5075,2.31049477347
 05/25  13:00:00,281.607376775,27.7795111579,9.29234801867,0.0,62.886420148,41.4019203762,11.6729332403,0.0,10.5075,1.16543324026
 05/25  14:00:00,274.864856603,27.7795111579,9.94890677123,0.0,62.886420148,41.4019203762,11.672559544,0.0,10.5075,1.16505954399
 05/25  15:00:00,268.030566156,27.7795111579,10.0776152206,0.0,62.886420148,41.4019203762,11.6724745566,0.0,10.5075,1.16497455656
 05/25  16:00:00,264.112943988,27.7795111579,9.58378389076,0.0,62.886420148,41.4019203762,11.6724835832,0.0,10.5075,1.16498358324
 05/25  17:00:00,256.272287544,27.7795111579,6.58025422879,0.0,62.886420148,41.4019203762,12.4518897823,0.779381772932,10.5075,1.16500800937
 05/25  18:00:00,246.751461532,27.7795111579,2.54637319343,0.0,41.9242800987,36.8599292233,21.7458841541,11.2410075115,9.34,1.16487664267
 05/25  19:00:00,225.348500494,27.7795111579,0.296322395354,0.0,41.9242800987,36.8599292233,51.5257218065,41.0209562686,9.34,1.16476553794
 05/25  20:00:00,206.204503044,27.7795111579,0.0876269871492,0.0,34.9369000822,32.3179380704,73.3646103506,65.1721103506,8.1725,0.02
 05/25  21:00:00,149.346939598,27.7795111579,0.00638124276057,0.0,13.9747600329,18.6919646116,52.3959353959,46.5612798672,4.67,1.16465552867
 05/25  22:00:00,91.1334260319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,124.782320789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933323713,0.0,2.335,1.16433323713
 05/25  24:00:00,95.7930682262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,85.0566670466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,82.4192520809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929312405,0.0,2.335,1.16429312405
 05/26  03:00:00,80.6045321172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,102.397703465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,92.3123796216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923301817,0.0,2.335,1.16423301817
 05/26  06:00:00,143.686181318,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,207.380014737,202.690014737,4.67,0.02
 05/26  07:00:00,149.200588574,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,170.981800183,166.291800183,4.67,0.02
 05/26  08:00:00,220.174296861,27.7795111579,0.00647425618471,0.0,34.9369000822,32.3179380704,131.690140294,122.353017168,8.1725,1.1646231263
 05/26  09:00:00,249.280643927,27.7795111579,0.0155455837,0.0,62.886420148,41.4019203762,89.623414856,77.9510796879,10.5075,1.16483516807
 05/26  10:00:00,239.162831244,27.7795111579,0.0614982647666,0.0,62.886420148,41.4019203762,75.4772334683,63.8048291015,10.5075,1.1649043668
 05/26  11:00:00,269.698848048,27.7795111579,0.561041003479,0.0,62.886420148,41.4019203762,60.0635576961,48.3907199015,10.5075,1.16533779456
 05/26  12:00:00,257.211856132,27.7795111579,2.2255347174,0.0,62.886420148,41.4019203762,39.8020870133,28.1292153434,10.5075,1.16537166996
 05/26  13:00:00,260.62375526,27.7795111579,5.43250676999,0.0,62.886420148,41.4019203762,19.55761868,7.88482195169,10.5075,1.1652967283
 05/26  14:00:00,261.089479517,27.7795111579,7.34563875894,0.0,62.886420148,41.4019203762,11.672506767,0.0,10.5075,1.165006767
 05/26  15:00:00,261.156202829,27.7795111579,8.85469417767,0.0,62.886420148,41.4019203762,11.6724584433,0.0,10.5075,1.16495844333
 05/26  16:00:00,263.238458967,27.7795111579,9.58378822365,0.0,62.886420148,41.4019203762,11.6724578282,0.0,10.5075,1.16495782816
 05/26  17:00:00,262.533745291,27.7795111579,9.48251168002,0.0,62.886420148,41.4019203762,11.6724725444,0.0,10.5075,1.16497254436
 05/26  18:00:00,258.516469906,27.7795111579,7.98742572065,0.0,41.9242800987,36.8599292233,10.5048781376,0.0,9.34,1.1648781376
 05/26  19:00:00,233.417739083,27.7795111579,5.90895474016,0.0,41.9242800987,36.8599292233,12.1926655787,1.68783837444,9.34,1.16482720424
 05/26  20:00:00,201.102780326,27.7795111579,1.10427366,0.0,34.9369000822,32.3179380704,39.5092640854,30.1719733384,8.1725,1.164790747
 05/26  21:00:00,141.818921213,27.7795111579,0.0190081313851,0.0,13.9747600329,18.6919646116,43.1671880733,38.4771880733,4.67,0.02
 05/26  22:00:00,86.9418393575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945444999,0.0,2.335,1.16445444999
 05/26  23:00:00,121.700949737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,94.1155148666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,82.7330696482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564463964,0.0,1.75125,1.16439463964
 05/27  02:00:00,81.0875679255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,79.5103664841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555577283,0.0,1.75125,1.16430577283
 05/27  04:00:00,85.5776671836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,74.736362633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,113.795615715,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,190.507029988,185.840214687,3.5025,1.16431530083
 05/27  07:00:00,127.414319862,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,155.374812273,151.852312273,3.5025,0.02
 05/27  08:00:00,196.187323639,27.7795111579,0.00377224008696,0.0,20.9621400493,23.2339557645,120.796599481,113.794471852,5.8375,1.16462762886
 05/27  09:00:00,223.998159154,27.7795111579,1.10493537114,0.0,41.9242800987,36.8599292233,67.2457551762,57.8857551762,9.34,0.02
 05/27  10:00:00,253.045609119,27.7795111579,3.90138149614,0.0,62.886420148,41.4019203762,40.0317283571,28.3592396638,10.5075,1.16498869327
 05/27  11:00:00,285.469490269,27.7795111579,5.57786626286,0.0,62.886420148,41.4019203762,22.1993028228,10.5266352549,10.5075,1.16516756789
 05/27  12:00:00,276.42959924,27.7795111579,7.22848407038,0.0,62.886420148,41.4019203762,12.8181839578,0.0,10.5075,2.31068395781
 05/27  13:00:00,278.750376633,27.7795111579,9.50037503538,0.0,62.886420148,41.4019203762,11.6727400205,0.0,10.5075,1.16524002054
 05/27  14:00:00,280.658723133,27.7795111579,11.9811964844,0.0,62.886420148,41.4019203762,11.6726347153,0.0,10.5075,1.16513471531
 05/27  15:00:00,283.66420199,27.7795111579,15.0839171406,0.0,62.886420148,41.4019203762,11.6726443057,0.0,10.5075,1.16514430573
 05/27  16:00:00,288.61069279,27.7795111579,16.6471125401,0.0,62.886420148,41.4019203762,11.6726384873,0.0,10.5075,1.16513848726
 05/27  17:00:00,287.368233362,27.7795111579,15.7633840509,0.0,62.886420148,41.4019203762,11.6726173228,0.0,10.5075,1.16511732283
 05/27  18:00:00,262.392105586,27.7795111579,10.7579405678,0.0,34.9369000822,32.3179380704,10.1394933332,0.80194084678,8.1725,1.16505248641
 05/27  19:00:00,212.532956686,27.7795111579,6.72629698649,0.0,20.9621400493,23.2339557645,9.63095229232,2.62866575298,5.8375,1.16478653934
 05/27  20:00:00,191.801120331,27.7795111579,3.15145913997,0.0,20.9621400493,23.2339557645,13.6380498733,7.78054987332,5.8375,0.02
 05/27  21:00:00,142.552779361,27.7795111579,0.187532494902,0.0,6.98738001645,14.1499734587,8.10632299306,3.4392144466,3.5025,1.16460854646
 05/27  22:00:00,95.3557926658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569656159,0.0,1.75125,1.16444656159
 05/27  23:00:00,128.142057145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,101.46789288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,91.5629497262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556353483,0.0,1.75125,1.16431353483
 05/28  02:00:00,90.189164244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,89.5365507514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,95.9888303812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554624096,0.0,1.75125,1.16429624096
 05/28  05:00:00,84.7947320523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,122.767316002,27.7795111579,0.00470305088983,0.0,6.98738001645,14.1499734587,120.857059419,117.334559419,3.5025,0.02
 05/28  07:00:00,138.829368887,27.7795111579,0.00415000013138,0.0,6.98738001645,14.1499734587,111.021155813,106.354269479,3.5025,1.16438633362
 05/28  08:00:00,177.226857228,27.7795111579,0.0103786975129,0.0,6.98738001645,14.1499734587,89.7571498819,86.2346498819,3.5025,0.02
 05/28  09:00:00,153.440251666,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,75.5473471246,70.880426769,3.5025,1.16442035555
 05/28  10:00:00,188.163582796,27.7795111579,0.813130292904,0.0,27.9495200658,27.7759469175,56.7209496856,49.6959496856,7.005,0.02
 05/28  11:00:00,219.110517868,27.7795111579,2.03433738154,0.0,27.9495200658,27.7759469175,43.6720831519,35.5023701172,7.005,1.16471303475
