Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  12:00:00,236.183879422,27.7795111579,5.19342110699,0.0,41.9242800987,36.8599292233,21.2009458218,10.6961791687,9.34,1.16476665311
 05/28  13:00:00,235.473862467,27.7795111579,6.10220722123,0.0,41.9242800987,36.8599292233,10.5047934257,0.0,9.34,1.16479342574
 05/28  14:00:00,235.132914023,27.7795111579,7.97566095601,0.0,41.9242800987,36.8599292233,10.5047558891,0.0,9.34,1.16475588915
 05/28  15:00:00,229.986381259,27.7795111579,8.14905394626,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,228.749259738,27.7795111579,7.80581941286,0.0,41.9242800987,36.8599292233,10.5048216597,0.0,9.34,1.16482165971
 05/28  17:00:00,198.981966857,27.7795111579,6.72145306818,0.0,27.9495200658,27.7759469175,8.16979409122,0.0,7.005,1.16479409122
 05/28  18:00:00,197.032392697,27.7795111579,2.69984051636,0.0,13.9747600329,18.6919646116,19.3063346445,13.4716596182,4.67,1.16467502633
 05/28  19:00:00,172.637594015,27.7795111579,0.23827229605,0.0,13.9747600329,18.6919646116,42.4096675597,37.7196675597,4.67,0.02
 05/28  20:00:00,164.451862804,27.7795111579,0.029931678738,0.0,13.9747600329,18.6919646116,65.9072292213,60.0726578514,4.67,1.16457136993
 05/28  21:00:00,153.345291396,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,37.7777477028,33.0877477028,4.67,0.02
 05/28  22:00:00,93.2359322428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561144297,0.0,1.75125,1.16436144297
 05/28  23:00:00,126.458537273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,98.1680038128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,89.2245362636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551190517,0.0,1.75125,1.16426190517
 05/29  02:00:00,89.148852144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,89.3240377285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,95.6116478961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549770303,0.0,1.75125,1.16424770303
 05/29  05:00:00,84.5364789288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,122.413981425,27.7795111579,0.00514165926161,0.0,6.98738001645,14.1499734587,135.218960507,131.696460507,3.5025,0.02
 05/29  07:00:00,136.784357318,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,124.989646313,120.32282493,3.5025,1.16432138367
 05/29  08:00:00,175.67365718,27.7795111579,0.0107140879304,0.0,6.98738001645,14.1499734587,99.1767466057,95.6542466057,3.5025,0.02
 05/29  09:00:00,152.411035259,27.7795111579,0.00880121352975,0.0,6.98738001645,14.1499734587,80.9627087939,76.295764567,3.5025,1.16444422698
 05/29  10:00:00,186.936521669,27.7795111579,1.13823327851,0.0,27.9495200658,27.7759469175,57.4868761655,50.4618761655,7.005,0.02
 05/29  11:00:00,214.980049159,27.7795111579,1.49485772548,0.0,27.9495200658,27.7759469175,51.5510156814,43.3812811944,7.005,1.16473448702
 05/29  12:00:00,231.134200542,27.7795111579,4.44690914827,0.0,41.9242800987,36.8599292233,31.6363243819,21.1315382682,9.34,1.16478611368
 05/29  13:00:00,232.589218086,27.7795111579,5.72345094184,0.0,41.9242800987,36.8599292233,15.4485952863,4.94378429983,9.34,1.16481098649
 05/29  14:00:00,229.872234093,27.7795111579,6.71182106109,0.0,41.9242800987,36.8599292233,10.5047717159,0.0,9.34,1.16477171592
 05/29  15:00:00,225.645329269,27.7795111579,7.59843218241,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,225.34233283,27.7795111579,7.99023813719,0.0,41.9242800987,36.8599292233,10.5048354681,0.0,9.34,1.16483546814
 05/29  17:00:00,193.908462304,27.7795111579,5.76641279286,0.0,27.9495200658,27.7759469175,9.09081907762,0.921012929435,7.005,1.16480614818
 05/29  18:00:00,196.722458904,27.7795111579,2.66661916026,0.0,13.9747600329,18.6919646116,21.1069228042,15.2722370919,4.67,1.16468571238
 05/29  19:00:00,177.034613622,27.7795111579,1.37261870973,0.0,13.9747600329,18.6919646116,29.4914114221,24.8014114221,4.67,0.02
 05/29  20:00:00,167.207622194,27.7795111579,0.192139170166,0.0,13.9747600329,18.6919646116,50.8914091878,45.0568285094,4.67,1.16458067836
 05/29  21:00:00,151.884339512,27.7795111579,0.00551999370408,0.0,13.9747600329,18.6919646116,36.3491076189,31.6591076189,4.67,0.02
 05/29  22:00:00,90.1076349656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561992529,0.0,1.75125,1.16436992529
 05/29  23:00:00,123.862021183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,94.6151012761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,87.0877256188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922848581,0.0,2.335,1.16422848581
 05/30  02:00:00,86.5682469313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,86.3923873433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,111.017652434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499256287,0.0,2.335,1.164256287
 05/30  05:00:00,100.768756395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,151.287826202,27.7795111579,0.00780160080198,0.0,13.9747600329,18.6919646116,134.819006852,130.129006852,4.67,0.02
 05/30  07:00:00,155.714169216,27.7795111579,0.00772601352795,0.0,13.9747600329,18.6919646116,124.686314435,118.851863508,4.67,1.16445092616
 05/30  08:00:00,225.861649451,27.7795111579,0.00626333889759,0.0,34.9369000822,32.3179380704,94.1713423759,85.9788423759,8.1725,0.02
 05/30  09:00:00,256.183332192,27.7795111579,0.780749506228,0.0,62.886420148,41.4019203762,65.0279004798,53.3555717936,10.5075,1.1648286862
 05/30  10:00:00,248.934864924,27.7795111579,2.45489041858,0.0,62.886420148,41.4019203762,47.8069459581,36.1344169955,10.5075,1.16502896264
 05/30  11:00:00,283.614671583,27.7795111579,5.06527484792,0.0,62.886420148,41.4019203762,28.0699858031,16.3973652856,10.5075,1.16512051745
 05/30  12:00:00,272.140613999,27.7795111579,6.23520659259,0.0,62.886420148,41.4019203762,14.4186045186,2.74570914842,10.5075,1.16539537023
 05/30  13:00:00,271.475457515,27.7795111579,7.58818153988,0.0,62.886420148,41.4019203762,12.8180638066,0.0,10.5075,2.31056380658
 05/30  14:00:00,269.1700849,27.7795111579,9.1394800098,0.0,62.886420148,41.4019203762,11.6726103471,0.0,10.5075,1.16511034713
 05/30  15:00:00,266.093614156,27.7795111579,10.2604713321,0.0,62.886420148,41.4019203762,11.6724977212,0.0,10.5075,1.16499772124
 05/30  16:00:00,264.379993328,27.7795111579,10.185556275,0.0,62.886420148,41.4019203762,11.6725006379,0.0,10.5075,1.16500063794
 05/30  17:00:00,262.256379771,27.7795111579,9.43717811771,0.0,62.886420148,41.4019203762,11.6725187817,0.0,10.5075,1.16501878171
 05/30  18:00:00,258.31934918,27.7795111579,7.51660918867,0.0,41.9242800987,36.8599292233,10.5048605327,0.0,9.34,1.16486053267
 05/30  19:00:00,236.681744629,27.7795111579,6.20186973877,0.0,41.9242800987,36.8599292233,10.1089687202,0.748968720179,9.34,0.02
 05/30  20:00:00,211.437685418,27.7795111579,4.05196739975,0.0,34.9369000822,32.3179380704,21.4752212605,12.1378526424,8.1725,1.1648686181
 05/30  21:00:00,153.610520457,27.7795111579,1.60218030398,0.0,13.9747600329,18.6919646116,5.83455230743,0.0,4.67,1.16455230743
 05/30  22:00:00,98.9213999589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,132.35666085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,104.487191748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925306847,0.0,2.335,1.16425306847
 05/31  01:00:00,94.4213688414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,94.7453693575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,95.1196305809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923405717,0.0,2.335,1.16423405717
 05/31  04:00:00,103.849748804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,93.9405162199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,144.313628413,27.7795111579,0.0105667448451,0.0,13.9747600329,18.6919646116,80.4684929566,74.6342415471,4.67,1.16425140951
 05/31  07:00:00,162.07314154,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,76.7306483945,72.0406483945,4.67,0.02
 05/31  08:00:00,241.641690891,27.7795111579,0.828981804786,0.0,34.9369000822,32.3179380704,58.0246962768,48.6875563344,8.1725,1.16463994235
 05/31  09:00:00,272.717182018,27.7795111579,2.04629124929,0.0,62.886420148,41.4019203762,40.2992881564,29.7717881564,10.5075,0.02
 05/31  10:00:00,257.468048783,27.7795111579,1.08933349862,0.0,62.886420148,41.4019203762,46.6979136053,35.0254938742,10.5075,1.16491973113
 05/31  11:00:00,287.795983454,27.7795111579,1.86867136116,0.0,62.886420148,41.4019203762,33.5000197315,21.8273640214,10.5075,1.16515571007
 05/31  12:00:00,279.33405064,27.7795111579,3.66174853781,0.0,62.886420148,41.4019203762,19.5897018524,6.77144437383,10.5075,2.31075747856
 05/31  13:00:00,280.621165533,27.7795111579,5.48739814712,0.0,62.886420148,41.4019203762,11.6727605375,0.0,10.5075,1.16526053745
 05/31  14:00:00,277.131083469,27.7795111579,6.45492233864,0.0,62.886420148,41.4019203762,11.6726637502,0.0,10.5075,1.16516375023
 05/31  15:00:00,265.894327035,27.7795111579,4.51831157176,0.0,62.886420148,41.4019203762,12.1487344428,0.476166093107,10.5075,1.16506834964
 05/31  16:00:00,261.572189689,27.7795111579,1.6680660859,0.0,62.886420148,41.4019203762,21.6260555801,9.95349010083,10.5075,1.16506547925
 05/31  17:00:00,259.132085751,27.7795111579,0.952570660301,0.0,62.886420148,41.4019203762,29.2520975054,17.5795197033,10.5075,1.16507780203
 05/31  18:00:00,252.800323469,27.7795111579,0.159701364733,0.0,41.9242800987,36.8599292233,42.7215104484,32.2165735625,9.34,1.16493688593
 05/31  19:00:00,241.09814765,27.7795111579,0.0789143203916,0.0,41.9242800987,36.8599292233,50.1206630255,39.6158462892,9.34,1.16481673627
 05/31  20:00:00,219.828008184,27.7795111579,0.0669740622395,0.0,34.9369000822,32.3179380704,51.225604422,43.033104422,8.1725,0.02
 05/31  21:00:00,162.613195041,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,29.6350893133,23.8005301043,4.67,1.16455920901
 05/31  22:00:00,104.25472384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,136.116975525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929105524,0.0,2.335,1.16429105524
 05/31  24:00:00,106.872083394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,95.6776557878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,93.5689820632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925906087,0.0,2.335,1.16425906087
 06/01  03:00:00,92.1907366167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,97.1733082315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,84.8545067435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926659778,0.0,2.335,1.16426659778
 06/01  06:00:00,132.558694965,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,155.701942713,151.011942713,4.67,0.02
 06/01  07:00:00,143.6408081,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,152.994584213,148.304584213,4.67,0.02
 06/01  08:00:00,219.582615907,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,137.586119908,128.248976013,8.1725,1.16464389568
 06/01  09:00:00,246.686062394,27.7795111579,0.00629871503356,0.0,62.886420148,41.4019203762,110.386301124,98.7139586107,10.5075,1.16484251328
 06/01  10:00:00,235.969169097,27.7795111579,0.00925284005652,0.0,62.886420148,41.4019203762,99.8467199102,88.1743209095,10.5075,1.16489900068
 06/01  11:00:00,266.287688805,27.7795111579,0.00727497849447,0.0,62.886420148,41.4019203762,84.8620884693,73.189274738,10.5075,1.16531373129
 06/01  12:00:00,250.302213471,27.7795111579,0.00345424492632,0.0,62.886420148,41.4019203762,70.5603177305,58.8874830806,10.5075,1.16533464989
 06/01  13:00:00,250.828977724,27.7795111579,0.361370065233,0.0,62.886420148,41.4019203762,47.2783678787,35.6056193346,10.5075,1.16524854417
 06/01  14:00:00,250.243414233,27.7795111579,1.76837897098,0.0,62.886420148,41.4019203762,29.3311952246,17.6585035034,10.5075,1.16519172128
 06/01  15:00:00,246.487113596,27.7795111579,1.80087847976,0.0,62.886420148,41.4019203762,25.0122497601,13.3398583204,10.5075,1.16489143969
 06/01  16:00:00,245.829962883,27.7795111579,1.51097962607,0.0,62.886420148,41.4019203762,25.4060811441,13.7334760451,10.5075,1.165105099
 06/01  17:00:00,242.587336302,27.7795111579,0.610539909562,0.0,62.886420148,41.4019203762,34.7164933019,23.0438816697,10.5075,1.16511163214
 06/01  18:00:00,239.876964212,27.7795111579,0.0995719444724,0.0,41.9242800987,36.8599292233,43.2707181813,32.7657300735,9.34,1.16498810778
 06/01  19:00:00,223.418124193,27.7795111579,0.0611000744473,0.0,41.9242800987,36.8599292233,60.7849431923,50.2802271085,9.34,1.16471608379
 06/01  20:00:00,198.800814786,27.7795111579,0.0045728623517,0.0,34.9369000822,32.3179380704,87.8618432987,78.5244969032,8.1725,1.16484639545
 06/01  21:00:00,145.27485588,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,68.3861110442,63.6961110442,4.67,0.02
 06/01  22:00:00,87.7760454863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945008917,0.0,2.335,1.16445008917
 06/01  23:00:00,120.957894567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,92.4399533106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,84.2862352688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923378885,0.0,2.335,1.16423378885
 06/02  02:00:00,83.6686514613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,83.0151056842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,104.846629473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992558305,0.0,2.335,1.1642558305
 06/02  05:00:00,90.864870297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,143.784869986,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,187.589464707,182.899464707,4.67,0.02
 06/02  07:00:00,148.310285638,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,179.620245675,173.785757583,4.67,1.16448809291
 06/02  08:00:00,217.077279435,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,154.226606888,146.034106888,8.1725,0.02
 06/02  09:00:00,244.423122284,27.7795111579,0.00556915934794,0.0,62.886420148,41.4019203762,125.437126195,113.764876588,10.5075,1.16474960719
 06/02  10:00:00,236.687356888,27.7795111579,0.00916598311817,0.0,62.886420148,41.4019203762,106.404836062,94.7323930568,10.5075,1.16494300484
 06/02  11:00:00,267.799209602,27.7795111579,0.00869229135773,0.0,62.886420148,41.4019203762,91.743551334,80.0707568648,10.5075,1.16529446919
 06/02  12:00:00,252.248369004,27.7795111579,0.0,0.0,62.886420148,41.4019203762,81.432744217,69.759949783,10.5075,1.16529443405
 06/02  13:00:00,250.710432055,27.7795111579,0.0,0.0,62.886420148,41.4019203762,73.4711423272,61.7984320568,10.5075,1.16521027032
 06/02  14:00:00,247.97627603,27.7795111579,0.0,0.0,62.886420148,41.4019203762,64.8078893499,51.9902024836,10.5075,2.31018686623
 06/02  15:00:00,244.513061428,27.7795111579,0.0,0.0,62.886420148,41.4019203762,51.2174631752,40.6899631752,10.5075,0.02
 06/02  16:00:00,245.417803295,27.7795111579,0.0,0.0,62.886420148,41.4019203762,48.8201670586,37.1475489538,10.5075,1.1651181048
 06/02  17:00:00,246.261074923,27.7795111579,0.0210746544182,0.0,62.886420148,41.4019203762,47.7959021122,36.1232832817,10.5075,1.1651188305
 06/02  18:00:00,245.786922796,27.7795111579,0.0229461358247,0.0,41.9242800987,36.8599292233,49.5103365557,39.0053238368,9.34,1.16501271886
 06/02  19:00:00,226.136123645,27.7795111579,0.0223827544373,0.0,41.9242800987,36.8599292233,53.8880620084,43.3832921015,9.34,1.16476990686
 06/02  20:00:00,203.311170579,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,66.9518230506,57.6145977043,8.1725,1.16472534625
 06/02  21:00:00,148.66606442,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,49.1160354508,43.2814903644,4.67,1.16454508642
 06/02  22:00:00,95.2247700008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,128.980227406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,102.30644354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924027986,0.0,2.335,1.16424027986
 06/03  01:00:00,91.7747531815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,91.6079222671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,91.2491927882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155039963,0.0,1.75125,1.1642539963
 06/03  04:00:00,97.8775464115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,83.5378596379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,127.00880733,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,128.831354096,124.164525652,3.5025,1.16432844353
 06/03  07:00:00,142.143831699,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,125.176924296,121.654424296,3.5025,0.02
 06/03  08:00:00,207.324944172,27.7795111579,0.00412812724504,0.0,20.9621400493,23.2339557645,100.160476895,93.1584161154,5.8375,1.16456077921
 06/03  09:00:00,232.194654978,27.7795111579,0.00822513676512,0.0,41.9242800987,36.8599292233,65.5385231283,56.1785231283,9.34,0.02
 06/03  10:00:00,258.954164884,27.7795111579,2.14959705246,0.0,62.886420148,41.4019203762,34.5819703905,22.9094248192,10.5075,1.16504557131
 06/03  11:00:00,292.589425828,27.7795111579,5.45576738085,0.0,62.886420148,41.4019203762,13.9662644501,1.14850552282,10.5075,2.31025892731
 06/03  12:00:00,284.110863958,27.7795111579,7.82031947795,0.0,62.886420148,41.4019203762,11.6728081001,0.0,10.5075,1.16530810013
 06/03  13:00:00,285.828251754,27.7795111579,10.1003726161,0.0,62.886420148,41.4019203762,11.6727363404,0.0,10.5075,1.16523634044
 06/03  14:00:00,282.565945332,27.7795111579,11.226937012,0.0,62.886420148,41.4019203762,11.6726195003,0.0,10.5075,1.16511950033
 06/03  15:00:00,279.971192656,27.7795111579,12.5707790085,0.0,62.886420148,41.4019203762,11.6726153785,0.0,10.5075,1.16511537855
 06/03  16:00:00,281.432282802,27.7795111579,13.9609169548,0.0,62.886420148,41.4019203762,11.6725961822,0.0,10.5075,1.16509618224
 06/03  17:00:00,278.305241113,27.7795111579,12.9808198446,0.0,62.886420148,41.4019203762,11.6725619553,0.0,10.5075,1.16506195532
 06/03  18:00:00,253.776308502,27.7795111579,8.97599229199,0.0,34.9369000822,32.3179380704,10.4021190215,1.06463412597,8.1725,1.16498489555
 06/03  19:00:00,202.371848162,27.7795111579,3.81325787592,0.0,20.9621400493,23.2339557645,9.88756829555,2.8851703454,5.8375,1.16489795015
 06/03  20:00:00,188.863860209,27.7795111579,0.639693121212,0.0,20.9621400493,23.2339557645,20.2942178681,14.4367178681,5.8375,0.02
 06/03  21:00:00,144.886702921,27.7795111579,0.06817084691,0.0,6.98738001645,14.1499734587,12.0564597445,7.38936833458,3.5025,1.16459140989
 06/03  22:00:00,98.0122661418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,131.307098329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565571427,0.0,1.75125,1.16440571427
 06/03  24:00:00,105.219142943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,95.7852776024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554447403,0.0,1.75125,1.16429447403
 06/04  02:00:00,94.1010110499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,91.9279406291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,98.1501960794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551806121,0.0,1.75125,1.16426806121
 06/04  05:00:00,84.7573427283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,125.85730602,27.7795111579,0.00151168173944,0.0,6.98738001645,14.1499734587,97.7108219818,94.1883219818,3.5025,0.02
 06/04  07:00:00,142.774115552,27.7795111579,0.00448729853917,0.0,6.98738001645,14.1499734587,94.3733881984,89.706522257,3.5025,1.16436594135
 06/04  08:00:00,186.054874759,27.7795111579,0.168065444252,0.0,6.98738001645,14.1499734587,59.5466612082,56.0241612082,3.5025,0.02
 06/04  09:00:00,167.339942089,27.7795111579,0.742652876299,0.0,6.98738001645,14.1499734587,42.6948343259,38.0279285742,3.5025,1.16440575166
 06/04  10:00:00,202.471377671,27.7795111579,2.22208010852,0.0,27.9495200658,27.7759469175,27.8433526999,20.8183526999,7.005,0.02
 06/04  11:00:00,233.058047613,27.7795111579,3.04757184654,0.0,27.9495200658,27.7759469175,14.4777486329,6.30800375367,7.005,1.16474487925
 06/04  12:00:00,252.143466362,27.7795111579,6.13419480971,0.0,41.9242800987,36.8599292233,10.5048037991,0.0,9.34,1.16480379907
 06/04  13:00:00,252.318247568,27.7795111579,7.733568714,0.0,41.9242800987,36.8599292233,10.5048175181,0.0,9.34,1.16481751809
 06/04  14:00:00,248.173757152,27.7795111579,8.79925392466,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,244.338806635,27.7795111579,9.40085015233,0.0,41.9242800987,36.8599292233,10.5047809176,0.0,9.34,1.16478091756
 06/04  16:00:00,245.668097414,27.7795111579,9.75204597284,0.0,41.9242800987,36.8599292233,10.5048239551,0.0,9.34,1.1648239551
 06/04  17:00:00,213.690942843,27.7795111579,7.70350816512,0.0,27.9495200658,27.7759469175,8.16977304688,0.0,7.005,1.16477304688
 06/04  18:00:00,213.110559661,27.7795111579,4.48984754923,0.0,13.9747600329,18.6919646116,6.08808243436,1.39808243436,4.67,0.02
 06/04  19:00:00,193.340208994,27.7795111579,1.52773298413,0.0,13.9747600329,18.6919646116,10.5426617326,4.70801029069,4.67,1.16465144193
 06/04  20:00:00,182.489898994,27.7795111579,0.148167873827,0.0,13.9747600329,18.6919646116,32.7127433952,26.8781300957,4.67,1.16461329952
 06/04  21:00:00,165.545702665,27.7795111579,0.0142320664483,0.0,13.9747600329,18.6919646116,18.9177329895,14.2277329895,4.67,0.02
 06/04  22:00:00,104.40171665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556472023,0.0,1.75125,1.16431472023
 06/04  23:00:00,135.88293438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,109.074705981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,101.158916633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,100.241546798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927387212,0.0,2.335,1.16427387212
 06/05  03:00:00,99.1432653551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,104.435669629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,89.9162315517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921621251,0.0,2.335,1.16421621251
 06/05  06:00:00,143.366999884,27.7795111579,0.00846718658574,0.0,13.9747600329,18.6919646116,93.9466917821,89.2566917821,4.67,0.02
 06/05  07:00:00,161.483986505,27.7795111579,0.00920202108277,0.0,13.9747600329,18.6919646116,91.3649784134,86.6749784134,4.67,0.02
 06/05  08:00:00,239.783645937,27.7795111579,0.00522417054241,0.0,34.9369000822,32.3179380704,72.7660498672,63.428922093,8.1725,1.16462777424
 06/05  09:00:00,271.209020247,27.7795111579,0.656339482375,0.0,62.886420148,41.4019203762,45.4979436383,33.8257066214,10.5075,1.16473701688
 06/05  10:00:00,263.764689464,27.7795111579,2.64988783461,0.0,62.886420148,41.4019203762,27.8052872274,16.1328300905,10.5075,1.16495713689
 06/05  11:00:00,293.546600285,27.7795111579,5.08794931284,0.0,62.886420148,41.4019203762,12.7130572133,1.04046243783,10.5075,1.16509477551
 06/05  12:00:00,280.375202337,27.7795111579,7.12416202167,0.0,62.886420148,41.4019203762,11.6728722334,0.0,10.5075,1.16537223342
 06/05  13:00:00,273.202679973,27.7795111579,7.84524590271,0.0,62.886420148,41.4019203762,11.6727787701,0.0,10.5075,1.16527877012
 06/05  14:00:00,265.822477933,27.7795111579,8.2624673459,0.0,62.886420148,41.4019203762,11.6724761218,0.0,10.5075,1.16497612177
 06/05  15:00:00,259.54798387,27.7795111579,7.65272437866,0.0,62.886420148,41.4019203762,11.6724098453,0.0,10.5075,1.16490984527
 06/05  16:00:00,255.075910989,27.7795111579,5.1654441352,0.0,62.886420148,41.4019203762,11.6726140549,0.0,10.5075,1.16511405495
 06/05  17:00:00,248.226472601,27.7795111579,2.37919491964,0.0,62.886420148,41.4019203762,16.3293227992,4.65671003088,10.5075,1.16511276831
 06/05  18:00:00,239.904089946,27.7795111579,0.237852199389,0.0,41.9242800987,36.8599292233,40.4804837285,29.9755008334,9.34,1.16498289511
 06/05  19:00:00,222.634179358,27.7795111579,0.106817005406,0.0,41.9242800987,36.8599292233,60.4353632324,49.9306571046,9.34,1.16470612782
 06/05  20:00:00,200.361882683,27.7795111579,0.0464698696588,0.0,34.9369000822,32.3179380704,82.4375755111,73.1002470717,8.1725,1.1648284394
 06/05  21:00:00,146.995633631,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,61.8656699599,57.1756699599,4.67,0.02
 06/05  22:00:00,88.5472011273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943036138,0.0,2.335,1.16443036138
 06/05  23:00:00,122.005003292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,93.5643448862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,85.027750816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992831463,0.0,2.335,1.1642831463
 06/06  02:00:00,83.710342834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,82.5975867521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,104.138033038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992323488,0.0,2.335,1.1642323488
 06/06  05:00:00,89.8272669334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,142.941158962,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,206.504076381,201.814076381,4.67,0.02
 06/06  07:00:00,147.975925592,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,175.74593578,169.911476839,4.67,1.16445894068
 06/06  08:00:00,217.225058563,27.7795111579,0.00313420285092,0.0,34.9369000822,32.3179380704,146.077528584,137.885028584,8.1725,0.02
 06/06  09:00:00,244.131274504,27.7795111579,0.00681646526471,0.0,62.886420148,41.4019203762,117.372564844,105.700353732,10.5075,1.16471111175
 06/06  10:00:00,234.915009821,27.7795111579,0.011811043329,0.0,62.886420148,41.4019203762,98.8485326121,87.1761372259,10.5075,1.16489538623
 06/06  11:00:00,264.221437107,27.7795111579,0.0108308649784,0.0,62.886420148,41.4019203762,86.5676405186,74.8949050521,10.5075,1.16523546643
 06/06  12:00:00,245.584868798,27.7795111579,0.0,0.0,62.886420148,41.4019203762,82.7064262896,71.0336988496,10.5075,1.16522743995
 06/06  13:00:00,244.746939651,27.7795111579,0.0111308981554,0.0,62.886420148,41.4019203762,63.4078188888,51.7349038102,10.5075,1.16541507858
 06/06  14:00:00,245.084846231,27.7795111579,0.370228438759,0.0,62.886420148,41.4019203762,43.7694666957,32.0968556686,10.5075,1.16511102706
 06/06  15:00:00,241.486230127,27.7795111579,0.431193697643,0.0,62.886420148,41.4019203762,38.7639152939,27.0913720386,10.5075,1.16504325529
 06/06  16:00:00,239.608361507,27.7795111579,0.0999372815823,0.0,62.886420148,41.4019203762,45.2973100353,33.6247885974,10.5075,1.16502143789
 06/06  17:00:00,237.052729458,27.7795111579,0.0851732837025,0.0,62.886420148,41.4019203762,56.1824964916,44.5099818643,10.5075,1.16501462735
 06/06  18:00:00,236.271646616,27.7795111579,0.0634500368702,0.0,41.9242800987,36.8599292233,64.2299863081,53.7250843612,9.34,1.16490194689
 06/06  19:00:00,214.618503066,27.7795111579,0.0226002432428,0.0,41.9242800987,36.8599292233,80.0009858958,69.4961530381,9.34,1.16483285768
 06/06  20:00:00,193.936654028,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,95.5606090947,86.2233311986,8.1725,1.16477789609
 06/06  21:00:00,141.816997254,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,73.5800550188,68.8900550188,4.67,0.02
 06/06  22:00:00,88.2523068349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945451502,0.0,2.335,1.16445451502
 06/06  23:00:00,122.13750299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,94.0427084264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,85.3361956986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926596717,0.0,2.335,1.16426596717
 06/07  02:00:00,84.534570087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,84.1716876513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,89.8896162203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922210617,0.0,2.335,1.16422210617
 06/07  05:00:00,75.8964450317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,129.60264662,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,178.336925928,173.646925928,4.67,0.02
 06/07  07:00:00,142.300018445,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,164.062417945,158.227945234,4.67,1.16447271133
 06/07  08:00:00,220.160611166,27.7795111579,0.00358167823502,0.0,34.9369000822,32.3179380704,136.332072577,128.139572577,8.1725,0.02
 06/07  09:00:00,246.65154703,27.7795111579,0.00792166584409,0.0,62.886420148,41.4019203762,113.43994086,101.767610463,10.5075,1.1648303965
 06/07  10:00:00,237.675134448,27.7795111579,0.0102936984478,0.0,62.886420148,41.4019203762,97.0578474536,85.3853352629,10.5075,1.16501219069
 06/07  11:00:00,268.736857177,27.7795111579,0.0177526072316,0.0,62.886420148,41.4019203762,73.8945814649,62.2219958708,10.5075,1.16508559413
 06/07  12:00:00,251.234994695,27.7795111579,0.00890255486307,0.0,62.886420148,41.4019203762,65.3939662715,53.7211271293,10.5075,1.16533914226
 06/07  13:00:00,247.576535826,27.7795111579,0.0119483597847,0.0,62.886420148,41.4019203762,61.9967519096,49.1788443616,10.5075,2.31040754806
 06/07  14:00:00,243.497092333,27.7795111579,0.0382362381944,0.0,62.886420148,41.4019203762,57.2708633501,45.5983509904,10.5075,1.16501235969
 06/07  15:00:00,241.860933197,27.7795111579,0.414953010223,0.0,62.886420148,41.4019203762,41.2135499074,29.5411629159,10.5075,1.16488699152
 06/07  16:00:00,241.665432568,27.7795111579,0.908911444783,0.0,62.886420148,41.4019203762,35.0054529492,24.4779529492,10.5075,0.02
 06/07  17:00:00,240.054057794,27.7795111579,0.79951901518,0.0,62.886420148,41.4019203762,40.6717642194,28.9991465417,10.5075,1.16511767774
 06/07  18:00:00,239.051666526,27.7795111579,0.396267818253,0.0,41.9242800987,36.8599292233,45.7367323438,35.2317289152,9.34,1.16500342866
 06/07  19:00:00,220.279312172,27.7795111579,0.0343171776433,0.0,41.9242800987,36.8599292233,76.8269705991,66.3222162743,9.34,1.16475432477
 06/07  20:00:00,197.796584686,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,101.114579848,91.7773783496,8.1725,1.16470149845
 06/07  21:00:00,147.533400081,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,75.5519241738,70.8619241738,4.67,0.02
 06/07  22:00:00,89.7007538711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945258258,0.0,2.335,1.16445258258
 06/07  23:00:00,122.591085017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,94.2073555109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921025232,0.0,2.335,1.16421025232
 06/08  01:00:00,86.1311968389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,85.3759264553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,84.4876754613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,90.4222589437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925273829,0.0,2.335,1.16425273829
 06/08  05:00:00,76.1173639781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,129.475375751,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,181.239558371,176.549558371,4.67,0.02
 06/08  07:00:00,142.917855307,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,163.571440891,157.736980128,4.67,1.16446076286
 06/08  08:00:00,221.869100844,27.7795111579,0.00337437763066,0.0,34.9369000822,32.3179380704,135.938709355,127.746209355,8.1725,0.02
 06/08  09:00:00,252.021965821,27.7795111579,0.00715858959599,0.0,62.886420148,41.4019203762,102.323500217,90.6511886954,10.5075,1.16481152168
 06/08  10:00:00,242.734262521,27.7795111579,0.0124518499969,0.0,62.886420148,41.4019203762,82.9441418573,71.2717427743,10.5075,1.16489908298
 06/08  11:00:00,268.469891223,27.7795111579,0.00572946253783,0.0,62.886420148,41.4019203762,85.2437483633,73.5710740199,10.5075,1.16517434339
 06/08  12:00:00,254.692475027,27.7795111579,0.00385479430192,0.0,62.886420148,41.4019203762,73.252346398,61.5794210018,10.5075,1.16542539618
 06/08  13:00:00,254.311018789,27.7795111579,0.0926071241097,0.0,62.886420148,41.4019203762,52.2952282109,39.4771544553,10.5075,2.31057375559
 06/08  14:00:00,247.50588111,27.7795111579,0.0951894369777,0.0,62.886420148,41.4019203762,47.2515573299,35.5789641786,10.5075,1.16509315124
 06/08  15:00:00,238.333688878,27.7795111579,0.00597703489626,0.0,62.886420148,41.4019203762,65.5419684919,53.8695024116,10.5075,1.16496608031
 06/08  16:00:00,237.503521107,27.7795111579,0.0,0.0,62.886420148,41.4019203762,87.1995111904,75.5270593731,10.5075,1.1649518173
 06/08  17:00:00,240.756295556,27.7795111579,0.0,0.0,62.886420148,41.4019203762,94.4073308376,82.7348784246,10.5075,1.16495241296
 06/08  18:00:00,240.995793776,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,95.2243252706,85.8643252706,9.34,0.02
 06/08  19:00:00,227.890345579,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,107.949039109,97.4442106202,9.34,1.16482848888
 06/08  20:00:00,206.353618205,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,112.07046063,102.733186643,8.1725,1.16477398751
 06/08  21:00:00,151.111661165,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,88.3853299393,82.5507431376,4.67,1.16458680171
 06/08  22:00:00,92.2914221661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,125.080068911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,95.5397251921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921429187,0.0,2.335,1.16421429187
 06/09  01:00:00,87.2465604382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,86.2322109684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,85.6127653542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925626459,0.0,2.335,1.16425626459
 06/09  04:00:00,107.404659457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,93.232796234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,146.243630665,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,220.196415203,215.506415203,4.67,0.02
 06/09  07:00:00,153.004500045,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,187.448488862,181.61406695,4.67,1.16442191262
 06/09  08:00:00,222.117696535,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,154.093860676,145.901360676,8.1725,0.02
 06/09  09:00:00,252.61416598,27.7795111579,0.00797479495393,0.0,62.886420148,41.4019203762,109.774849568,98.1025287892,10.5075,1.1648207786
 06/09  10:00:00,243.963356914,27.7795111579,0.0172789770268,0.0,62.886420148,41.4019203762,91.5195085457,79.8470454089,10.5075,1.16496313682
 06/09  11:00:00,274.319824117,27.7795111579,0.0177807134991,0.0,62.886420148,41.4019203762,71.8687963089,60.1960607008,10.5075,1.16523560815
 06/09  12:00:00,261.156626724,27.7795111579,0.257123744382,0.0,62.886420148,41.4019203762,51.0814761285,39.4087730376,10.5075,1.16520309098
 06/09  13:00:00,260.409854511,27.7795111579,1.19576270164,0.0,62.886420148,41.4019203762,37.2739021408,24.4557160139,10.5075,2.31068612696
 06/09  14:00:00,256.04117857,27.7795111579,1.82373909753,0.0,62.886420148,41.4019203762,27.452125637,15.779478772,10.5075,1.165146865
 06/09  15:00:00,252.594736742,27.7795111579,2.9126069415,0.0,62.886420148,41.4019203762,19.9298970135,8.25737886082,10.5075,1.16501815268
 06/09  16:00:00,252.477042442,27.7795111579,3.65229746366,0.0,62.886420148,41.4019203762,15.6385456663,3.96604364506,10.5075,1.16500202119
 06/09  17:00:00,251.505668632,27.7795111579,3.67629829738,0.0,62.886420148,41.4019203762,17.6760276157,6.00352690874,10.5075,1.16500070694
 06/09  18:00:00,248.262724784,27.7795111579,2.06379202912,0.0,41.9242800987,36.8599292233,27.3567607773,16.8519330748,9.34,1.16482770256
 06/09  19:00:00,225.349886614,27.7795111579,0.855638966486,0.0,41.9242800987,36.8599292233,38.4564105148,29.0964105148,9.34,0.02
 06/09  20:00:00,202.920509621,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,56.1885725982,46.8512533623,8.1725,1.16481923588
 06/09  21:00:00,148.837465151,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,44.0257875608,38.191156622,4.67,1.16463093882
 06/09  22:00:00,95.6582807861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,128.778883743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,100.531622374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925820974,0.0,2.335,1.16425820974
 06/10  01:00:00,88.4908035093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,86.8911653409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,85.4657058616,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550819675,0.0,1.75125,1.16425819675
 06/10  04:00:00,91.2465508601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,76.6061353315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,117.012602956,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,198.982920592,194.31609756,3.5025,1.16432303172
 06/10  07:00:00,131.872453241,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,170.218777971,166.696277971,3.5025,0.02
 06/10  08:00:00,200.009255848,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,129.657537279,122.655417533,5.8375,1.16461974658
 06/10  09:00:00,225.631153423,27.7795111579,0.0133636593514,0.0,41.9242800987,36.8599292233,81.809539303,71.3049052808,9.34,1.16463402219
 06/10  10:00:00,250.694023447,27.7795111579,0.128620983354,0.0,62.886420148,41.4019203762,57.3407974571,46.8132974571,10.5075,0.02
 06/10  11:00:00,279.6149007,27.7795111579,0.54425449476,0.0,62.886420148,41.4019203762,43.9458898012,31.1280964825,10.5075,2.31029331875
 06/10  12:00:00,267.696429433,27.7795111579,2.05593788714,0.0,62.886420148,41.4019203762,23.9611777668,12.2883760923,10.5075,1.16530167446
 06/10  13:00:00,271.327630003,27.7795111579,5.04076769662,0.0,62.886420148,41.4019203762,11.6727170492,0.0,10.5075,1.16521704923
 06/10  14:00:00,271.153189354,27.7795111579,7.39971891771,0.0,62.886420148,41.4019203762,11.6725891059,0.0,10.5075,1.16508910587
 06/10  15:00:00,267.94801524,27.7795111579,8.63608609055,0.0,62.886420148,41.4019203762,11.6725718523,0.0,10.5075,1.16507185233
 06/10  16:00:00,267.385651519,27.7795111579,9.39652892374,0.0,62.886420148,41.4019203762,11.672539826,0.0,10.5075,1.16503982598
 06/10  17:00:00,268.389790729,27.7795111579,10.2138249224,0.0,62.886420148,41.4019203762,11.672493061,0.0,10.5075,1.16499306097
 06/10  18:00:00,249.933908098,27.7795111579,8.08997327866,0.0,34.9369000822,32.3179380704,10.5885808627,1.25117662764,8.1725,1.16490423504
 06/10  19:00:00,201.137119066,27.7795111579,4.48669956514,0.0,20.9621400493,23.2339557645,8.39276381846,1.39045718837,5.8375,1.16480663009
 06/10  20:00:00,185.305618502,27.7795111579,1.29549883797,0.0,20.9621400493,23.2339557645,21.6257714743,15.7682714743,5.8375,0.02
 06/10  21:00:00,139.256380814,27.7795111579,0.0469025742003,0.0,6.98738001645,14.1499734587,17.97045037,13.3033905383,3.5025,1.16455983169
 06/10  22:00:00,93.0390253591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,125.965934896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565162369,0.0,1.75125,1.16440162369
 06/10  24:00:00,96.7546667398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,86.4400983806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551265321,0.0,1.75125,1.16426265321
 06/11  02:00:00,86.7233824114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,86.1448840476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,91.2041799931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,77.3912661161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555145963,0.0,1.75125,1.16430145963
 06/11  06:00:00,120.600581903,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,148.996598425,145.474098425,3.5025,0.02
 06/11  07:00:00,136.621593342,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,134.20667116,129.539838336,3.5025,1.16433282371
 06/11  08:00:00,175.272613271,27.7795111579,0.0124936314724,0.0,6.98738001645,14.1499734587,105.236051906,101.713551906,3.5025,0.02
 06/11  09:00:00,154.084114934,27.7795111579,0.0462530620458,0.0,6.98738001645,14.1499734587,77.0908112026,73.5683112026,3.5025,0.02
 06/11  10:00:00,189.07990681,27.7795111579,0.383199908668,0.0,27.9495200658,27.7759469175,57.2199581739,49.0502269235,7.005,1.16473125038
 06/11  11:00:00,218.533301112,27.7795111579,0.677978073573,0.0,27.9495200658,27.7759469175,48.4533369867,40.2835743915,7.005,1.16476259526
 06/11  12:00:00,233.98191851,27.7795111579,2.64719003086,0.0,41.9242800987,36.8599292233,29.061622101,18.5567955165,9.34,1.16482658446
 06/11  13:00:00,233.841011189,27.7795111579,4.56208516058,0.0,41.9242800987,36.8599292233,15.3206346606,5.9606346606,9.34,0.02
 06/11  14:00:00,233.233401097,27.7795111579,6.82057199947,0.0,41.9242800987,36.8599292233,10.5047880498,0.0,9.34,1.16478804979
 06/11  15:00:00,229.118352348,27.7795111579,7.58258208628,0.0,41.9242800987,36.8599292233,10.5047760129,0.0,9.34,1.16477601295
 06/11  16:00:00,227.732649874,27.7795111579,7.82401373854,0.0,41.9242800987,36.8599292233,10.5048134121,0.0,9.34,1.16481341208
 06/11  17:00:00,197.429913206,27.7795111579,6.66456300675,0.0,27.9495200658,27.7759469175,8.16974015909,0.0,7.005,1.16474015909
 06/11  18:00:00,202.682292517,27.7795111579,4.96291829576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,186.06970406,27.7795111579,4.61142385479,0.0,13.9747600329,18.6919646116,5.83458400605,0.0,4.67,1.16458400605
 06/11  20:00:00,173.027688678,27.7795111579,1.65786094361,0.0,13.9747600329,18.6919646116,24.6793633518,19.9893633518,4.67,0.02
 06/11  21:00:00,151.586175357,27.7795111579,0.0461334727157,0.0,13.9747600329,18.6919646116,25.8807353175,20.0462648939,4.67,1.16447042362
 06/11  22:00:00,88.2537520433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,121.925238533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548950582,0.0,1.75125,1.16423950582
 06/11  24:00:00,94.4182102108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,88.3672550926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,87.8219872069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924832693,0.0,2.335,1.16424832693
 06/12  03:00:00,86.7947283777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,93.7565909361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,80.926666572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,136.925374874,27.7795111579,0.011862348832,0.0,13.9747600329,18.6919646116,93.3283332094,87.4940905184,4.67,1.16424269103
 06/12  07:00:00,153.996889911,27.7795111579,0.0135563618655,0.0,13.9747600329,18.6919646116,82.3234419184,77.6334419184,4.67,0.02
 06/12  08:00:00,237.099347944,27.7795111579,1.2318686439,0.0,34.9369000822,32.3179380704,54.9485096129,45.6114092592,8.1725,1.16460035366
 06/12  09:00:00,276.496718399,27.7795111579,5.59485530266,0.0,62.886420148,41.4019203762,18.6431203918,8.11562039184,10.5075,0.02
 06/12  10:00:00,268.434501348,27.7795111579,7.39081115255,0.0,62.886420148,41.4019203762,11.6724868568,0.0,10.5075,1.16498685683
 06/12  11:00:00,299.812740366,27.7795111579,9.65131808403,0.0,62.886420148,41.4019203762,11.6726925029,0.0,10.5075,1.16519250294
 06/12  12:00:00,291.154145869,27.7795111579,11.5643894059,0.0,62.886420148,41.4019203762,12.8182476185,0.0,10.5075,2.31074761847
 06/12  13:00:00,294.345508744,27.7795111579,14.8611539613,0.0,62.886420148,41.4019203762,11.6727231815,0.0,10.5075,1.1652231815
 06/12  14:00:00,291.119025213,27.7795111579,16.357397962,0.0,62.886420148,41.4019203762,11.6726068245,0.0,10.5075,1.16510682451
 06/12  15:00:00,289.279679884,27.7795111579,18.6689261433,0.0,62.886420148,41.4019203762,11.6724919381,0.0,10.5075,1.16499193807
 06/12  16:00:00,295.790891934,27.7795111579,23.6905741177,0.0,62.886420148,41.4019203762,11.6724667133,0.0,10.5075,1.16496671334
 06/12  17:00:00,295.156002088,27.7795111579,23.5883639307,0.0,62.886420148,41.4019203762,11.6724561841,0.0,10.5075,1.16495618407
 06/12  18:00:00,290.377412484,27.7795111579,20.7783822219,0.0,41.9242800987,36.8599292233,10.5050033022,0.0,9.34,1.1650033022
 06/12  19:00:00,277.583729124,27.7795111579,17.7576081335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  20:00:00,239.325093612,27.7795111579,12.1232721479,0.0,34.9369000822,32.3179380704,10.8520440279,1.51472721927,8.1725,1.16481680865
 06/12  21:00:00,176.675491522,27.7795111579,7.86982594554,0.0,13.9747600329,18.6919646116,5.83452555078,0.0,4.67,1.16452555078
 06/12  22:00:00,107.60590034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,138.919366572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927581751,0.0,2.335,1.16427581751
 06/12  24:00:00,113.398422282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,101.853770577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,100.922215945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,100.514783876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926549208,0.0,2.335,1.16426549208
 06/13  04:00:00,128.344860725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,116.494096076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,172.086707694,27.7795111579,0.855204630345,0.0,13.9747600329,18.6919646116,25.7380631716,19.9038540445,4.67,1.1642091271
 06/13  07:00:00,180.613175507,27.7795111579,1.41813357823,0.0,13.9747600329,18.6919646116,35.9023984973,31.2123984973,4.67,0.02
 06/13  08:00:00,255.068415206,27.7795111579,5.06596646084,0.0,34.9369000822,32.3179380704,13.7999611927,4.46289659607,8.1725,1.16456459663
 06/13  09:00:00,289.809903445,27.7795111579,8.46302083763,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,281.380360123,27.7795111579,10.0396036239,0.0,62.886420148,41.4019203762,11.6724486224,0.0,10.5075,1.16494862244
 06/13  11:00:00,306.9983664,27.7795111579,11.1020188414,0.0,62.886420148,41.4019203762,11.6726521374,0.0,10.5075,1.1651521374
 06/13  12:00:00,301.681096264,27.7795111579,13.8819738217,0.0,62.886420148,41.4019203762,12.8181603195,0.0,10.5075,2.31066031949
 06/13  13:00:00,308.850505824,27.7795111579,19.2593555996,0.0,62.886420148,41.4019203762,11.6726770842,0.0,10.5075,1.16517708418
 06/13  14:00:00,314.473704492,27.7795111579,28.2042389934,0.0,62.886420148,41.4019203762,11.6725590657,0.0,10.5075,1.16505906568
 06/13  15:00:00,316.661478791,27.7795111579,34.1512222589,0.0,62.886420148,41.4019203762,11.6724427124,0.0,10.5075,1.16494271241
 06/13  16:00:00,319.622036629,27.7795111579,36.661214125,0.0,62.886420148,41.4019203762,11.6724157501,0.0,10.5075,1.16491575012
 06/13  17:00:00,320.201210683,27.7795111579,36.5691600778,0.0,62.886420148,41.4019203762,11.6724034233,0.0,10.5075,1.16490342333
