Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  18:00:00,305.76392194,27.7795111579,27.0341628543,0.0,41.9242800987,36.8599292233,10.5049487295,0.0,9.34,1.16494872954
 06/13  19:00:00,276.013939407,27.7795111579,16.7656572115,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,239.024259652,27.7795111579,11.312520766,0.0,34.9369000822,32.3179380704,11.0581313397,1.72087022481,8.1725,1.16476111487
 06/13  21:00:00,176.107077624,27.7795111579,8.38048635386,0.0,13.9747600329,18.6919646116,5.83460515721,0.0,4.67,1.16460515721
 06/13  22:00:00,113.60998082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,144.640657343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929973349,0.0,2.335,1.16429973349
 06/13  24:00:00,120.360690606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,107.715355061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,105.765058786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,104.176947906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920784947,0.0,2.335,1.16420784947
 06/14  04:00:00,110.628720759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,96.9990190671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,152.717474121,27.7795111579,0.493247967075,0.0,13.9747600329,18.6919646116,26.4580893136,20.6238718423,4.67,1.16421747134
 06/14  07:00:00,172.365662188,27.7795111579,1.3668640776,0.0,13.9747600329,18.6919646116,32.2917232124,27.6017232124,4.67,0.02
 06/14  08:00:00,255.375489811,27.7795111579,4.26080882435,0.0,34.9369000822,32.3179380704,15.6071444153,6.27000437408,8.1725,1.16464004124
 06/14  09:00:00,291.808728756,27.7795111579,8.01200034548,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  10:00:00,284.829649668,27.7795111579,10.524505142,0.0,62.886420148,41.4019203762,11.6723854898,0.0,10.5075,1.16488548982
 06/14  11:00:00,313.640180606,27.7795111579,13.2874077173,0.0,62.886420148,41.4019203762,11.6725869869,0.0,10.5075,1.1650869869
 06/14  12:00:00,310.632106906,27.7795111579,16.6317174995,0.0,62.886420148,41.4019203762,12.8180234978,0.0,10.5075,2.3105234978
 06/14  13:00:00,320.718477389,27.7795111579,24.2690380731,0.0,62.886420148,41.4019203762,11.6728804361,0.0,10.5075,1.16538043609
 06/14  14:00:00,322.687494587,27.7795111579,31.4849698572,0.0,62.886420148,41.4019203762,11.6724864102,0.0,10.5075,1.16498641021
 06/14  15:00:00,321.920067313,27.7795111579,35.6930487974,0.0,62.886420148,41.4019203762,11.6723685542,0.0,10.5075,1.16486855421
 06/14  16:00:00,324.474347744,27.7795111579,38.329737177,0.0,62.886420148,41.4019203762,11.6725596619,0.0,10.5075,1.16505966187
 06/14  17:00:00,323.856858138,27.7795111579,37.7953387487,0.0,62.886420148,41.4019203762,11.6725491077,0.0,10.5075,1.16504910772
 06/14  18:00:00,314.028935528,27.7795111579,32.1100109957,0.0,41.9242800987,36.8599292233,10.5048690929,0.0,9.34,1.16486909289
 06/14  19:00:00,301.888594599,27.7795111579,26.6474487869,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  20:00:00,258.852436535,27.7795111579,16.5801987078,0.0,34.9369000822,32.3179380704,9.75294820579,0.415768000504,8.1725,1.16468020529
 06/14  21:00:00,186.943764288,27.7795111579,10.9791102693,0.0,13.9747600329,18.6919646116,5.83452300218,0.0,4.67,1.16452300218
 06/14  22:00:00,115.702999325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,146.253823888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,121.795670181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921962571,0.0,2.335,1.16421962571
 06/15  01:00:00,109.76840068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,108.935009166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,107.09535852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925801599,0.0,2.335,1.16425801599
 06/15  04:00:00,113.725449376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,98.8716844758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,155.441304499,27.7795111579,2.14605952862,0.0,13.9747600329,18.6919646116,15.5886915301,10.8986915301,4.67,0.02
 06/15  07:00:00,174.902782798,27.7795111579,2.66973104192,0.0,13.9747600329,18.6919646116,18.9763041233,13.1418203957,4.67,1.1644837276
 06/15  08:00:00,260.204239097,27.7795111579,6.23671759001,0.0,34.9369000822,32.3179380704,9.33705364246,0.0,8.1725,1.16455364246
 06/15  09:00:00,300.788040134,27.7795111579,10.8922899434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  10:00:00,297.767317344,27.7795111579,14.4888962461,0.0,62.886420148,41.4019203762,11.672498216,0.0,10.5075,1.16499821605
 06/15  11:00:00,334.047966548,27.7795111579,22.3332627071,0.0,62.886420148,41.4019203762,11.6727554266,0.0,10.5075,1.16525542656
 06/15  12:00:00,338.735668537,27.7795111579,31.4264883515,0.0,62.886420148,41.4019203762,11.6727114498,0.0,10.5075,1.16521144981
 06/15  13:00:00,347.599733408,27.7795111579,38.0027807924,0.0,62.886420148,41.4019203762,12.8181646021,0.0,10.5075,2.3106646021
 06/15  14:00:00,343.707978499,27.7795111579,44.6137510845,0.0,62.886420148,41.4019203762,11.6726221784,0.0,10.5075,1.16512217837
 06/15  15:00:00,345.007300506,27.7795111579,52.048637142,0.0,62.886420148,41.4019203762,11.6724844572,0.0,10.5075,1.16498445718
 06/15  16:00:00,346.207554056,27.7795111579,53.8013187036,0.0,62.886420148,41.4019203762,11.6724575772,0.0,10.5075,1.16495757722
 06/15  17:00:00,343.157720915,27.7795111579,51.9634053764,0.0,62.886420148,41.4019203762,11.6724452795,0.0,10.5075,1.16494527949
 06/15  18:00:00,330.223371446,27.7795111579,43.5133064101,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  19:00:00,314.806954863,27.7795111579,33.6318464579,0.0,41.9242800987,36.8599292233,10.5048115412,0.0,9.34,1.1648115412
 06/15  20:00:00,270.512486637,27.7795111579,19.0922474002,0.0,34.9369000822,32.3179380704,9.33724606085,0.0,8.1725,1.16474606085
 06/15  21:00:00,192.684762478,27.7795111579,9.83347529766,0.0,13.9747600329,18.6919646116,6.24708009889,0.412528922903,4.67,1.16455117599
 06/15  22:00:00,121.627626058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,151.664592297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,128.971601989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924459042,0.0,2.335,1.16424459042
 06/16  01:00:00,115.949760295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,113.57522116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,109.724890372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921584004,0.0,2.335,1.16421584004
 06/16  04:00:00,132.440058152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,118.43813049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,172.621273507,27.7795111579,0.0189740920553,0.0,13.9747600329,18.6919646116,39.7964659228,35.1064659228,4.67,0.02
 06/16  07:00:00,184.406409971,27.7795111579,0.180081084533,0.0,13.9747600329,18.6919646116,46.180036672,40.3455559051,4.67,1.16448076684
 06/16  08:00:00,254.666524531,27.7795111579,2.86820610996,0.0,34.9369000822,32.3179380704,23.061686921,14.869186921,8.1725,0.02
 06/16  09:00:00,290.195536804,27.7795111579,6.53214181634,0.0,62.886420148,41.4019203762,11.6722566675,0.0,10.5075,1.16475666754
 06/16  10:00:00,285.120055944,27.7795111579,8.4783983171,0.0,62.886420148,41.4019203762,11.6723850298,0.0,10.5075,1.1648850298
 06/16  11:00:00,312.7912866,27.7795111579,10.7310174495,0.0,62.886420148,41.4019203762,11.6726400428,0.0,10.5075,1.16514004282
 06/16  12:00:00,304.552146438,27.7795111579,12.5994089966,0.0,62.886420148,41.4019203762,11.6728711592,0.0,10.5075,1.1653711592
 06/16  13:00:00,308.657716372,27.7795111579,16.1737380202,0.0,62.886420148,41.4019203762,12.8179243396,0.0,10.5075,2.31042433957
 06/16  14:00:00,308.804109019,27.7795111579,19.9251069041,0.0,62.886420148,41.4019203762,11.6724998506,0.0,10.5075,1.16499985063
 06/16  15:00:00,310.569866026,27.7795111579,24.3448326771,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,308.682940399,27.7795111579,22.8118063158,0.0,62.886420148,41.4019203762,11.6725956849,0.0,10.5075,1.16509568495
 06/16  17:00:00,310.128019059,27.7795111579,23.9158278765,0.0,62.886420148,41.4019203762,11.6725705093,0.0,10.5075,1.16507050934
 06/16  18:00:00,296.710713154,27.7795111579,18.0779264406,0.0,41.9242800987,36.8599292233,10.5049424104,0.0,9.34,1.16494241038
 06/16  19:00:00,264.602993809,27.7795111579,11.7603540411,0.0,41.9242800987,36.8599292233,12.2327692745,1.72791127703,9.34,1.16485799745
 06/16  20:00:00,228.936660205,27.7795111579,7.81051421182,0.0,34.9369000822,32.3179380704,11.6230652926,2.28577794415,8.1725,1.16478734841
 06/16  21:00:00,165.513602952,27.7795111579,2.17271093952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,109.355937988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944151683,0.0,2.335,1.16444151683
 06/16  23:00:00,141.01641289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,115.587188203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,100.882198469,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561312396,0.0,1.75125,1.16436312396
 06/17  02:00:00,97.7101848458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,94.2549056791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155100199,0.0,1.75125,1.1642600199
 06/17  04:00:00,99.5919064787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,85.2526317975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,128.475469407,27.7795111579,0.00629563371675,0.0,6.98738001645,14.1499734587,88.3522903083,84.6413367872,3.5025,0.208453521126
 06/17  07:00:00,147.643085902,27.7795111579,0.00842751967065,0.0,6.98738001645,14.1499734587,86.6158395708,82.1373925588,3.5025,0.975947011969
 06/17  08:00:00,214.3723954,27.7795111579,0.00706766486993,0.0,20.9621400493,23.2339557645,60.6292891412,53.6271328595,5.8375,1.16465628176
 06/17  09:00:00,241.943469664,27.7795111579,2.09281330344,0.0,41.9242800987,36.8599292233,30.6100182454,21.2500182454,9.34,0.02
 06/17  10:00:00,269.105282308,27.7795111579,5.52364868862,0.0,62.886420148,41.4019203762,13.1129539838,1.44062793305,10.5075,1.16482605079
 06/17  11:00:00,301.264048735,27.7795111579,8.31795551842,0.0,62.886420148,41.4019203762,11.6727042865,0.0,10.5075,1.16520428649
 06/17  12:00:00,294.512403725,27.7795111579,10.6050926848,0.0,62.886420148,41.4019203762,11.6726242898,0.0,10.5075,1.16512428978
 06/17  13:00:00,297.053492337,27.7795111579,12.8076928212,0.0,62.886420148,41.4019203762,12.8179587177,0.0,10.5075,2.31045871767
 06/17  14:00:00,295.937622313,27.7795111579,15.1323612304,0.0,62.886420148,41.4019203762,11.6724949204,0.0,10.5075,1.16499492042
 06/17  15:00:00,293.817103986,27.7795111579,16.6587982533,0.0,62.886420148,41.4019203762,11.6724616766,0.0,10.5075,1.16496167656
 06/17  16:00:00,296.679405053,27.7795111579,18.2140733472,0.0,62.886420148,41.4019203762,11.6724139681,0.0,10.5075,1.16491396815
 06/17  17:00:00,296.970964358,27.7795111579,18.328959282,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  18:00:00,275.163720771,27.7795111579,14.5213072926,0.0,34.9369000822,32.3179380704,9.74153880196,0.40400763871,8.1725,1.16503116325
 06/17  19:00:00,231.784800206,27.7795111579,10.3899779174,0.0,20.9621400493,23.2339557645,7.92779354606,0.925494268378,5.8375,1.16479927768
 06/17  20:00:00,212.24043839,27.7795111579,8.04605300276,0.0,20.9621400493,23.2339557645,7.91149755431,0.90936993686,5.8375,1.16462761745
 06/17  21:00:00,167.395817428,27.7795111579,6.93505819707,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,112.831365568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574392061,0.0,1.75125,1.16449392061
 06/17  23:00:00,144.237250247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,119.268357082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560727452,0.0,1.75125,1.16435727452
 06/18  01:00:00,106.039324944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,104.033254014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,102.737605807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155541693,0.0,1.75125,1.1643041693
 06/18  04:00:00,110.221659452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,96.4852673262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,139.20557065,27.7795111579,0.00796005254373,0.0,6.98738001645,14.1499734587,35.5970439378,30.9302548746,3.5025,1.16428906325
 06/18  07:00:00,159.563594914,27.7795111579,0.232416189792,0.0,6.98738001645,14.1499734587,39.3515290065,35.8290290065,3.5025,0.02
 06/18  08:00:00,196.290179478,27.7795111579,0.997691376916,0.0,6.98738001645,14.1499734587,31.320828013,26.6539924303,3.5025,1.16433558267
 06/18  09:00:00,174.389661499,27.7795111579,1.3432363044,0.0,6.98738001645,14.1499734587,23.1657626255,19.6432626255,3.5025,0.02
 06/18  10:00:00,208.617702106,27.7795111579,3.84518461895,0.0,27.9495200658,27.7759469175,12.3003912631,4.13066750916,7.005,1.16472375389
 06/18  11:00:00,237.586717755,27.7795111579,5.86612746101,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,256.209859607,27.7795111579,9.67827244405,0.0,41.9242800987,36.8599292233,10.5048450566,0.0,9.34,1.16484505663
 06/18  13:00:00,254.240631068,27.7795111579,10.4485983771,0.0,41.9242800987,36.8599292233,10.5047417936,0.0,9.34,1.1647417936
 06/18  14:00:00,250.67845291,27.7795111579,11.1502080494,0.0,41.9242800987,36.8599292233,10.5048525963,0.0,9.34,1.16485259629
 06/18  15:00:00,245.938937856,27.7795111579,11.4789936684,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,244.718159864,27.7795111579,11.0938063922,0.0,41.9242800987,36.8599292233,10.5048788637,0.0,9.34,1.16487886372
 06/18  17:00:00,212.598365921,27.7795111579,8.84508903114,0.0,27.9495200658,27.7759469175,8.16981692217,0.0,7.005,1.16481692217
 06/18  18:00:00,212.195127055,27.7795111579,5.5655192081,0.0,13.9747600329,18.6919646116,7.24772479803,1.41305366302,4.67,1.16467113501
 06/18  19:00:00,189.254682406,27.7795111579,1.48996683866,0.0,13.9747600329,18.6919646116,11.5375001975,6.84750019751,4.67,0.02
 06/18  20:00:00,173.813661262,27.7795111579,0.163083953346,0.0,13.9747600329,18.6919646116,34.7269373591,28.8923973099,4.67,1.16454004917
 06/18  21:00:00,161.70618024,27.7795111579,0.0849899490791,0.0,13.9747600329,18.6919646116,18.2175896787,13.5275896787,4.67,0.02
 06/18  22:00:00,100.994209412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155637658,0.0,1.75125,1.1643137658
 06/18  23:00:00,132.596730489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,106.20483812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,97.6844240502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923166063,0.0,2.335,1.16423166063
 06/19  02:00:00,94.8013939428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,92.4421821171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,97.4392491592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924434952,0.0,2.335,1.16424434952
 06/19  05:00:00,83.7632926883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,138.713726682,27.7795111579,0.00631399745234,0.0,13.9747600329,18.6919646116,113.793944089,109.103944089,4.67,0.02
 06/19  07:00:00,156.087558002,27.7795111579,0.00986449919472,0.0,13.9747600329,18.6919646116,102.860508339,97.026054663,4.67,1.16445367648
 06/19  08:00:00,234.508937703,27.7795111579,0.00617955690553,0.0,34.9369000822,32.3179380704,77.4544730699,69.2619730699,8.1725,0.02
 06/19  09:00:00,265.471515281,27.7795111579,0.579154443968,0.0,62.886420148,41.4019203762,50.4870194718,38.8148420169,10.5075,1.16467745491
 06/19  10:00:00,254.308984468,27.7795111579,1.17903997507,0.0,62.886420148,41.4019203762,38.9024893863,27.2301555397,10.5075,1.1648338466
 06/19  11:00:00,285.762906388,27.7795111579,2.80229317538,0.0,62.886420148,41.4019203762,23.5412585037,11.8686192936,10.5075,1.16513921004
 06/19  12:00:00,274.870380114,27.7795111579,4.59622367858,0.0,62.886420148,41.4019203762,12.2347282063,0.561846853692,10.5075,1.16538135264
 06/19  13:00:00,278.082106882,27.7795111579,7.9789431776,0.0,62.886420148,41.4019203762,11.6727637819,0.0,10.5075,1.16526378186
 06/19  14:00:00,277.660102557,27.7795111579,9.91025439533,0.0,62.886420148,41.4019203762,11.6724448342,0.0,10.5075,1.16494483415
 06/19  15:00:00,273.674976837,27.7795111579,10.4646932788,0.0,62.886420148,41.4019203762,11.672569497,0.0,10.5075,1.16506949704
 06/19  16:00:00,272.687228169,27.7795111579,10.6835722546,0.0,62.886420148,41.4019203762,11.6725284599,0.0,10.5075,1.16502845988
 06/19  17:00:00,268.686645556,27.7795111579,9.21377631562,0.0,62.886420148,41.4019203762,11.672501973,0.0,10.5075,1.16500197297
 06/19  18:00:00,263.500083577,27.7795111579,6.62789027821,0.0,41.9242800987,36.8599292233,10.504851324,0.0,9.34,1.16485132401
 06/19  19:00:00,246.456665482,27.7795111579,3.19796240358,0.0,41.9242800987,36.8599292233,11.8248897725,1.32015620485,9.34,1.16473356766
 06/19  20:00:00,214.736566314,27.7795111579,0.765976205764,0.0,34.9369000822,32.3179380704,21.9841742466,13.7916742466,8.1725,0.02
 06/19  21:00:00,160.081131759,27.7795111579,0.136105042764,0.0,13.9747600329,18.6919646116,11.1402573204,5.30562527988,4.67,1.16463204056
 06/19  22:00:00,100.594504809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935007875,0.0,2.335,1.16435007875
 06/19  23:00:00,133.190416373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,106.043549764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,96.4742352535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,95.8856071456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923904944,0.0,2.335,1.16423904944
 06/20  03:00:00,94.7302812856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,115.870765953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,102.604120759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924038745,0.0,2.335,1.16424038745
 06/20  06:00:00,157.621388009,27.7795111579,0.00742636467329,0.0,13.9747600329,18.6919646116,103.194106017,98.5041060168,4.67,0.02
 06/20  07:00:00,164.949410026,27.7795111579,0.0033937045771,0.0,13.9747600329,18.6919646116,110.538273468,105.848273468,4.67,0.02
 06/20  08:00:00,233.650639863,27.7795111579,0.00412579934927,0.0,34.9369000822,32.3179380704,88.7617360908,79.4246336759,8.1725,1.16460241487
 06/20  09:00:00,266.140462451,27.7795111579,0.267329720716,0.0,62.886420148,41.4019203762,54.6365569189,42.9642510362,10.5075,1.16480588268
 06/20  10:00:00,257.565888452,27.7795111579,1.265508522,0.0,62.886420148,41.4019203762,36.8669541919,25.1946288849,10.5075,1.16482530701
 06/20  11:00:00,288.26760505,27.7795111579,2.78856843921,0.0,62.886420148,41.4019203762,21.2262809917,9.55359558848,10.5075,1.16518540321
 06/20  12:00:00,276.432477055,27.7795111579,4.25275835467,0.0,62.886420148,41.4019203762,12.2038509665,0.531182176323,10.5075,1.16516879018
 06/20  13:00:00,275.978924447,27.7795111579,6.29882932305,0.0,62.886420148,41.4019203762,11.6728206883,0.0,10.5075,1.16532068833
 06/20  14:00:00,274.46148609,27.7795111579,8.32496828378,0.0,62.886420148,41.4019203762,11.6724608953,0.0,10.5075,1.1649608953
 06/20  15:00:00,275.444629076,27.7795111579,10.6912776538,0.0,62.886420148,41.4019203762,11.6725656642,0.0,10.5075,1.16506566419
 06/20  16:00:00,279.090147169,27.7795111579,11.6175769268,0.0,62.886420148,41.4019203762,11.6725265888,0.0,10.5075,1.16502658878
 06/20  17:00:00,279.160631396,27.7795111579,11.5132217017,0.0,62.886420148,41.4019203762,11.6725020169,0.0,10.5075,1.16500201695
 06/20  18:00:00,272.315192155,27.7795111579,9.10695408915,0.0,41.9242800987,36.8599292233,11.6861887278,1.18135672907,9.34,1.16483199874
 06/20  19:00:00,254.175092491,27.7795111579,7.54639884106,0.0,41.9242800987,36.8599292233,11.0523645062,0.547680382892,9.34,1.16468412333
 06/20  20:00:00,228.64282236,27.7795111579,5.66366645371,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,170.380878792,27.7795111579,1.39788843505,0.0,13.9747600329,18.6919646116,5.83454054502,0.0,4.67,1.16454054502
 06/20  22:00:00,117.120262483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,147.027986492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928660237,0.0,2.335,1.16428660237
 06/20  24:00:00,122.564426577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,111.470373328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,111.099085989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221659,0.0,2.335,1.1642221659
 06/21  03:00:00,111.162966122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,117.786280565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,103.900684235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,156.538478,27.7795111579,0.0132449440052,0.0,13.9747600329,18.6919646116,63.8144630296,57.9802506273,4.67,1.16421240233
 06/21  07:00:00,174.076335121,27.7795111579,0.00596379594184,0.0,13.9747600329,18.6919646116,79.0517708151,74.3617708151,4.67,0.02
 06/21  08:00:00,251.979369479,27.7795111579,0.00537003529204,0.0,34.9369000822,32.3179380704,57.7560089309,48.4189570892,8.1725,1.16455184167
 06/21  09:00:00,285.835956887,27.7795111579,2.07336819981,0.0,62.886420148,41.4019203762,20.5485752316,10.0210752316,10.5075,0.02
 06/21  10:00:00,278.369902403,27.7795111579,3.67120430684,0.0,62.886420148,41.4019203762,11.6724162021,0.0,10.5075,1.16491620208
 06/21  11:00:00,301.03843036,27.7795111579,4.33025865941,0.0,62.886420148,41.4019203762,11.6726017434,0.0,10.5075,1.16510174343
 06/21  12:00:00,290.049104058,27.7795111579,6.05409852362,0.0,62.886420148,41.4019203762,12.8180090555,0.0,10.5075,2.3105090555
 06/21  13:00:00,287.534848605,27.7795111579,7.37848518092,0.0,62.886420148,41.4019203762,11.6728521011,0.0,10.5075,1.16535210112
 06/21  14:00:00,280.185708796,27.7795111579,7.66754019782,0.0,62.886420148,41.4019203762,11.6724517945,0.0,10.5075,1.16495179453
 06/21  15:00:00,280.761482022,27.7795111579,9.47877977168,0.0,62.886420148,41.4019203762,11.6725368138,0.0,10.5075,1.16503681381
 06/21  16:00:00,281.692030051,27.7795111579,9.60764214976,0.0,62.886420148,41.4019203762,11.6724997494,0.0,10.5075,1.16499974941
 06/21  17:00:00,280.057112089,27.7795111579,9.36058822301,0.0,62.886420148,41.4019203762,11.6724770919,0.0,10.5075,1.16497709194
 06/21  18:00:00,273.094691821,27.7795111579,7.75930333297,0.0,41.9242800987,36.8599292233,10.125360395,0.765360395029,9.34,0.02
 06/21  19:00:00,255.043439739,27.7795111579,3.64296005671,0.0,41.9242800987,36.8599292233,12.0542596851,1.54942415721,9.34,1.16483552787
 06/21  20:00:00,221.062283116,27.7795111579,0.629317157101,0.0,34.9369000822,32.3179380704,25.8745747959,16.5373136125,8.1725,1.16476118339
 06/21  21:00:00,164.579262372,27.7795111579,0.0997140355513,0.0,13.9747600329,18.6919646116,7.35650009342,1.52193996064,4.67,1.16456013277
 06/21  22:00:00,105.640328775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,137.03154697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,109.371813363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925277219,0.0,2.335,1.16425277219
 06/22  01:00:00,99.6523284221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,98.9012115954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,97.4010624446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922082175,0.0,2.335,1.16422082175
 06/22  04:00:00,103.483661777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,89.3595497895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,142.757536697,27.7795111579,0.00822649567341,0.0,13.9747600329,18.6919646116,94.2188412269,89.5288412269,4.67,0.02
 06/22  07:00:00,158.957271601,27.7795111579,0.00783730002505,0.0,13.9747600329,18.6919646116,98.5259605406,92.6914815748,4.67,1.16447896579
 06/22  08:00:00,238.338626001,27.7795111579,0.00653707110358,0.0,34.9369000822,32.3179380704,71.4833108412,63.2908108412,8.1725,0.02
 06/22  09:00:00,273.740795893,27.7795111579,2.34348801934,0.0,62.886420148,41.4019203762,34.9310773078,23.2588360346,10.5075,1.16474127322
 06/22  10:00:00,264.232428268,27.7795111579,4.20371273357,0.0,62.886420148,41.4019203762,21.4244348062,9.75207536133,10.5075,1.16485944487
 06/22  11:00:00,293.004239749,27.7795111579,5.610936956,0.0,62.886420148,41.4019203762,11.6726003366,0.0,10.5075,1.16510033655
 06/22  12:00:00,284.638593793,27.7795111579,8.05284725895,0.0,62.886420148,41.4019203762,11.67281752,0.0,10.5075,1.16531751997
 06/22  13:00:00,284.822278271,27.7795111579,9.3835173384,0.0,62.886420148,41.4019203762,11.6726991065,0.0,10.5075,1.16519910654
 06/22  14:00:00,283.259558089,27.7795111579,10.9883285052,0.0,62.886420148,41.4019203762,11.6726469142,0.0,10.5075,1.16514691421
 06/22  15:00:00,269.327679977,27.7795111579,7.8031661215,0.0,62.886420148,41.4019203762,12.9654542526,1.29290119331,10.5075,1.16505305932
 06/22  16:00:00,273.958159952,27.7795111579,10.1699435799,0.0,62.886420148,41.4019203762,11.672503584,0.0,10.5075,1.16500358404
 06/22  17:00:00,279.421421403,27.7795111579,11.5421951632,0.0,62.886420148,41.4019203762,11.6724685463,0.0,10.5075,1.16496854633
 06/22  18:00:00,269.848737268,27.7795111579,8.29538854293,0.0,41.9242800987,36.8599292233,11.8772023878,1.37237066418,9.34,1.16483172366
 06/22  19:00:00,250.971156836,27.7795111579,3.83788521491,0.0,41.9242800987,36.8599292233,11.9599986563,1.4552599447,9.34,1.16473871165
 06/22  20:00:00,218.912263382,27.7795111579,0.96695967928,0.0,34.9369000822,32.3179380704,18.3357099729,8.99838037396,8.1725,1.16482959899
 06/22  21:00:00,163.600234703,27.7795111579,0.128071415961,0.0,13.9747600329,18.6919646116,7.93903172636,3.24903172636,4.67,0.02
 06/22  22:00:00,105.881650963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942454838,0.0,2.335,1.16442454838
 06/22  23:00:00,139.419564051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,113.246736137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,102.707976092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927084946,0.0,2.335,1.16427084946
 06/23  02:00:00,101.538982534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,99.7321156745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,123.694159241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921170534,0.0,2.335,1.16421170534
 06/23  05:00:00,110.188106899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,164.297755566,27.7795111579,0.00853890302017,0.0,13.9747600329,18.6919646116,79.7672315021,75.0772315021,4.67,0.02
 06/23  07:00:00,172.534004941,27.7795111579,0.00413034876634,0.0,13.9747600329,18.6919646116,91.4820733978,85.6476573449,4.67,1.16441605289
 06/23  08:00:00,240.501764468,27.7795111579,0.00413333976747,0.0,34.9369000822,32.3179380704,67.7316697472,59.5391697472,8.1725,0.02
 06/23  09:00:00,275.38059328,27.7795111579,1.98118246484,0.0,62.886420148,41.4019203762,33.210594382,21.5382962948,10.5075,1.16479808723
 06/23  10:00:00,267.997308086,27.7795111579,3.51238015699,0.0,62.886420148,41.4019203762,20.4044517039,8.73197321296,10.5075,1.16497849091
 06/23  11:00:00,297.411979554,27.7795111579,5.18459739258,0.0,62.886420148,41.4019203762,11.6725757406,0.0,10.5075,1.16507574064
 06/23  12:00:00,289.812565277,27.7795111579,7.74814744014,0.0,62.886420148,41.4019203762,11.6728086331,0.0,10.5075,1.16530863306
 06/23  13:00:00,291.914284386,27.7795111579,9.57202945589,0.0,62.886420148,41.4019203762,11.6726851928,0.0,10.5075,1.16518519281
 06/23  14:00:00,288.44889656,27.7795111579,10.8792400117,0.0,62.886420148,41.4019203762,11.6725918923,0.0,10.5075,1.1650918923
 06/23  15:00:00,287.390529018,27.7795111579,12.9129056409,0.0,62.886420148,41.4019203762,11.6724787107,0.0,10.5075,1.1649787107
 06/23  16:00:00,290.301604363,27.7795111579,13.9633509113,0.0,62.886420148,41.4019203762,11.6724313453,0.0,10.5075,1.16493134531
 06/23  17:00:00,288.807270655,27.7795111579,13.1347687721,0.0,62.886420148,41.4019203762,11.6723982957,0.0,10.5075,1.16489829567
 06/23  18:00:00,283.631068105,27.7795111579,11.4135281074,0.0,41.9242800987,36.8599292233,10.5049439718,0.0,9.34,1.16494397178
 06/23  19:00:00,264.930715295,27.7795111579,10.3233178019,0.0,41.9242800987,36.8599292233,10.5047924524,0.0,9.34,1.1647924524
 06/23  20:00:00,233.89538862,27.7795111579,8.22736129924,0.0,34.9369000822,32.3179380704,8.97110096993,0.778600969931,8.1725,0.02
 06/23  21:00:00,172.847524756,27.7795111579,4.56216268829,0.0,13.9747600329,18.6919646116,5.83457936135,0.0,4.67,1.16457936135
 06/23  22:00:00,115.2556299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,147.260994091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930979193,0.0,2.335,1.16430979193
 06/23  24:00:00,123.739619225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,108.79081631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,106.645067574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915575444,0.0,1.75125,1.164325444
 06/24  03:00:00,105.398375798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,112.54970182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,98.96529561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551611035,0.0,1.75125,1.16426611035
 06/24  06:00:00,140.730582487,27.7795111579,0.0124322377905,0.0,6.98738001645,14.1499734587,38.7929200539,35.2704200539,3.5025,0.02
 06/24  07:00:00,158.206198644,27.7795111579,0.00482938826717,0.0,6.98738001645,14.1499734587,66.4108918472,61.7438789884,3.5025,1.16451285876
 06/24  08:00:00,222.17771193,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,55.6136632132,49.7561632132,5.8375,0.02
 06/24  09:00:00,250.448809222,27.7795111579,1.02632176506,0.0,41.9242800987,36.8599292233,28.8683501226,18.3636539933,9.34,1.16469612927
 06/24  10:00:00,277.604394718,27.7795111579,3.86023902214,0.0,62.886420148,41.4019203762,12.106954503,0.434489115772,10.5075,1.16496538719
 06/24  11:00:00,308.362093783,27.7795111579,7.40323330794,0.0,62.886420148,41.4019203762,11.6727098089,0.0,10.5075,1.16520980886
 06/24  12:00:00,297.456097529,27.7795111579,9.0215379985,0.0,62.886420148,41.4019203762,11.6726537982,0.0,10.5075,1.16515379819
 06/24  13:00:00,294.802691544,27.7795111579,9.86146873077,0.0,62.886420148,41.4019203762,11.6728076225,0.0,10.5075,1.16530762248
 06/24  14:00:00,287.009576868,27.7795111579,10.4952161944,0.0,62.886420148,41.4019203762,11.6724332188,0.0,10.5075,1.16493321881
 06/24  15:00:00,278.456759259,27.7795111579,9.51152015347,0.0,62.886420148,41.4019203762,11.6723447674,0.0,10.5075,1.16484476745
 06/24  16:00:00,276.704335032,27.7795111579,9.0309089256,0.0,62.886420148,41.4019203762,11.6725630125,0.0,10.5075,1.16506301255
 06/24  17:00:00,280.255455218,27.7795111579,10.1478008195,0.0,62.886420148,41.4019203762,11.6724933548,0.0,10.5075,1.16499335477
 06/24  18:00:00,258.078039441,27.7795111579,6.70453444935,0.0,34.9369000822,32.3179380704,11.2790336579,1.94165052586,8.1725,1.164883132
 06/24  19:00:00,209.819822995,27.7795111579,1.95347050533,0.0,20.9621400493,23.2339557645,10.2466214675,3.2443554488,5.8375,1.1647660187
 06/24  20:00:00,192.569617678,27.7795111579,0.217168530133,0.0,20.9621400493,23.2339557645,34.0566569593,28.1991569593,5.8375,0.02
 06/24  21:00:00,153.909486001,27.7795111579,0.0124574313767,0.0,6.98738001645,14.1499734587,28.3310291048,23.6640225339,3.5025,1.16450657094
 06/24  22:00:00,108.928840616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,140.564195918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156846448,0.0,1.75125,1.1644346448
 06/24  24:00:00,113.283715244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,102.475835584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,99.0830888595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551510431,0.0,1.75125,1.16426510431
 06/25  03:00:00,96.9978094354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,102.423193842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,87.3429446708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554054093,0.0,1.75125,1.16429054093
 06/25  06:00:00,125.969849509,27.7795111579,0.00147459498333,0.0,6.98738001645,14.1499734587,134.076273151,130.553773151,3.5025,0.02
 06/25  07:00:00,138.713122694,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,143.02955281,139.50705281,3.5025,0.02
 06/25  08:00:00,175.470795574,27.7795111579,0.0118605020738,0.0,6.98738001645,14.1499734587,117.98978588,113.322924303,3.5025,1.16436157706
 06/25  09:00:00,155.010324204,27.7795111579,0.0142636944388,0.0,6.98738001645,14.1499734587,86.5839357635,83.0614357635,3.5025,0.02
 06/25  10:00:00,189.705094987,27.7795111579,0.00722111192079,0.0,27.9495200658,27.7759469175,66.7710674946,58.6013595185,7.005,1.16470797612
 06/25  11:00:00,219.730824219,27.7795111579,0.331479371983,0.0,27.9495200658,27.7759469175,55.3922975016,47.2225205317,7.005,1.16477696989
 06/25  12:00:00,236.898083684,27.7795111579,2.9427622155,0.0,41.9242800987,36.8599292233,29.7767010917,20.4167010917,9.34,0.02
 06/25  13:00:00,231.531958992,27.7795111579,1.86967802018,0.0,41.9242800987,36.8599292233,34.697100951,24.1922670747,9.34,1.16483387629
 06/25  14:00:00,227.56413161,27.7795111579,2.23287860492,0.0,41.9242800987,36.8599292233,28.6462024096,18.1414355119,9.34,1.16476689761
 06/25  15:00:00,225.096640848,27.7795111579,3.41771706782,0.0,41.9242800987,36.8599292233,21.1759733915,10.6712370937,9.34,1.16473629783
 06/25  16:00:00,223.822471223,27.7795111579,3.08949570128,0.0,41.9242800987,36.8599292233,23.8327235454,13.3279665806,9.34,1.16475696477
 06/25  17:00:00,192.198663801,27.7795111579,1.25720166854,0.0,27.9495200658,27.7759469175,29.4860801703,22.4610801703,7.005,0.02
 06/25  18:00:00,196.039818823,27.7795111579,0.121972780221,0.0,13.9747600329,18.6919646116,44.9122755195,39.0776547921,4.67,1.16462072739
 06/25  19:00:00,177.244871064,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,63.528623576,57.6940192457,4.67,1.16460433038
 06/25  20:00:00,165.475519959,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,88.5902576221,83.9002576221,4.67,0.02
 06/25  21:00:00,156.349579209,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,63.5540595809,57.7196076043,4.67,1.16445197663
 06/25  22:00:00,95.2833985412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,126.577485311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,98.0319254639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551211361,0.0,1.75125,1.16426211361
 06/26  01:00:00,91.1214690698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,89.1934815928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,87.6705039437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,93.216597679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925774947,0.0,2.335,1.16425774947
 06/26  05:00:00,78.6998718881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,131.92566628,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,180.430063146,175.740063146,4.67,0.02
 06/26  07:00:00,147.191227483,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,152.168256096,146.333810301,4.67,1.1644457951
 06/26  08:00:00,225.679153088,27.7795111579,0.00365540129806,0.0,34.9369000822,32.3179380704,118.967211667,110.774711667,8.1725,0.02
 06/26  09:00:00,256.420803673,27.7795111579,0.0158013549231,0.0,62.886420148,41.4019203762,81.5564504092,69.8841658086,10.5075,1.16478460058
 06/26  10:00:00,246.595016358,27.7795111579,0.0205806698237,0.0,62.886420148,41.4019203762,65.0419575601,53.3696460181,10.5075,1.16481154197
 06/26  11:00:00,276.668773442,27.7795111579,0.476445065701,0.0,62.886420148,41.4019203762,47.8667044419,36.1941607168,10.5075,1.16504372509
 06/26  12:00:00,264.634693128,27.7795111579,2.16754144699,0.0,62.886420148,41.4019203762,28.0704276201,16.3976754473,10.5075,1.16525217273
 06/26  13:00:00,264.227712421,27.7795111579,3.56820731601,0.0,62.886420148,41.4019203762,16.3071136873,4.63448565585,10.5075,1.16512803143
 06/26  14:00:00,261.61168699,27.7795111579,5.08450178754,0.0,62.886420148,41.4019203762,11.6725694049,0.0,10.5075,1.16506940493
 06/26  15:00:00,258.626896213,27.7795111579,6.24079065768,0.0,62.886420148,41.4019203762,11.6724699097,0.0,10.5075,1.16496990966
 06/26  16:00:00,258.226153705,27.7795111579,6.34551821181,0.0,62.886420148,41.4019203762,11.6724143407,0.0,10.5075,1.16491434067
 06/26  17:00:00,256.726297667,27.7795111579,5.941777381,0.0,62.886420148,41.4019203762,11.6725913076,0.0,10.5075,1.16509130757
 06/26  18:00:00,251.68760862,27.7795111579,4.14232081575,0.0,41.9242800987,36.8599292233,10.5049313156,0.0,9.34,1.16493131562
 06/26  19:00:00,233.833156424,27.7795111579,2.04145834779,0.0,41.9242800987,36.8599292233,23.494349765,12.9895451272,9.34,1.16480463781
 06/26  20:00:00,203.521182118,27.7795111579,0.243717304203,0.0,34.9369000822,32.3179380704,42.8458532579,33.5086368427,8.1725,1.1647164152
 06/26  21:00:00,150.759416309,27.7795111579,0.0395220674583,0.0,13.9747600329,18.6919646116,28.8586953031,24.1686953031,4.67,0.02
 06/26  22:00:00,92.1313955149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940794849,0.0,2.335,1.16440794849
 06/26  23:00:00,125.817101795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,97.8807147269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,87.5578921293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922475333,0.0,2.335,1.16422475333
 06/27  02:00:00,86.5913491445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,86.1510330026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,107.618046184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,93.627161846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922640208,0.0,2.335,1.16422640208
 06/27  06:00:00,149.658995964,27.7795111579,0.00407993352284,0.0,13.9747600329,18.6919646116,151.742561013,147.052561013,4.67,0.02
 06/27  07:00:00,159.142022553,27.7795111579,0.00841302925978,0.0,13.9747600329,18.6919646116,127.191979903,122.501979903,4.67,0.02
 06/27  08:00:00,229.337759401,27.7795111579,0.00693227846438,0.0,34.9369000822,32.3179380704,99.1555320584,89.8184341013,8.1725,1.16459795713
 06/27  09:00:00,259.860153555,27.7795111579,0.0242982303292,0.0,62.886420148,41.4019203762,69.5033352526,57.8311675379,10.5075,1.16466771469
 06/27  10:00:00,249.736228495,27.7795111579,0.574045834144,0.0,62.886420148,41.4019203762,52.5959824217,40.9236418803,10.5075,1.1648405414
 06/27  11:00:00,282.314869321,27.7795111579,2.42210636991,0.0,62.886420148,41.4019203762,29.8263424068,18.1536592955,10.5075,1.16518311137
 06/27  12:00:00,271.008350634,27.7795111579,4.39651650714,0.0,62.886420148,41.4019203762,14.8469867525,3.17433244576,10.5075,1.16515430675
 06/27  13:00:00,271.668797326,27.7795111579,6.44748243467,0.0,62.886420148,41.4019203762,11.6727920058,0.0,10.5075,1.16529200576
 06/27  14:00:00,268.38194802,27.7795111579,7.70225783228,0.0,62.886420148,41.4019203762,11.6724257056,0.0,10.5075,1.16492570565
 06/27  15:00:00,261.29078384,27.7795111579,6.30815861458,0.0,62.886420148,41.4019203762,11.6725178368,0.0,10.5075,1.16501783676
 06/27  16:00:00,251.889312393,27.7795111579,1.82070282431,0.0,62.886420148,41.4019203762,15.9361752616,4.26370737887,10.5075,1.1649678827
 06/27  17:00:00,249.818289548,27.7795111579,0.378335688934,0.0,62.886420148,41.4019203762,23.3251794808,11.6527473578,10.5075,1.16493212306
 06/27  18:00:00,251.6490173,27.7795111579,0.798913261406,0.0,41.9242800987,36.8599292233,21.0037427286,10.4987891316,9.34,1.16495359701
 06/27  19:00:00,235.976139188,27.7795111579,1.30701332788,0.0,41.9242800987,36.8599292233,19.6529038554,10.2929038554,9.34,0.02
 06/27  20:00:00,208.908316207,27.7795111579,0.578386562121,0.0,34.9369000822,32.3179380704,30.4218328379,21.0845828391,8.1725,1.16474999886
 06/27  21:00:00,154.211609953,27.7795111579,0.0922957821909,0.0,13.9747600329,18.6919646116,15.7052648364,9.87068609324,4.67,1.16457874317
 06/27  22:00:00,100.538966595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,132.661578748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926825569,0.0,2.335,1.16426825569
 06/27  24:00:00,104.920170405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,94.6093976144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,92.1701308718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,89.2434275396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992372614,0.0,2.335,1.1642372614
 06/28  04:00:00,94.5863183491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,80.2487366555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,135.433066807,27.7795111579,0.0064695394907,0.0,13.9747600329,18.6919646116,140.959661211,135.125421191,4.67,1.16424002051
 06/28  07:00:00,153.12325366,27.7795111579,0.0102853986107,0.0,13.9747600329,18.6919646116,116.625356425,111.935356425,4.67,0.02
 06/28  08:00:00,232.398396211,27.7795111579,0.00602214655144,0.0,34.9369000822,32.3179380704,91.8194702982,82.4824030974,8.1725,1.16456720089
 06/28  09:00:00,263.575583829,27.7795111579,0.231970038306,0.0,62.886420148,41.4019203762,59.8607499416,49.3332499416,10.5075,0.02
 06/28  10:00:00,253.622138994,27.7795111579,1.11175907057,0.0,62.886420148,41.4019203762,42.8915691632,31.2192863406,10.5075,1.16478282264
 06/28  11:00:00,283.357734,27.7795111579,1.92248013474,0.0,62.886420148,41.4019203762,29.3154349168,17.642728021,10.5075,1.16520689578
 06/28  12:00:00,273.097155765,27.7795111579,3.73749694491,0.0,62.886420148,41.4019203762,15.525323377,3.85268217286,10.5075,1.1651412041
 06/28  13:00:00,274.687601671,27.7795111579,6.00423887,0.0,62.886420148,41.4019203762,12.8179493164,0.0,10.5075,2.31044931644
 06/28  14:00:00,276.64614763,27.7795111579,9.17816773104,0.0,62.886420148,41.4019203762,11.6724874529,0.0,10.5075,1.16498745289
 06/28  15:00:00,276.449412691,27.7795111579,10.667114529,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,279.086803916,27.7795111579,10.8714287522,0.0,62.886420148,41.4019203762,11.6725617446,0.0,10.5075,1.16506174462
 06/28  17:00:00,281.602210938,27.7795111579,11.4180303945,0.0,62.886420148,41.4019203762,11.6725172036,0.0,10.5075,1.16501720364
 06/28  18:00:00,277.071450502,27.7795111579,9.91517581415,0.0,41.9242800987,36.8599292233,10.5048725903,0.0,9.34,1.16487259026
 06/28  19:00:00,267.887212621,27.7795111579,8.9387819191,0.0,41.9242800987,36.8599292233,10.5047717685,0.0,9.34,1.16477176854
 06/28  20:00:00,232.498485252,27.7795111579,4.53435670657,0.0,34.9369000822,32.3179380704,11.6317662852,2.29458179562,8.1725,1.16468448962
 06/28  21:00:00,169.999043069,27.7795111579,0.197897022945,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,111.705376003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499347981,0.0,2.335,1.164347981
 06/28  23:00:00,141.7814394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,115.675939827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,104.791983032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922073787,0.0,2.335,1.16422073787
 06/29  02:00:00,102.792932216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,100.581182762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,106.41005075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992285069,0.0,2.335,1.1642285069
 06/29  05:00:00,91.8600546987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,144.618028385,27.7795111579,0.00846015701936,0.0,13.9747600329,18.6919646116,84.7608677404,80.0708677404,4.67,0.02
 06/29  07:00:00,162.297872989,27.7795111579,0.00888881219696,0.0,13.9747600329,18.6919646116,87.7167871848,81.882361202,4.67,1.16442598271
 06/29  08:00:00,241.05080088,27.7795111579,0.00608947677289,0.0,34.9369000822,32.3179380704,63.3574042668,55.1649042668,8.1725,0.02
 06/29  09:00:00,276.879767858,27.7795111579,2.68555214506,0.0,62.886420148,41.4019203762,28.3326454958,16.6603502742,10.5075,1.16479522161
 06/29  10:00:00,268.810451334,27.7795111579,4.63615787118,0.0,62.886420148,41.4019203762,14.4251591007,2.75269493077,10.5075,1.16496416992
 06/29  11:00:00,298.245092201,27.7795111579,6.45386165055,0.0,62.886420148,41.4019203762,11.6725498215,0.0,10.5075,1.16504982145
 06/29  12:00:00,289.724701024,27.7795111579,8.16989309196,0.0,62.886420148,41.4019203762,11.6727697645,0.0,10.5075,1.16526976449
 06/29  13:00:00,290.088763954,27.7795111579,9.44971296717,0.0,62.886420148,41.4019203762,11.6726377756,0.0,10.5075,1.16513777565
 06/29  14:00:00,286.526649397,27.7795111579,11.0386926122,0.0,62.886420148,41.4019203762,11.6725358857,0.0,10.5075,1.16503588568
 06/29  15:00:00,286.963136511,27.7795111579,14.4306738035,0.0,62.886420148,41.4019203762,11.6724146094,0.0,10.5075,1.16491460941
 06/29  16:00:00,285.559630963,27.7795111579,14.2624071397,0.0,62.886420148,41.4019203762,11.6723582716,0.0,10.5075,1.16485827156
 06/29  17:00:00,281.626662901,27.7795111579,12.5872833771,0.0,62.886420148,41.4019203762,11.6725331368,0.0,10.5075,1.16503313675
 06/29  18:00:00,274.201767894,27.7795111579,10.6015743816,0.0,41.9242800987,36.8599292233,10.8948417103,0.389989790341,9.34,1.16485191997
 06/29  19:00:00,259.067308533,27.7795111579,8.89320319374,0.0,41.9242800987,36.8599292233,11.671731316,1.16703789731,9.34,1.16469341873
 06/29  20:00:00,226.867849097,27.7795111579,5.85379326139,0.0,34.9369000822,32.3179380704,8.79206675116,0.599566751155,8.1725,0.02
 06/29  21:00:00,166.340519966,27.7795111579,1.03951614859,0.0,13.9747600329,18.6919646116,5.83454010716,0.0,4.67,1.16454010716
 06/29  22:00:00,107.941991698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,140.050733755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928191819,0.0,2.335,1.16428191819
 06/29  24:00:00,114.934356119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,103.638204276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,102.179768953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,101.372575668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926409646,0.0,2.335,1.16426409646
 06/30  04:00:00,126.452186992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
