Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  05:00:00,112.287102509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,165.902109239,27.7795111579,0.0112920501133,0.0,13.9747600329,18.6919646116,57.1530516752,51.3187857294,4.67,1.16426594582
 06/30  07:00:00,175.231811991,27.7795111579,0.00975865951591,0.0,13.9747600329,18.6919646116,63.6067522318,58.9167522318,4.67,0.02
 06/30  08:00:00,244.517061659,27.7795111579,1.21660515303,0.0,34.9369000822,32.3179380704,41.9149472776,32.5779240721,8.1725,1.16452320548
 06/30  09:00:00,280.692853113,27.7795111579,4.99790573041,0.0,62.886420148,41.4019203762,14.8824895046,4.35498950457,10.5075,0.02
 06/30  10:00:00,272.543024372,27.7795111579,7.02622205186,0.0,62.886420148,41.4019203762,11.6723677699,0.0,10.5075,1.16486776985
 06/30  11:00:00,301.407633946,27.7795111579,8.90122485205,0.0,62.886420148,41.4019203762,11.6725352572,0.0,10.5075,1.16503525718
 06/30  12:00:00,293.519325674,27.7795111579,10.4450946057,0.0,62.886420148,41.4019203762,12.8178251282,0.0,10.5075,2.31032512817
 06/30  13:00:00,293.28406135,27.7795111579,11.7659181977,0.0,62.886420148,41.4019203762,11.6727356174,0.0,10.5075,1.16523561744
 06/30  14:00:00,289.482482195,27.7795111579,13.1162798281,0.0,62.886420148,41.4019203762,11.6725555521,0.0,10.5075,1.16505555212
 06/30  15:00:00,287.170881768,27.7795111579,14.7347157138,0.0,62.886420148,41.4019203762,11.6723978188,0.0,10.5075,1.16489781878
 06/30  16:00:00,286.085399154,27.7795111579,14.5018201791,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  17:00:00,282.252436442,27.7795111579,12.6488549023,0.0,62.886420148,41.4019203762,11.6725792549,0.0,10.5075,1.16507925486
 06/30  18:00:00,274.95152195,27.7795111579,10.3201040777,0.0,41.9242800987,36.8599292233,10.9072114521,0.402279370145,9.34,1.16493208191
 06/30  19:00:00,252.044225867,27.7795111579,8.55070321614,0.0,41.9242800987,36.8599292233,11.6278843877,1.12305552044,9.34,1.16482886727
 06/30  20:00:00,219.832963036,27.7795111579,4.86828163001,0.0,34.9369000822,32.3179380704,10.3490653618,1.01182631941,8.1725,1.16473904236
 06/30  21:00:00,161.670102415,27.7795111579,0.727603575762,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,109.514917413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940193385,0.0,2.335,1.16440193385
 06/30  23:00:00,141.789842572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,116.911375531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,103.887629356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554903311,0.0,1.75125,1.16429903311
 07/01  02:00:00,101.574251116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,99.3272337585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,105.369202503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551096649,0.0,1.75125,1.16426096649
 07/01  05:00:00,91.4301480864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,132.647800976,27.7795111579,0.0104520350627,0.0,6.98738001645,14.1499734587,48.7116687958,45.1891687958,3.5025,0.02
 07/01  07:00:00,149.929693291,27.7795111579,0.00934482648233,0.0,6.98738001645,14.1499734587,57.8880923045,53.2210978649,3.5025,1.16449443959
 07/01  08:00:00,221.520684541,27.7795111579,2.6552620054,0.0,20.9621400493,23.2339557645,21.9229490176,14.9209027809,5.8375,1.16454623668
 07/01  09:00:00,247.611511273,27.7795111579,6.00122962678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,270.540923499,27.7795111579,8.23057419891,0.0,62.886420148,41.4019203762,11.6723889444,0.0,10.5075,1.16488894435
 07/01  11:00:00,300.469839828,27.7795111579,10.3664332325,0.0,62.886420148,41.4019203762,11.6725348097,0.0,10.5075,1.16503480969
 07/01  12:00:00,292.813059961,27.7795111579,12.9797684871,0.0,62.886420148,41.4019203762,11.672691257,0.0,10.5075,1.16519125701
 07/01  13:00:00,293.46601998,27.7795111579,15.1355984415,0.0,62.886420148,41.4019203762,11.6728280009,0.0,10.5075,1.1653280009
 07/01  14:00:00,292.754483528,27.7795111579,18.5504593256,0.0,62.886420148,41.4019203762,11.672486161,0.0,10.5075,1.16498616096
 07/01  15:00:00,295.601080898,27.7795111579,24.7356076331,0.0,62.886420148,41.4019203762,11.6724417142,0.0,10.5075,1.16494171425
 07/01  16:00:00,296.620884653,27.7795111579,26.2284175035,0.0,62.886420148,41.4019203762,11.6723831657,0.0,10.5075,1.16488316566
 07/01  17:00:00,292.471608112,27.7795111579,23.1551292196,0.0,62.886420148,41.4019203762,11.6725235252,0.0,10.5075,1.16502352519
 07/01  18:00:00,267.958307947,27.7795111579,16.277055752,0.0,34.9369000822,32.3179380704,9.33741091641,0.0,8.1725,1.16491091641
 07/01  19:00:00,216.714738606,27.7795111579,10.1261492341,0.0,20.9621400493,23.2339557645,8.8371657455,1.83485233338,5.8375,1.16481341212
 07/01  20:00:00,195.979482572,27.7795111579,6.66398110519,0.0,20.9621400493,23.2339557645,8.09739584435,2.23989584435,5.8375,0.02
 07/01  21:00:00,148.534254692,27.7795111579,2.12070677825,0.0,6.98738001645,14.1499734587,4.6670988008,0.0,3.5025,1.1645988008
 07/01  22:00:00,98.6946801353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565287295,0.0,1.75125,1.16440287295
 07/01  23:00:00,131.772200265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,106.13949716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,94.4175376879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557326479,0.0,1.75125,1.16432326479
 07/02  02:00:00,92.9177811094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,92.021405754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,96.2430526731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552869271,0.0,1.75125,1.16427869271
 07/02  05:00:00,80.5984962762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,125.378572895,27.7795111579,0.00835001572812,0.0,6.98738001645,14.1499734587,72.2144190513,68.6919190513,3.5025,0.02
 07/02  07:00:00,143.622978523,27.7795111579,0.00984548233028,0.0,6.98738001645,14.1499734587,76.0013248075,71.33447465,3.5025,1.16435015753
 07/02  08:00:00,182.785272438,27.7795111579,0.0152382573485,0.0,6.98738001645,14.1499734587,53.6086945966,50.0861945966,3.5025,0.02
 07/02  09:00:00,160.744258104,27.7795111579,0.478631500536,0.0,6.98738001645,14.1499734587,38.3464474063,34.8239474063,3.5025,0.02
 07/02  10:00:00,194.969065046,27.7795111579,2.87008354558,0.0,27.9495200658,27.7759469175,26.6230972232,18.4533557863,7.005,1.16474143692
 07/02  11:00:00,225.964143269,27.7795111579,4.47607787885,0.0,27.9495200658,27.7759469175,14.5573381478,6.3877054391,7.005,1.16463270875
 07/02  12:00:00,245.77544134,27.7795111579,8.23749294676,0.0,41.9242800987,36.8599292233,10.5048218113,0.0,9.34,1.16482181133
 07/02  13:00:00,246.088125109,27.7795111579,9.74603280834,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  14:00:00,242.216411488,27.7795111579,10.8248783761,0.0,41.9242800987,36.8599292233,10.504752763,0.0,9.34,1.16475276303
 07/02  15:00:00,238.467295994,27.7795111579,12.3119061558,0.0,41.9242800987,36.8599292233,10.504708973,0.0,9.34,1.16470897299
 07/02  16:00:00,239.994766296,27.7795111579,13.4833031373,0.0,41.9242800987,36.8599292233,10.5048646256,0.0,9.34,1.16486462564
 07/02  17:00:00,208.738361857,27.7795111579,12.2600614254,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,211.856631395,27.7795111579,9.52471117755,0.0,13.9747600329,18.6919646116,6.20559949449,0.370988758219,4.67,1.16461073627
 07/02  19:00:00,193.204068046,27.7795111579,7.92921011063,0.0,13.9747600329,18.6919646116,5.83457819714,0.0,4.67,1.16457819714
 07/02  20:00:00,175.965304524,27.7795111579,3.83048955892,0.0,13.9747600329,18.6919646116,6.8952860548,2.2052860548,4.67,0.02
 07/02  21:00:00,157.885205404,27.7795111579,0.301791871336,0.0,13.9747600329,18.6919646116,5.83445888236,0.0,4.67,1.16445888236
 07/02  22:00:00,94.3670345783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,125.688526923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,98.7561754424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554779638,0.0,1.75125,1.16429779638
 07/03  01:00:00,91.759617974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,90.002281841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,87.3831067052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992351369,0.0,2.335,1.1642351369
 07/03  04:00:00,92.1345224059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,81.3808382434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,132.489944677,27.7795111579,0.00581341251879,0.0,13.9747600329,18.6919646116,106.186584661,101.496584661,4.67,0.02
 07/03  07:00:00,148.697686779,27.7795111579,0.00876189748241,0.0,13.9747600329,18.6919646116,103.693919759,97.8594765895,4.67,1.16444316946
 07/03  08:00:00,232.016600153,27.7795111579,0.0137395842342,0.0,34.9369000822,32.3179380704,66.8120283338,58.6195283338,8.1725,0.02
 07/03  09:00:00,265.535790868,27.7795111579,1.46736434036,0.0,62.886420148,41.4019203762,36.6408902331,24.9686005883,10.5075,1.16478964479
 07/03  10:00:00,260.374561143,27.7795111579,4.98953837618,0.0,62.886420148,41.4019203762,16.4681753012,4.79578648342,10.5075,1.16488881779
 07/03  11:00:00,293.02984099,27.7795111579,8.07349430038,0.0,62.886420148,41.4019203762,11.67260655,0.0,10.5075,1.16510655002
 07/03  12:00:00,283.190233999,27.7795111579,9.86796617999,0.0,62.886420148,41.4019203762,11.6728010999,0.0,10.5075,1.16530109986
 07/03  13:00:00,282.578679617,27.7795111579,11.3555977403,0.0,62.886420148,41.4019203762,11.672667043,0.0,10.5075,1.16516704297
 07/03  14:00:00,280.129320545,27.7795111579,13.269126069,0.0,62.886420148,41.4019203762,11.6725986751,0.0,10.5075,1.16509867512
 07/03  15:00:00,277.095630834,27.7795111579,14.8394401504,0.0,62.886420148,41.4019203762,11.6724898114,0.0,10.5075,1.16498981136
 07/03  16:00:00,275.67606683,27.7795111579,14.7769220744,0.0,62.886420148,41.4019203762,11.6724242964,0.0,10.5075,1.16492429637
 07/03  17:00:00,276.105030372,27.7795111579,15.3445208256,0.0,62.886420148,41.4019203762,11.6723728658,0.0,10.5075,1.16487286579
 07/03  18:00:00,268.965229924,27.7795111579,12.4215560059,0.0,41.9242800987,36.8599292233,11.365163901,0.860243487288,9.34,1.16492041376
 07/03  19:00:00,247.816277629,27.7795111579,7.21901703101,0.0,41.9242800987,36.8599292233,11.961400943,1.45661532307,9.34,1.16478561996
 07/03  20:00:00,214.342943314,27.7795111579,2.93755950231,0.0,34.9369000822,32.3179380704,10.3548288326,1.01764009182,8.1725,1.16468874081
 07/03  21:00:00,157.652678015,27.7795111579,0.356066065936,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,98.0554385123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937722834,0.0,2.335,1.16437722834
 07/03  23:00:00,130.742900127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,105.143861136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,92.0917539578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550128598,0.0,1.75125,1.16425128598
 07/04  02:00:00,91.33166121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,91.5729332945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,99.1615391191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,87.8971298691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552497284,0.0,1.75125,1.16427497284
 07/04  06:00:00,126.777359612,27.7795111579,0.00679059849666,0.0,6.98738001645,14.1499734587,53.3058297034,49.7833297034,3.5025,0.02
 07/04  07:00:00,144.988972023,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,53.965663273,50.443163273,3.5025,0.02
 07/04  08:00:00,187.002765056,27.7795111579,0.851051205459,0.0,6.98738001645,14.1499734587,37.6718031358,33.0048925623,3.5025,1.16441057353
 07/04  09:00:00,166.921454112,27.7795111579,1.63450061506,0.0,6.98738001645,14.1499734587,21.5313398941,18.0088398941,3.5025,0.02
 07/04  10:00:00,204.205776581,27.7795111579,5.50332090515,0.0,27.9495200658,27.7759469175,8.68268116977,0.513015291352,7.005,1.16466587842
 07/04  11:00:00,236.565122826,27.7795111579,7.78263905932,0.0,27.9495200658,27.7759469175,8.16963716144,0.0,7.005,1.16463716144
 07/04  12:00:00,260.353765967,27.7795111579,12.3505996261,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,265.666352716,27.7795111579,17.1668558197,0.0,41.9242800987,36.8599292233,10.5048402735,0.0,9.34,1.16484027353
 07/04  14:00:00,258.990571093,27.7795111579,17.046560368,0.0,41.9242800987,36.8599292233,10.5047617489,0.0,9.34,1.1647617489
 07/04  15:00:00,253.729344478,27.7795111579,17.4303663204,0.0,41.9242800987,36.8599292233,10.5047189287,0.0,9.34,1.16471892868
 07/04  16:00:00,264.857424137,27.7795111579,25.4385025044,0.0,41.9242800987,36.8599292233,10.5047263772,0.0,9.34,1.16472637722
 07/04  17:00:00,234.629216527,27.7795111579,24.5393299536,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  18:00:00,232.950176046,27.7795111579,17.844412701,0.0,13.9747600329,18.6919646116,5.83458084738,0.0,4.67,1.16458084738
 07/04  19:00:00,215.346780584,27.7795111579,15.5299516579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  20:00:00,196.285762221,27.7795111579,11.0778774738,0.0,13.9747600329,18.6919646116,7.09657539699,1.26198931125,4.67,1.16458608574
 07/04  21:00:00,178.962114104,27.7795111579,10.1449932354,0.0,13.9747600329,18.6919646116,5.83439370187,0.0,4.67,1.16439370187
 07/04  22:00:00,106.511993853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,137.923124302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,113.861089095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552728838,0.0,1.75125,1.16427728838
 07/05  01:00:00,104.848557501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,104.158100486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,102.634531421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,108.042792756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992587891,0.0,2.335,1.1642587891
 07/05  05:00:00,94.944898305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,147.186275217,27.7795111579,0.447770434497,0.0,13.9747600329,18.6919646116,28.0602624622,23.3702624622,4.67,0.02
 07/05  07:00:00,168.994940476,27.7795111579,2.24460651924,0.0,13.9747600329,18.6919646116,26.3209853425,20.4866123245,4.67,1.16437301807
 07/05  08:00:00,254.491759341,27.7795111579,6.0775845494,0.0,34.9369000822,32.3179380704,8.99058703232,0.798087032322,8.1725,0.02
 07/05  09:00:00,290.245694104,27.7795111579,9.55561566747,0.0,62.886420148,41.4019203762,11.6722758339,0.0,10.5075,1.16477583395
 07/05  10:00:00,284.221002204,27.7795111579,12.5053493727,0.0,62.886420148,41.4019203762,11.6724032072,0.0,10.5075,1.16490320722
 07/05  11:00:00,316.367144824,27.7795111579,16.6774394235,0.0,62.886420148,41.4019203762,11.6726725694,0.0,10.5075,1.16517256938
 07/05  12:00:00,315.221498595,27.7795111579,22.4690578379,0.0,62.886420148,41.4019203762,11.672614103,0.0,10.5075,1.16511410297
 07/05  13:00:00,328.613779606,27.7795111579,33.2488337409,0.0,62.886420148,41.4019203762,11.6727407409,0.0,10.5075,1.16524074088
 07/05  14:00:00,326.184949206,27.7795111579,39.001829954,0.0,62.886420148,41.4019203762,11.672631497,0.0,10.5075,1.16513149705
 07/05  15:00:00,325.920970373,27.7795111579,44.3919424012,0.0,62.886420148,41.4019203762,11.6725026722,0.0,10.5075,1.16500267217
 07/05  16:00:00,328.598246046,27.7795111579,47.2673148335,0.0,62.886420148,41.4019203762,11.6724380826,0.0,10.5075,1.16493808255
 07/05  17:00:00,328.063070814,27.7795111579,46.9341794734,0.0,62.886420148,41.4019203762,11.6723874754,0.0,10.5075,1.16488747538
 07/05  18:00:00,317.369188635,27.7795111579,38.7034350337,0.0,41.9242800987,36.8599292233,10.5049147222,0.0,9.34,1.16491472224
 07/05  19:00:00,297.050230517,27.7795111579,26.8457012339,0.0,41.9242800987,36.8599292233,10.5047499526,0.0,9.34,1.16474995255
 07/05  20:00:00,257.745438568,27.7795111579,17.1683982761,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,198.077992561,27.7795111579,16.83073998,0.0,13.9747600329,18.6919646116,5.83459098562,0.0,4.67,1.16459098562
 07/05  22:00:00,122.638279152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,152.999264089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933022101,0.0,2.335,1.16433022101
 07/05  24:00:00,132.237807396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,118.370325685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,117.301447205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992596809,0.0,2.335,1.1642596809
 07/06  03:00:00,116.187837936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,124.795862501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,114.662554712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,170.44231165,27.7795111579,5.1529821643,0.0,13.9747600329,18.6919646116,6.60173995645,0.76749616783,4.67,1.16424378862
 07/06  07:00:00,190.489028626,27.7795111579,4.13453697643,0.0,13.9747600329,18.6919646116,6.1314034053,1.4414034053,4.67,0.02
 07/06  08:00:00,271.127438523,27.7795111579,7.17926466592,0.0,34.9369000822,32.3179380704,9.33705762421,0.0,8.1725,1.16455762421
 07/06  09:00:00,306.61738143,27.7795111579,10.5403047094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,299.947186515,27.7795111579,12.4961410869,0.0,62.886420148,41.4019203762,11.6723903495,0.0,10.5075,1.16489034955
 07/06  11:00:00,323.992217492,27.7795111579,16.7131269841,0.0,62.886420148,41.4019203762,11.6725469322,0.0,10.5075,1.1650469322
 07/06  12:00:00,314.250295586,27.7795111579,18.7801262443,0.0,62.886420148,41.4019203762,12.8178185461,0.0,10.5075,2.31031854614
 07/06  13:00:00,310.597433895,27.7795111579,19.1888832946,0.0,62.886420148,41.4019203762,11.6727179393,0.0,10.5075,1.16521793929
 07/06  14:00:00,304.370136371,27.7795111579,22.1472712729,0.0,62.886420148,41.4019203762,11.672531319,0.0,10.5075,1.16503131899
 07/06  15:00:00,298.427517678,27.7795111579,22.8352423271,0.0,62.886420148,41.4019203762,11.6723667994,0.0,10.5075,1.16486679943
 07/06  16:00:00,293.56517064,27.7795111579,19.6809418827,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  17:00:00,290.142931059,27.7795111579,16.666061747,0.0,62.886420148,41.4019203762,11.6725378537,0.0,10.5075,1.16503785365
 07/06  18:00:00,281.585708084,27.7795111579,13.2504009146,0.0,41.9242800987,36.8599292233,11.3234414784,0.818557700816,9.34,1.16488377755
 07/06  19:00:00,265.329622086,27.7795111579,9.60610341831,0.0,41.9242800987,36.8599292233,11.6650824293,1.16030879378,9.34,1.16477363555
 07/06  20:00:00,228.797633388,27.7795111579,4.30792858611,0.0,34.9369000822,32.3179380704,10.6610046806,1.3238278644,8.1725,1.16467681618
 07/06  21:00:00,167.993188481,27.7795111579,0.80937708264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,107.974780099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994336376,0.0,2.335,1.1644336376
 07/06  23:00:00,139.02604298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,114.215012499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,102.7813642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927551294,0.0,2.335,1.16427551294
 07/07  02:00:00,100.458412792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,98.454302092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,122.028224105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921075644,0.0,2.335,1.16421075644
 07/07  05:00:00,111.305700508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,162.036807086,27.7795111579,0.00604781441175,0.0,13.9747600329,18.6919646116,58.4896774554,53.7996774554,4.67,0.02
 07/07  07:00:00,171.193616441,27.7795111579,0.0272011971229,0.0,13.9747600329,18.6919646116,66.9570615924,61.122661472,4.67,1.16440012047
 07/07  08:00:00,241.015099497,27.7795111579,1.03019874647,0.0,34.9369000822,32.3179380704,38.5805207472,30.3880207472,8.1725,0.02
 07/07  09:00:00,275.221517828,27.7795111579,4.14231354938,0.0,62.886420148,41.4019203762,16.100669488,4.42841522695,10.5075,1.16475426109
 07/07  10:00:00,267.233777485,27.7795111579,6.72821479794,0.0,62.886420148,41.4019203762,11.6724097115,0.0,10.5075,1.16490971153
 07/07  11:00:00,297.976650348,27.7795111579,8.35198176275,0.0,62.886420148,41.4019203762,11.6727303628,0.0,10.5075,1.16523036283
 07/07  12:00:00,290.868071539,27.7795111579,9.96770809666,0.0,62.886420148,41.4019203762,11.6726861592,0.0,10.5075,1.16518615919
 07/07  13:00:00,292.441691421,27.7795111579,11.9506441457,0.0,62.886420148,41.4019203762,11.6728063417,0.0,10.5075,1.16530634168
 07/07  14:00:00,290.872470342,27.7795111579,14.9206958685,0.0,62.886420148,41.4019203762,11.6724317342,0.0,10.5075,1.16493173416
 07/07  15:00:00,291.239438039,27.7795111579,18.6492662543,0.0,62.886420148,41.4019203762,11.6725082585,0.0,10.5075,1.1650082585
 07/07  16:00:00,296.081320877,27.7795111579,23.4450609374,0.0,62.886420148,41.4019203762,11.6724445881,0.0,10.5075,1.16494458811
 07/07  17:00:00,297.24387904,27.7795111579,25.0220680326,0.0,62.886420148,41.4019203762,11.6723948629,0.0,10.5075,1.16489486291
 07/07  18:00:00,290.358927594,27.7795111579,20.8433833298,0.0,41.9242800987,36.8599292233,10.5049021355,0.0,9.34,1.16490213553
 07/07  19:00:00,267.071858204,27.7795111579,16.4936034434,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,230.322824474,27.7795111579,11.1253398764,0.0,34.9369000822,32.3179380704,10.9536834412,1.61649436278,8.1725,1.16468907844
 07/07  21:00:00,169.43575119,27.7795111579,6.61961812836,0.0,13.9747600329,18.6919646116,5.83450859357,0.0,4.67,1.16450859357
 07/07  22:00:00,110.571377081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,142.090502228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,116.930206834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992655481,0.0,2.335,1.1642655481
 07/08  01:00:00,100.948658871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,98.4967129289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,96.6325178605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549348359,0.0,1.75125,1.16424348359
 07/08  04:00:00,103.310262854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,92.1488278115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,130.483769052,27.7795111579,0.0339616819181,0.0,6.98738001645,14.1499734587,38.8077960647,34.1410073025,3.5025,1.1642887622
 07/08  07:00:00,147.217516036,27.7795111579,0.0692755151303,0.0,6.98738001645,14.1499734587,49.8674390013,46.3449390013,3.5025,0.02
 07/08  08:00:00,216.49553931,27.7795111579,1.62212964289,0.0,20.9621400493,23.2339557645,30.3418968408,23.3398625167,5.8375,1.1645343241
 07/08  09:00:00,249.264469885,27.7795111579,6.52210397696,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/08  10:00:00,279.313029613,27.7795111579,9.65031397601,0.0,62.886420148,41.4019203762,11.6724356942,0.0,10.5075,1.16493569419
 07/08  11:00:00,312.440320645,27.7795111579,12.1392294068,0.0,62.886420148,41.4019203762,11.6726502847,0.0,10.5075,1.16515028467
 07/08  12:00:00,307.095196931,27.7795111579,14.1019891482,0.0,62.886420148,41.4019203762,11.6726550747,0.0,10.5075,1.16515507468
 07/08  13:00:00,307.671691519,27.7795111579,14.9657942689,0.0,62.886420148,41.4019203762,12.817910766,0.0,10.5075,2.31041076602
 07/08  14:00:00,298.414509425,27.7795111579,14.9960858474,0.0,62.886420148,41.4019203762,11.6724317197,0.0,10.5075,1.16493171967
 07/08  15:00:00,291.087372494,27.7795111579,14.2940819119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  16:00:00,285.686841176,27.7795111579,12.6619893387,0.0,62.886420148,41.4019203762,11.6725663159,0.0,10.5075,1.16506631591
 07/08  17:00:00,281.485296868,27.7795111579,9.98739823787,0.0,62.886420148,41.4019203762,11.6724846991,0.0,10.5075,1.16498469913
 07/08  18:00:00,255.887170392,27.7795111579,3.67726164203,0.0,34.9369000822,32.3179380704,10.7182211803,1.38074626132,8.1725,1.16497491901
 07/08  19:00:00,210.018724532,27.7795111579,0.355276840344,0.0,20.9621400493,23.2339557645,12.6011795862,5.59888656377,5.8375,1.16479302241
 07/08  20:00:00,199.388311575,27.7795111579,0.210061507962,0.0,20.9621400493,23.2339557645,25.517110966,18.5148840642,5.8375,1.16472690185
 07/08  21:00:00,161.496654816,27.7795111579,0.131208973907,0.0,6.98738001645,14.1499734587,5.04369938995,1.52119938995,3.5025,0.02
 07/08  22:00:00,116.426655935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569084228,0.0,1.75125,1.16444084228
 07/08  23:00:00,147.115511267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,123.087322576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,112.329222577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556259647,0.0,1.75125,1.16431259647
 07/09  02:00:00,110.401191168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,108.700595658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,113.835435564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552153232,0.0,1.75125,1.16427153232
 07/09  05:00:00,101.952618708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,139.319008874,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,85.3871643663,81.8646643663,3.5025,0.02
 07/09  07:00:00,158.810385077,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,97.9157300592,93.2489199545,3.5025,1.16431010465
 07/09  08:00:00,196.261764525,27.7795111579,0.0168291511492,0.0,6.98738001645,14.1499734587,73.1817314643,69.6592314643,3.5025,0.02
 07/09  09:00:00,175.921173069,27.7795111579,0.0120407289028,0.0,6.98738001645,14.1499734587,57.0779565035,52.4110731085,3.5025,1.16438339506
 07/09  10:00:00,207.081224739,27.7795111579,0.374391141199,0.0,27.9495200658,27.7759469175,31.7306810533,24.7056810533,7.005,0.02
 07/09  11:00:00,234.238270702,27.7795111579,1.41175585126,0.0,27.9495200658,27.7759469175,16.2729620332,8.10321405594,7.005,1.16474797723
 07/09  12:00:00,251.959707571,27.7795111579,4.37783985384,0.0,41.9242800987,36.8599292233,10.504749803,0.0,9.34,1.16474980298
 07/09  13:00:00,251.843761184,27.7795111579,5.93099379258,0.0,41.9242800987,36.8599292233,10.5047099763,0.0,9.34,1.16470997632
 07/09  14:00:00,247.100133557,27.7795111579,7.24583428546,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,242.234570661,27.7795111579,8.55384211999,0.0,41.9242800987,36.8599292233,10.504796572,0.0,9.34,1.16479657196
 07/09  16:00:00,240.155554237,27.7795111579,9.36971555231,0.0,41.9242800987,36.8599292233,10.5047906482,0.0,9.34,1.16479064816
 07/09  17:00:00,202.938008872,27.7795111579,6.67704862906,0.0,27.9495200658,27.7759469175,9.49734247513,1.32766155935,7.005,1.16468091578
 07/09  18:00:00,199.403019691,27.7795111579,1.65383270766,0.0,13.9747600329,18.6919646116,7.83522481766,3.14522481766,4.67,0.02
 07/09  19:00:00,180.92988953,27.7795111579,0.681535272692,0.0,13.9747600329,18.6919646116,18.2722965471,12.4376546859,4.67,1.16464186118
 07/09  20:00:00,171.004988557,27.7795111579,0.127434932151,0.0,13.9747600329,18.6919646116,30.4214218935,25.7314218935,4.67,0.02
 07/09  21:00:00,160.962344778,27.7795111579,0.0762065174222,0.0,13.9747600329,18.6919646116,10.6960844575,4.86167452641,4.67,1.16440993104
 07/09  22:00:00,100.15509838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,132.389882531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,105.683568414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552735029,0.0,1.75125,1.16427735029
 07/10  01:00:00,98.8179608287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,98.0012947584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,97.1116459668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922257155,0.0,2.335,1.16422257155
 07/10  04:00:00,104.09823901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,94.2124628793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,144.946383715,27.7795111579,0.00804055928172,0.0,13.9747600329,18.6919646116,70.2763967007,64.4421762595,4.67,1.1642204412
 07/10  07:00:00,163.525119544,27.7795111579,0.00474833426297,0.0,13.9747600329,18.6919646116,82.0165722184,77.3265722184,4.67,0.02
 07/10  08:00:00,241.053729589,27.7795111579,0.00781305846432,0.0,34.9369000822,32.3179380704,60.3164832537,50.9794559292,8.1725,1.16452732447
 07/10  09:00:00,271.542670032,27.7795111579,1.24697825217,0.0,62.886420148,41.4019203762,30.9854696236,20.4579696236,10.5075,0.02
 07/10  10:00:00,263.483990844,27.7795111579,3.51015600005,0.0,62.886420148,41.4019203762,16.337843378,4.66542828472,10.5075,1.16491509324
 07/10  11:00:00,293.576311082,27.7795111579,6.25748325672,0.0,62.886420148,41.4019203762,11.6726202324,0.0,10.5075,1.16512023241
 07/10  12:00:00,282.257052611,27.7795111579,7.70625458108,0.0,62.886420148,41.4019203762,11.6728025868,0.0,10.5075,1.16530258685
 07/10  13:00:00,281.875922108,27.7795111579,8.60440180108,0.0,62.886420148,41.4019203762,11.6726600565,0.0,10.5075,1.16516005651
 07/10  14:00:00,281.767272789,27.7795111579,9.80736851169,0.0,62.886420148,41.4019203762,11.672583017,0.0,10.5075,1.16508301705
 07/10  15:00:00,281.572221627,27.7795111579,11.2305439146,0.0,62.886420148,41.4019203762,11.6724660388,0.0,10.5075,1.16496603881
 07/10  16:00:00,282.928930282,27.7795111579,11.4460202619,0.0,62.886420148,41.4019203762,11.672391882,0.0,10.5075,1.16489188195
 07/10  17:00:00,284.355330124,27.7795111579,12.0748385562,0.0,62.886420148,41.4019203762,11.6725449973,0.0,10.5075,1.16504499727
 07/10  18:00:00,280.279065091,27.7795111579,11.1486439134,0.0,41.9242800987,36.8599292233,10.5048693918,0.0,9.34,1.16486939179
 07/10  19:00:00,269.899599285,27.7795111579,10.3273610736,0.0,41.9242800987,36.8599292233,10.5047274709,0.0,9.34,1.16472747091
 07/10  20:00:00,236.182224744,27.7795111579,8.1807226255,0.0,34.9369000822,32.3179380704,9.18940210632,0.996902106316,8.1725,0.02
 07/10  21:00:00,174.635563836,27.7795111579,4.89018091415,0.0,13.9747600329,18.6919646116,5.83460351998,0.0,4.67,1.16460351998
 07/10  22:00:00,108.574575492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,139.331833146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931247605,0.0,2.335,1.16431247605
 07/10  24:00:00,113.33041876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,102.440346167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,100.73138477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926088137,0.0,2.335,1.16426088137
 07/11  03:00:00,98.6771204592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,122.891111733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,113.221445711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925010199,0.0,2.335,1.16425010199
 07/11  06:00:00,165.017657181,27.7795111579,0.00903584320846,0.0,13.9747600329,18.6919646116,47.1261553206,42.4361553206,4.67,0.02
 07/11  07:00:00,173.767940093,27.7795111579,0.00969929095243,0.0,13.9747600329,18.6919646116,60.9799942067,56.2899942067,4.67,0.02
 07/11  08:00:00,243.80730944,27.7795111579,0.766624729033,0.0,34.9369000822,32.3179380704,38.4367408833,29.0996835716,8.1725,1.16455731169
 07/11  09:00:00,284.189907151,27.7795111579,5.48217240145,0.0,62.886420148,41.4019203762,12.7581320527,1.08594874167,10.5075,1.16468331104
 07/11  10:00:00,280.963709136,27.7795111579,8.159459211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  11:00:00,303.242202235,27.7795111579,7.49243067897,0.0,62.886420148,41.4019203762,11.6726604583,0.0,10.5075,1.16516045833
 07/11  12:00:00,302.64722908,27.7795111579,11.3784639809,0.0,62.886420148,41.4019203762,12.8181589055,0.0,10.5075,2.31065890548
 07/11  13:00:00,308.342872085,27.7795111579,15.4675295574,0.0,62.886420148,41.4019203762,11.6728094447,0.0,10.5075,1.16530944465
 07/11  14:00:00,306.566121938,27.7795111579,21.0415448173,0.0,62.886420148,41.4019203762,11.6726177179,0.0,10.5075,1.1651177179
 07/11  15:00:00,307.424952927,27.7795111579,26.188283813,0.0,62.886420148,41.4019203762,11.6724480759,0.0,10.5075,1.16494807591
 07/11  16:00:00,312.218661159,27.7795111579,29.7991442774,0.0,62.886420148,41.4019203762,11.6723832038,0.0,10.5075,1.1648832038
 07/11  17:00:00,312.779191744,27.7795111579,31.1311632102,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,304.058273874,27.7795111579,26.6069757357,0.0,41.9242800987,36.8599292233,10.5049524337,0.0,9.34,1.16495243372
 07/11  19:00:00,282.209895785,27.7795111579,21.6065850569,0.0,41.9242800987,36.8599292233,10.5046684487,0.0,9.34,1.16466844871
 07/11  20:00:00,244.824825895,27.7795111579,14.6537984481,0.0,34.9369000822,32.3179380704,9.73854522547,0.401309908039,8.1725,1.16473531743
 07/11  21:00:00,179.509112027,27.7795111579,10.9296263692,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,113.86731223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994256662,0.0,2.335,1.1644256662
 07/11  23:00:00,144.096922771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,119.707488709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,106.781955375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499261285,0.0,2.335,1.164261285
 07/12  02:00:00,103.095556702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,101.68171796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,109.10834894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926378266,0.0,2.335,1.16426378266
 07/12  05:00:00,98.74852701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,149.650475999,27.7795111579,0.0316749289261,0.0,13.9747600329,18.6919646116,30.9737090077,26.2837090077,4.67,0.02
 07/12  07:00:00,169.241976635,27.7795111579,0.234062895048,0.0,13.9747600329,18.6919646116,40.110302869,34.275854172,4.67,1.16444869698
 07/12  08:00:00,251.762070761,27.7795111579,3.09521226735,0.0,34.9369000822,32.3179380704,18.9548089491,10.7623089491,8.1725,0.02
 07/12  09:00:00,287.768106465,27.7795111579,7.12698011431,0.0,62.886420148,41.4019203762,11.6721328163,0.0,10.5075,1.16463281632
 07/12  10:00:00,280.185567422,27.7795111579,8.66427019424,0.0,62.886420148,41.4019203762,11.6724426901,0.0,10.5075,1.16494269006
 07/12  11:00:00,308.04126174,27.7795111579,10.4841107196,0.0,62.886420148,41.4019203762,11.672507118,0.0,10.5075,1.16500711805
 07/12  12:00:00,299.439018114,27.7795111579,12.0145899782,0.0,62.886420148,41.4019203762,11.6727034143,0.0,10.5075,1.16520341428
 07/12  13:00:00,304.560892204,27.7795111579,16.8523759987,0.0,62.886420148,41.4019203762,11.6728161205,0.0,10.5075,1.16531612053
 07/12  14:00:00,305.969540904,27.7795111579,23.5220048786,0.0,62.886420148,41.4019203762,11.6724379587,0.0,10.5075,1.16493795865
 07/12  15:00:00,307.676605092,27.7795111579,29.8293796232,0.0,62.886420148,41.4019203762,11.6725078323,0.0,10.5075,1.16500783225
 07/12  16:00:00,305.540760621,27.7795111579,30.395246389,0.0,62.886420148,41.4019203762,11.6724382902,0.0,10.5075,1.16493829018
 07/12  17:00:00,301.02155789,27.7795111579,29.0765184194,0.0,62.886420148,41.4019203762,11.6723825959,0.0,10.5075,1.16488259586
 07/12  18:00:00,290.29726756,27.7795111579,22.316251877,0.0,41.9242800987,36.8599292233,10.504883796,0.0,9.34,1.16488379602
 07/12  19:00:00,275.610291943,27.7795111579,16.6199756952,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,239.025622487,27.7795111579,11.0818926291,0.0,34.9369000822,32.3179380704,10.9349696553,1.59780297162,8.1725,1.16466668364
 07/12  21:00:00,175.067784517,27.7795111579,4.79083268785,0.0,13.9747600329,18.6919646116,5.83461323898,0.0,4.67,1.16461323898
 07/12  22:00:00,110.700055437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,141.325067513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,117.121844307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923821312,0.0,2.335,1.16423821312
 07/13  01:00:00,105.635159032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,104.775712545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,104.103350975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926260897,0.0,2.335,1.16426260897
 07/13  04:00:00,110.061376274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,97.0177363213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,147.573572848,27.7795111579,0.053107282411,0.0,13.9747600329,18.6919646116,31.7836284014,27.0936284014,4.67,0.02
 07/13  07:00:00,164.59880978,27.7795111579,0.398646413108,0.0,13.9747600329,18.6919646116,40.9801815469,35.1457142998,4.67,1.16446724715
 07/13  08:00:00,244.346989843,27.7795111579,2.41677923515,0.0,34.9369000822,32.3179380704,26.5295050676,18.3370050676,8.1725,0.02
 07/13  09:00:00,281.186607576,27.7795111579,7.04563134683,0.0,62.886420148,41.4019203762,11.6722302497,0.0,10.5075,1.16473024971
 07/13  10:00:00,272.937859061,27.7795111579,9.0170736465,0.0,62.886420148,41.4019203762,11.6723141502,0.0,10.5075,1.16481415024
 07/13  11:00:00,302.423644339,27.7795111579,10.7907066405,0.0,62.886420148,41.4019203762,11.6725149157,0.0,10.5075,1.1650149157
 07/13  12:00:00,294.205062408,27.7795111579,12.6328921899,0.0,62.886420148,41.4019203762,11.6726925138,0.0,10.5075,1.1651925138
 07/13  13:00:00,293.267971357,27.7795111579,14.2667113482,0.0,62.886420148,41.4019203762,11.6728071985,0.0,10.5075,1.16530719853
 07/13  14:00:00,292.355972773,27.7795111579,17.1337984274,0.0,62.886420148,41.4019203762,11.672466203,0.0,10.5075,1.16496620304
 07/13  15:00:00,295.435439289,27.7795111579,22.54916948,0.0,62.886420148,41.4019203762,11.6723462216,0.0,10.5075,1.16484622163
 07/13  16:00:00,298.28874107,27.7795111579,25.4454854445,0.0,62.886420148,41.4019203762,11.6724780263,0.0,10.5075,1.16497802628
 07/13  17:00:00,298.124805017,27.7795111579,25.6235542939,0.0,62.886420148,41.4019203762,11.6724177435,0.0,10.5075,1.16491774349
 07/13  18:00:00,290.402094048,27.7795111579,21.169895661,0.0,41.9242800987,36.8599292233,10.504934933,0.0,9.34,1.16493493296
 07/13  19:00:00,274.273931454,27.7795111579,15.7524308022,0.0,41.9242800987,36.8599292233,10.8978846897,0.393121819904,9.34,1.16476286982
 07/13  20:00:00,240.83380049,27.7795111579,10.6317090877,0.0,34.9369000822,32.3179380704,9.68709677171,1.49459677171,8.1725,0.02
 07/13  21:00:00,174.31883155,27.7795111579,4.77541958762,0.0,13.9747600329,18.6919646116,5.83459731965,0.0,4.67,1.16459731965
 07/13  22:00:00,110.193857533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,142.089238753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933368137,0.0,2.335,1.16433368137
 07/13  24:00:00,117.723982437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,105.348552077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,104.288546955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926058587,0.0,2.335,1.16426058587
 07/14  03:00:00,102.4562334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,126.863120722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,116.222172297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,166.304102674,27.7795111579,0.0185457824767,0.0,13.9747600329,18.6919646116,41.4858073498,35.6515652578,4.67,1.16424209202
 07/14  07:00:00,175.789445169,27.7795111579,0.189248862431,0.0,13.9747600329,18.6919646116,45.4035780873,40.7135780873,4.67,0.02
 07/14  08:00:00,246.823805056,27.7795111579,2.29821545129,0.0,34.9369000822,32.3179380704,27.4080517063,18.071006745,8.1725,1.16454496132
 07/14  09:00:00,283.311789862,27.7795111579,6.7827651017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,277.025113597,27.7795111579,9.55294039485,0.0,62.886420148,41.4019203762,11.6723643118,0.0,10.5075,1.16486431181
 07/14  11:00:00,306.121561332,27.7795111579,11.7102766791,0.0,62.886420148,41.4019203762,11.6725086987,0.0,10.5075,1.16500869872
 07/14  12:00:00,301.078566999,27.7795111579,14.9240978128,0.0,62.886420148,41.4019203762,11.6726677402,0.0,10.5075,1.16516774023
 07/14  13:00:00,304.205630208,27.7795111579,18.490394404,0.0,62.886420148,41.4019203762,12.8179304761,0.0,10.5075,2.31043047607
 07/14  14:00:00,304.973241622,27.7795111579,24.1421905206,0.0,62.886420148,41.4019203762,11.6724517958,0.0,10.5075,1.16495179582
 07/14  15:00:00,306.726667946,27.7795111579,30.5793730561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  16:00:00,309.222190498,27.7795111579,33.5709569072,0.0,62.886420148,41.4019203762,11.6725034501,0.0,10.5075,1.16500345006
 07/14  17:00:00,309.258070235,27.7795111579,33.8030619135,0.0,62.886420148,41.4019203762,11.6724385853,0.0,10.5075,1.16493858527
 07/14  18:00:00,301.609817275,27.7795111579,29.1076214981,0.0,41.9242800987,36.8599292233,10.5047765261,0.0,9.34,1.16477652612
 07/14  19:00:00,277.976473842,27.7795111579,23.8474676515,0.0,41.9242800987,36.8599292233,10.5046583236,0.0,9.34,1.16465832364
 07/14  20:00:00,240.475317386,27.7795111579,15.7432339713,0.0,34.9369000822,32.3179380704,10.2303133484,0.893094948128,8.1725,1.16471840028
 07/14  21:00:00,172.707173536,27.7795111579,11.0464909445,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,106.632527596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940286158,0.0,2.335,1.16440286158
 07/14  23:00:00,136.961799276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,111.44756675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,97.3237342544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560986773,0.0,1.75125,1.16435986773
 07/15  02:00:00,96.1713876599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,94.7162142219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,100.979058743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552404293,0.0,1.75125,1.16427404293
 07/15  05:00:00,88.819614265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,128.8048748,27.7795111579,0.100443421025,0.0,6.98738001645,14.1499734587,39.1022263766,35.5797263766,3.5025,0.02
 07/15  07:00:00,149.521975298,27.7795111579,1.00448164951,0.0,6.98738001645,14.1499734587,37.1669390196,32.4999206425,3.5025,1.16451837709
 07/15  08:00:00,222.565125925,27.7795111579,3.40554436553,0.0,20.9621400493,23.2339557645,15.2336143217,9.37611432172,5.8375,0.02
 07/15  09:00:00,257.020946735,27.7795111579,8.62117629448,0.0,41.9242800987,36.8599292233,10.5046483863,0.0,9.34,1.16464838628
 07/15  10:00:00,286.838684834,27.7795111579,13.5514324627,0.0,62.886420148,41.4019203762,11.6723276033,0.0,10.5075,1.16482760331
 07/15  11:00:00,320.847146656,27.7795111579,19.3870447255,0.0,62.886420148,41.4019203762,11.6724922215,0.0,10.5075,1.16499222149
 07/15  12:00:00,327.181968528,27.7795111579,31.7962654022,0.0,62.886420148,41.4019203762,11.6726432407,0.0,10.5075,1.16514324071
 07/15  13:00:00,337.048177181,27.7795111579,42.6722322494,0.0,62.886420148,41.4019203762,11.6727614038,0.0,10.5075,1.16526140381
 07/15  14:00:00,331.75785765,27.7795111579,47.4881036951,0.0,62.886420148,41.4019203762,11.6725899827,0.0,10.5075,1.16508998271
 07/15  15:00:00,331.980708326,27.7795111579,52.4023876409,0.0,62.886420148,41.4019203762,11.672521227,0.0,10.5075,1.16502122696
 07/15  16:00:00,331.552959876,27.7795111579,50.0320803558,0.0,62.886420148,41.4019203762,11.6724389523,0.0,10.5075,1.16493895233
 07/15  17:00:00,318.025256035,27.7795111579,36.6537365754,0.0,62.886420148,41.4019203762,11.6723430564,0.0,10.5075,1.16484305638
 07/15  18:00:00,282.686164104,27.7795111579,20.6378219421,0.0,34.9369000822,32.3179380704,9.33741003191,0.0,8.1725,1.16491003191
 07/15  19:00:00,236.19324428,27.7795111579,12.9298237403,0.0,20.9621400493,23.2339557645,6.22562016312,0.368120163122,5.8375,0.02
 07/15  20:00:00,218.921184525,27.7795111579,9.65404845114,0.0,20.9621400493,23.2339557645,7.9023851866,0.900271107165,5.8375,1.16461407943
 07/15  21:00:00,169.825876719,27.7795111579,7.72767487262,0.0,6.98738001645,14.1499734587,4.6670486626,0.0,3.5025,1.1645486626
 07/15  22:00:00,115.131148205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,145.849998252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,123.119381818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156124603,0.0,1.75125,1.1643624603
 07/16  01:00:00,111.213546456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,110.204717785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550520145,0.0,1.75125,1.16425520145
 07/16  03:00:00,107.511063033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,111.625230301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,100.362417533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,140.020953589,27.7795111579,0.0706887865425,0.0,6.98738001645,14.1499734587,20.0096392083,15.3428359422,3.5025,1.1643032661
 07/16  07:00:00,158.167095661,27.7795111579,0.0948525995745,0.0,6.98738001645,14.1499734587,36.8048800564,33.2823800564,3.5025,0.02
 07/16  08:00:00,196.25092594,27.7795111579,0.837151414992,0.0,6.98738001645,14.1499734587,25.3608607983,20.6939857404,3.5025,1.16437505796
 07/16  09:00:00,176.853084803,27.7795111579,2.31357976375,0.0,6.98738001645,14.1499734587,9.23273791371,5.71023791371,3.5025,0.02
 07/16  10:00:00,211.493678572,27.7795111579,5.86738989446,0.0,27.9495200658,27.7759469175,8.16971288,0.0,7.005,1.16471288
 07/16  11:00:00,239.399549952,27.7795111579,7.16006323929,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,257.176591515,27.7795111579,10.1188697784,0.0,41.9242800987,36.8599292233,10.5047026974,0.0,9.34,1.16470269744
 07/16  13:00:00,256.122931337,27.7795111579,11.3926417589,0.0,41.9242800987,36.8599292233,10.504830191,0.0,9.34,1.164830191
 07/16  14:00:00,255.256507312,27.7795111579,13.8809170601,0.0,41.9242800987,36.8599292233,10.5047256018,0.0,9.34,1.16472560184
 07/16  15:00:00,256.573090404,27.7795111579,16.7023250373,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,264.108339502,27.7795111579,21.3557390957,0.0,41.9242800987,36.8599292233,10.5047133579,0.0,9.34,1.16471335793
 07/16  17:00:00,236.259531101,27.7795111579,21.6340055986,0.0,27.9495200658,27.7759469175,8.16978543068,0.0,7.005,1.16478543068
 07/16  18:00:00,238.233828166,27.7795111579,17.717964119,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
