Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  19:00:00,222.73986976,27.7795111579,15.1033240512,0.0,13.9747600329,18.6919646116,5.83461963638,0.0,4.67,1.16461963638
 07/16  20:00:00,207.296919621,27.7795111579,11.4155869523,0.0,13.9747600329,18.6919646116,6.24407815813,0.409543733865,4.67,1.16453442426
 07/16  21:00:00,188.014093043,27.7795111579,12.6359793397,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,111.453066546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,142.312405977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555148941,0.0,1.75125,1.16430148941
 07/16  24:00:00,120.225970036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,110.103068327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,108.598432199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922635027,0.0,2.335,1.16422635027
 07/17  03:00:00,108.128562061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,114.393042028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,103.189725242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992138275,0.0,2.335,1.1642138275
 07/17  06:00:00,153.554465831,27.7795111579,0.76171599561,0.0,13.9747600329,18.6919646116,12.7471499347,8.05714993469,4.67,0.02
 07/17  07:00:00,172.149841183,27.7795111579,1.62382505213,0.0,13.9747600329,18.6919646116,26.4307981958,21.7407981958,4.67,0.02
 07/17  08:00:00,254.62337451,27.7795111579,5.61955326061,0.0,34.9369000822,32.3179380704,10.8879246128,1.55091055933,8.1725,1.16451405348
 07/17  09:00:00,289.881034038,27.7795111579,9.41239188483,0.0,62.886420148,41.4019203762,11.6721329489,0.0,10.5075,1.16463294891
 07/17  10:00:00,279.984424571,27.7795111579,11.0758307826,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,307.342203065,27.7795111579,12.6838059601,0.0,62.886420148,41.4019203762,11.6725992508,0.0,10.5075,1.1650992508
 07/17  12:00:00,301.932147946,27.7795111579,15.7470701579,0.0,62.886420148,41.4019203762,12.8178777668,0.0,10.5075,2.31037776683
 07/17  13:00:00,305.828874418,27.7795111579,19.6455238321,0.0,62.886420148,41.4019203762,11.672725793,0.0,10.5075,1.16522579305
 07/17  14:00:00,301.834875025,27.7795111579,22.1509604569,0.0,62.886420148,41.4019203762,11.6725291332,0.0,10.5075,1.16502913323
 07/17  15:00:00,296.233239788,27.7795111579,22.1768654463,0.0,62.886420148,41.4019203762,11.6723542914,0.0,10.5075,1.16485429136
 07/17  16:00:00,297.306415719,27.7795111579,22.6880974023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  17:00:00,294.724833057,27.7795111579,21.4685958515,0.0,62.886420148,41.4019203762,11.6725095916,0.0,10.5075,1.16500959165
 07/17  18:00:00,286.999733996,27.7795111579,18.2794314324,0.0,41.9242800987,36.8599292233,10.504844992,0.0,9.34,1.16484499198
 07/17  19:00:00,272.354888726,27.7795111579,15.3317082003,0.0,41.9242800987,36.8599292233,11.3986168933,0.893892526688,9.34,1.16472436665
 07/17  20:00:00,238.853208344,27.7795111579,11.2282975337,0.0,34.9369000822,32.3179380704,10.3692915118,1.03201035368,8.1725,1.16478115813
 07/17  21:00:00,176.512600259,27.7795111579,9.09078492717,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,107.962369006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936850074,0.0,2.335,1.16436850074
 07/17  23:00:00,139.34256816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,114.610769044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,100.115725784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927675369,0.0,2.335,1.16427675369
 07/18  02:00:00,97.5503159506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,98.4435334265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,122.846762169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,110.76013368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920522831,0.0,2.335,1.16420522831
 07/18  06:00:00,164.391794104,27.7795111579,0.0374926844403,0.0,13.9747600329,18.6919646116,42.5935208715,37.9035208715,4.67,0.02
 07/18  07:00:00,179.913763091,27.7795111579,1.03957832385,0.0,13.9747600329,18.6919646116,35.5055025889,30.8155025889,4.67,0.02
 07/18  08:00:00,254.668927723,27.7795111579,5.18534082896,0.0,34.9369000822,32.3179380704,12.6699921793,3.33292182372,8.1725,1.1645703556
 07/18  09:00:00,293.587036827,27.7795111579,9.90619513996,0.0,62.886420148,41.4019203762,11.6721575514,0.0,10.5075,1.16465755137
 07/18  10:00:00,288.084168054,27.7795111579,13.1250038596,0.0,62.886420148,41.4019203762,11.6722980814,0.0,10.5075,1.16479808144
 07/18  11:00:00,319.324045206,27.7795111579,17.5917137143,0.0,62.886420148,41.4019203762,11.6725997922,0.0,10.5075,1.1650997922
 07/18  12:00:00,321.461143347,27.7795111579,26.0953143123,0.0,62.886420148,41.4019203762,11.6728045066,0.0,10.5075,1.16530450655
 07/18  13:00:00,333.054407517,27.7795111579,36.2381770167,0.0,62.886420148,41.4019203762,11.6726471826,0.0,10.5075,1.16514718264
 07/18  14:00:00,334.410550902,27.7795111579,47.0886104021,0.0,62.886420148,41.4019203762,11.672486995,0.0,10.5075,1.16498699504
 07/18  15:00:00,333.154111532,27.7795111579,54.0787781691,0.0,62.886420148,41.4019203762,11.6723283345,0.0,10.5075,1.16482833454
 07/18  16:00:00,335.848016922,27.7795111579,58.7955885734,0.0,62.886420148,41.4019203762,11.6724607343,0.0,10.5075,1.16496073429
 07/18  17:00:00,337.934557745,27.7795111579,60.7261002235,0.0,62.886420148,41.4019203762,11.6724021961,0.0,10.5075,1.1649021961
 07/18  18:00:00,330.29768742,27.7795111579,54.7146299392,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,299.813726954,27.7795111579,40.0452810989,0.0,41.9242800987,36.8599292233,10.504733266,0.0,9.34,1.16473326604
 07/18  20:00:00,258.622445441,27.7795111579,24.8378932472,0.0,34.9369000822,32.3179380704,9.33729241435,0.0,8.1725,1.16479241435
 07/18  21:00:00,196.008813535,27.7795111579,23.3310141031,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,119.495056667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942089888,0.0,2.335,1.16442089888
 07/18  23:00:00,149.987563132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,128.665176015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,115.29002374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924534304,0.0,2.335,1.16424534304
 07/19  02:00:00,112.994020172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,109.965325787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,115.820560282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924910249,0.0,2.335,1.16424910249
 07/19  05:00:00,103.129123023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,151.929249306,27.7795111579,1.49968395244,0.0,13.9747600329,18.6919646116,9.57282293957,4.88282293957,4.67,0.02
 07/19  07:00:00,166.664723416,27.7795111579,3.52337253978,0.0,13.9747600329,18.6919646116,20.130719079,14.2963279504,4.67,1.16439112864
 07/19  08:00:00,250.03562731,27.7795111579,8.1653674528,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,285.581801389,27.7795111579,12.7510067841,0.0,62.886420148,41.4019203762,11.672169615,0.0,10.5075,1.16466961502
 07/19  10:00:00,278.111039366,27.7795111579,16.419865474,0.0,62.886420148,41.4019203762,11.6722785674,0.0,10.5075,1.16477856742
 07/19  11:00:00,311.039852346,27.7795111579,20.5908653594,0.0,62.886420148,41.4019203762,11.6725249747,0.0,10.5075,1.16502497471
 07/19  12:00:00,305.761068126,27.7795111579,24.7021203888,0.0,62.886420148,41.4019203762,11.6727113944,0.0,10.5075,1.16521139437
 07/19  13:00:00,317.180809705,27.7795111579,34.0739105244,0.0,62.886420148,41.4019203762,11.6725570173,0.0,10.5075,1.16505701731
 07/19  14:00:00,321.06289525,27.7795111579,42.1954582419,0.0,62.886420148,41.4019203762,11.6724329388,0.0,10.5075,1.16493293876
 07/19  15:00:00,324.37200693,27.7795111579,49.6237535868,0.0,62.886420148,41.4019203762,11.6724948361,0.0,10.5075,1.16499483614
 07/19  16:00:00,325.931089112,27.7795111579,52.8725800773,0.0,62.886420148,41.4019203762,11.6724183323,0.0,10.5075,1.16491833229
 07/19  17:00:00,323.625102175,27.7795111579,52.8394997801,0.0,62.886420148,41.4019203762,11.672355524,0.0,10.5075,1.16485552395
 07/19  18:00:00,310.101969643,27.7795111579,41.6107730242,0.0,41.9242800987,36.8599292233,10.5048494773,0.0,9.34,1.16484947731
 07/19  19:00:00,284.653674029,27.7795111579,27.7927018649,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  20:00:00,246.956697471,27.7795111579,18.0613059059,0.0,34.9369000822,32.3179380704,9.75326840373,0.415976976085,8.1725,1.16479142765
 07/19  21:00:00,180.927409058,27.7795111579,14.2247176584,0.0,13.9747600329,18.6919646116,5.83456842382,0.0,4.67,1.16456842382
 07/19  22:00:00,106.393343869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,137.488401288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,113.80481399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992584963,0.0,2.335,1.1642584963
 07/20  01:00:00,100.898775835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,99.0552658829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,97.7199926114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921516465,0.0,2.335,1.16421516465
 07/20  04:00:00,103.689174629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,90.1587493001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,142.24204839,27.7795111579,0.119107758386,0.0,13.9747600329,18.6919646116,38.7884630276,34.0984630276,4.67,0.02
 07/20  07:00:00,164.934663394,27.7795111579,1.5279106303,0.0,13.9747600329,18.6919646116,33.4918349717,27.657385512,4.67,1.16444945967
 07/20  08:00:00,250.694998856,27.7795111579,5.96027730035,0.0,34.9369000822,32.3179380704,11.4969336584,3.30443365842,8.1725,0.02
 07/20  09:00:00,287.656238288,27.7795111579,9.74614040655,0.0,62.886420148,41.4019203762,11.6722503688,0.0,10.5075,1.16475036879
 07/20  10:00:00,281.178591553,27.7795111579,13.1149235934,0.0,62.886420148,41.4019203762,11.6724369518,0.0,10.5075,1.16493695179
 07/20  11:00:00,314.044963234,27.7795111579,17.2102288127,0.0,62.886420148,41.4019203762,11.6726816997,0.0,10.5075,1.16518169968
 07/20  12:00:00,311.399225583,27.7795111579,22.3438124511,0.0,62.886420148,41.4019203762,11.6726056726,0.0,10.5075,1.16510567264
 07/20  13:00:00,319.622354251,27.7795111579,30.5039343274,0.0,62.886420148,41.4019203762,11.672711343,0.0,10.5075,1.16521134295
 07/20  14:00:00,318.907694969,27.7795111579,37.2740760345,0.0,62.886420148,41.4019203762,11.6725869242,0.0,10.5075,1.16508692418
 07/20  15:00:00,320.195440367,27.7795111579,44.3658789552,0.0,62.886420148,41.4019203762,11.6724435615,0.0,10.5075,1.16494356146
 07/20  16:00:00,322.907162056,27.7795111579,47.3813805393,0.0,62.886420148,41.4019203762,11.6723628865,0.0,10.5075,1.16486288649
 07/20  17:00:00,324.04482792,27.7795111579,47.3174601825,0.0,62.886420148,41.4019203762,11.6725065621,0.0,10.5075,1.16500656211
 07/20  18:00:00,317.557712918,27.7795111579,41.8069962598,0.0,41.9242800987,36.8599292233,10.5048056162,0.0,9.34,1.16480561619
 07/20  19:00:00,300.347917139,27.7795111579,33.2271238729,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  20:00:00,257.198609592,27.7795111579,20.2292493382,0.0,34.9369000822,32.3179380704,9.33727717824,0.0,8.1725,1.16477717824
 07/20  21:00:00,189.110100734,27.7795111579,16.8899180909,0.0,13.9747600329,18.6919646116,5.8345877065,0.0,4.67,1.1645877065
 07/20  22:00:00,111.335196239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,142.253811632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927114091,0.0,2.335,1.16427114091
 07/20  24:00:00,118.99874002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,105.825095626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,104.371711062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,102.905858734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923335843,0.0,2.335,1.16423335843
 07/21  04:00:00,129.016665171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,119.233446602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,166.574492119,27.7795111579,0.237001831328,0.0,13.9747600329,18.6919646116,26.2198539311,20.3856258979,4.67,1.16422803328
 07/21  07:00:00,179.646542856,27.7795111579,1.61076469527,0.0,13.9747600329,18.6919646116,28.5870974068,23.8970974068,4.67,0.02
 07/21  08:00:00,254.952439017,27.7795111579,6.53776321554,0.0,34.9369000822,32.3179380704,10.215253301,0.878232021071,8.1725,1.16452127996
 07/21  09:00:00,293.55913368,27.7795111579,11.4311801389,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,287.314282121,27.7795111579,15.260872573,0.0,62.886420148,41.4019203762,11.6723920798,0.0,10.5075,1.16489207976
 07/21  11:00:00,317.555271353,27.7795111579,19.2200907087,0.0,62.886420148,41.4019203762,11.672581722,0.0,10.5075,1.16508172196
 07/21  12:00:00,317.74622852,27.7795111579,27.0689498484,0.0,62.886420148,41.4019203762,11.6727488022,0.0,10.5075,1.16524880218
 07/21  13:00:00,326.364769232,27.7795111579,35.6173597334,0.0,62.886420148,41.4019203762,11.672595943,0.0,10.5075,1.16509594302
 07/21  14:00:00,327.401485629,27.7795111579,45.1454492282,0.0,62.886420148,41.4019203762,11.6725078071,0.0,10.5075,1.16500780708
 07/21  15:00:00,331.603493912,27.7795111579,54.4025463564,0.0,62.886420148,41.4019203762,11.672380766,0.0,10.5075,1.164880766
 07/21  16:00:00,337.867468252,27.7795111579,60.8528876849,0.0,62.886420148,41.4019203762,11.6725030632,0.0,10.5075,1.16500306323
 07/21  17:00:00,332.97245347,27.7795111579,56.8223108429,0.0,62.886420148,41.4019203762,11.6724349564,0.0,10.5075,1.16493495643
 07/21  18:00:00,321.118380764,27.7795111579,47.4157775139,0.0,41.9242800987,36.8599292233,10.504944069,0.0,9.34,1.16494406902
 07/21  19:00:00,293.129843957,27.7795111579,38.2245290881,0.0,41.9242800987,36.8599292233,10.504766165,0.0,9.34,1.16476616503
 07/21  20:00:00,250.67322606,27.7795111579,25.0605677267,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,195.546621859,27.7795111579,27.6845990319,0.0,13.9747600329,18.6919646116,5.83459532355,0.0,4.67,1.16459532355
 07/21  22:00:00,115.990064747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,147.147062903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932938926,0.0,2.335,1.16432938926
 07/21  24:00:00,126.126676367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,110.124206823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,108.103070073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557895703,0.0,1.75125,1.16432895703
 07/22  03:00:00,107.60770848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,116.512107461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,108.291825854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550074859,0.0,1.75125,1.16425074859
 07/22  06:00:00,148.703644893,27.7795111579,7.36548851844,0.0,6.98738001645,14.1499734587,3.87685132934,0.354351329338,3.5025,0.02
 07/22  07:00:00,166.125458176,27.7795111579,5.50577484797,0.0,6.98738001645,14.1499734587,4.67346883534,1.15096883534,3.5025,0.02
 07/22  08:00:00,233.63868545,27.7795111579,7.37331336486,0.0,20.9621400493,23.2339557645,7.00208529987,0.0,5.8375,1.16458529987
 07/22  09:00:00,261.724035375,27.7795111579,9.74032940483,0.0,41.9242800987,36.8599292233,10.504681502,0.0,9.34,1.16468150198
 07/22  10:00:00,278.92611118,27.7795111579,6.34025161839,0.0,62.886420148,41.4019203762,11.429885198,0.902385197956,10.5075,0.02
 07/22  11:00:00,309.658401252,27.7795111579,5.48022365528,0.0,62.886420148,41.4019203762,12.8176296125,0.0,10.5075,2.31012961248
 07/22  12:00:00,308.970557168,27.7795111579,10.8007454908,0.0,62.886420148,41.4019203762,11.6726158655,0.0,10.5075,1.16511586554
 07/22  13:00:00,317.565341542,27.7795111579,14.1955514026,0.0,62.886420148,41.4019203762,11.6727291873,0.0,10.5075,1.16522918735
 07/22  14:00:00,309.89255295,27.7795111579,14.7449054562,0.0,62.886420148,41.4019203762,11.6725153867,0.0,10.5075,1.16501538674
 07/22  15:00:00,305.330891418,27.7795111579,14.7593925759,0.0,62.886420148,41.4019203762,11.6724369706,0.0,10.5075,1.16493697056
 07/22  16:00:00,311.386609996,27.7795111579,17.4856492655,0.0,62.886420148,41.4019203762,11.6723451072,0.0,10.5075,1.16484510718
 07/22  17:00:00,309.113545535,27.7795111579,17.0835804717,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  18:00:00,279.780993226,27.7795111579,11.9089801014,0.0,34.9369000822,32.3179380704,9.7509530022,0.413542781301,8.1725,1.16491022089
 07/22  19:00:00,234.115209623,27.7795111579,8.28388942666,0.0,20.9621400493,23.2339557645,8.03901983391,1.03670003509,5.8375,1.16481979882
 07/22  20:00:00,215.615607844,27.7795111579,5.72298408686,0.0,20.9621400493,23.2339557645,8.76158375246,1.75949201056,5.8375,1.16459174191
 07/22  21:00:00,163.337174988,27.7795111579,1.64338097185,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,115.478374245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569980163,0.0,1.75125,1.16444980163
 07/22  23:00:00,145.595420609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,120.65625838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,109.125446646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556550701,0.0,1.75125,1.16431550701
 07/23  02:00:00,107.473705041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,106.446473355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,111.674849642,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551891712,0.0,1.75125,1.16426891712
 07/23  05:00:00,102.209023106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,136.629148181,27.7795111579,0.00613080000637,0.0,6.98738001645,14.1499734587,45.8718361337,42.3493361337,3.5025,0.02
 07/23  07:00:00,156.219621912,27.7795111579,0.01185206357,0.0,6.98738001645,14.1499734587,49.5457354289,44.8789351448,3.5025,1.16430028409
 07/23  08:00:00,194.878205108,27.7795111579,0.390532380824,0.0,6.98738001645,14.1499734587,32.8222132343,29.2997132343,3.5025,0.02
 07/23  09:00:00,174.283876463,27.7795111579,1.01520683112,0.0,6.98738001645,14.1499734587,25.8328416004,21.1659781716,3.5025,1.16436342879
 07/23  10:00:00,211.160389567,27.7795111579,4.34066798887,0.0,27.9495200658,27.7759469175,8.61547230259,1.59047230259,7.005,0.02
 07/23  11:00:00,242.006076949,27.7795111579,6.65964544257,0.0,27.9495200658,27.7759469175,8.16970839641,0.0,7.005,1.16470839641
 07/23  12:00:00,261.214317911,27.7795111579,10.2567376398,0.0,41.9242800987,36.8599292233,10.5046961907,0.0,9.34,1.16469619068
 07/23  13:00:00,262.718212937,27.7795111579,13.2430577937,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,265.250451212,27.7795111579,17.1384574937,0.0,41.9242800987,36.8599292233,10.5047800528,0.0,9.34,1.16478005284
 07/23  15:00:00,267.868660086,27.7795111579,21.0340977877,0.0,41.9242800987,36.8599292233,10.5047148442,0.0,9.34,1.16471484419
 07/23  16:00:00,269.502469428,27.7795111579,22.5667090647,0.0,41.9242800987,36.8599292233,10.5046950428,0.0,9.34,1.16469504276
 07/23  17:00:00,233.963816177,27.7795111579,17.9880356038,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  18:00:00,232.656251491,27.7795111579,13.1635725167,0.0,13.9747600329,18.6919646116,5.83457591166,0.0,4.67,1.16457591166
 07/23  19:00:00,214.475943707,27.7795111579,10.317697502,0.0,13.9747600329,18.6919646116,6.21031540835,0.375648880848,4.67,1.1646665275
 07/23  20:00:00,197.54198283,27.7795111579,6.88194812645,0.0,13.9747600329,18.6919646116,7.05460297072,2.36460297072,4.67,0.02
 07/23  21:00:00,172.735980903,27.7795111579,2.76251150632,0.0,13.9747600329,18.6919646116,5.8343903797,0.0,4.67,1.1643903797
 07/23  22:00:00,106.905148146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,137.27152697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,112.571296889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554842107,0.0,1.75125,1.16429842107
 07/24  01:00:00,103.664132853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,101.060625534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,100.230558358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921934807,0.0,2.335,1.16421934807
 07/24  04:00:00,106.453198286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,98.4575670732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,144.615720812,27.7795111579,0.0105922866129,0.0,13.9747600329,18.6919646116,46.6278452709,41.9378452709,4.67,0.02
 07/24  07:00:00,160.466945786,27.7795111579,0.162852400099,0.0,13.9747600329,18.6919646116,52.2761867065,46.4417353254,4.67,1.16445138112
 07/24  08:00:00,243.255566896,27.7795111579,3.13955989953,0.0,34.9369000822,32.3179380704,28.8086093683,20.6161093683,8.1725,0.02
 07/24  09:00:00,279.324855345,27.7795111579,7.70533442994,0.0,62.886420148,41.4019203762,11.6722480852,0.0,10.5075,1.16474808519
 07/24  10:00:00,268.83006208,27.7795111579,9.17094946016,0.0,62.886420148,41.4019203762,11.6724305367,0.0,10.5075,1.16493053674
 07/24  11:00:00,299.623791014,27.7795111579,10.8325430202,0.0,62.886420148,41.4019203762,11.6726704866,0.0,10.5075,1.16517048658
 07/24  12:00:00,290.512011138,27.7795111579,12.6037440134,0.0,62.886420148,41.4019203762,11.6725910633,0.0,10.5075,1.16509106327
 07/24  13:00:00,290.681382537,27.7795111579,15.1285714952,0.0,62.886420148,41.4019203762,11.6726925602,0.0,10.5075,1.16519256025
 07/24  14:00:00,285.256159813,27.7795111579,16.4943755657,0.0,62.886420148,41.4019203762,11.6725651798,0.0,10.5075,1.16506517984
 07/24  15:00:00,286.635653309,27.7795111579,20.2337668843,0.0,62.886420148,41.4019203762,11.6724189776,0.0,10.5075,1.16491897756
 07/24  16:00:00,290.916328538,27.7795111579,23.0581902673,0.0,62.886420148,41.4019203762,11.6723351502,0.0,10.5075,1.16483515024
 07/24  17:00:00,287.640347152,27.7795111579,21.0616218789,0.0,62.886420148,41.4019203762,11.6724747525,0.0,10.5075,1.16497475251
 07/24  18:00:00,280.852189551,27.7795111579,17.3442397543,0.0,41.9242800987,36.8599292233,10.5047712863,0.0,9.34,1.16477128634
 07/24  19:00:00,264.911691196,27.7795111579,13.5989053075,0.0,41.9242800987,36.8599292233,10.2639324805,0.903932480485,9.34,0.02
 07/24  20:00:00,235.266821462,27.7795111579,9.9379417571,0.0,34.9369000822,32.3179380704,10.2528334782,0.915593585977,8.1725,1.16473989218
 07/24  21:00:00,173.850233564,27.7795111579,6.72448555287,0.0,13.9747600329,18.6919646116,5.83454826036,0.0,4.67,1.16454826036
 07/24  22:00:00,108.256066839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,140.203947875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,117.207242328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923691723,0.0,2.335,1.16423691723
 07/25  01:00:00,105.597441511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,104.753341104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,103.674455572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925772496,0.0,2.335,1.16425772496
 07/25  04:00:00,129.17219416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,121.520303667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,170.066582512,27.7795111579,0.304012007971,0.0,13.9747600329,18.6919646116,21.4628954043,16.7728954043,4.67,0.02
 07/25  07:00:00,180.159998067,27.7795111579,1.56718159521,0.0,13.9747600329,18.6919646116,30.3397870539,24.5053349967,4.67,1.16445205721
 07/25  08:00:00,248.71630679,27.7795111579,4.7501104894,0.0,34.9369000822,32.3179380704,17.3973788924,9.20487889238,8.1725,0.02
 07/25  09:00:00,286.353768695,27.7795111579,9.40324380406,0.0,62.886420148,41.4019203762,11.6722696099,0.0,10.5075,1.16476960988
 07/25  10:00:00,277.586830297,27.7795111579,12.1688761053,0.0,62.886420148,41.4019203762,11.6723412035,0.0,10.5075,1.16484120352
 07/25  11:00:00,307.56528557,27.7795111579,14.9600858736,0.0,62.886420148,41.4019203762,11.672526701,0.0,10.5075,1.16502670104
 07/25  12:00:00,300.619482055,27.7795111579,17.7489752333,0.0,62.886420148,41.4019203762,11.6726894646,0.0,10.5075,1.16518946459
 07/25  13:00:00,303.181613733,27.7795111579,21.654394104,0.0,62.886420148,41.4019203762,11.672790245,0.0,10.5075,1.16529024497
 07/25  14:00:00,302.424968271,27.7795111579,27.8116987483,0.0,62.886420148,41.4019203762,11.6724422566,0.0,10.5075,1.16494225663
 07/25  15:00:00,300.8932573,27.7795111579,32.1481306972,0.0,62.886420148,41.4019203762,11.6723123884,0.0,10.5075,1.16481238836
 07/25  16:00:00,300.529297792,27.7795111579,33.5111005085,0.0,62.886420148,41.4019203762,11.6724309458,0.0,10.5075,1.16493094576
 07/25  17:00:00,300.141059641,27.7795111579,33.4680528084,0.0,62.886420148,41.4019203762,11.6723599048,0.0,10.5075,1.16485990481
 07/25  18:00:00,294.210675284,27.7795111579,28.3205106628,0.0,41.9242800987,36.8599292233,10.5048657025,0.0,9.34,1.16486570255
 07/25  19:00:00,273.904545982,27.7795111579,25.0457226817,0.0,41.9242800987,36.8599292233,10.5046855117,0.0,9.34,1.16468551167
 07/25  20:00:00,237.443963693,27.7795111579,16.4854675295,0.0,34.9369000822,32.3179380704,9.22014946968,1.02764946968,8.1725,0.02
 07/25  21:00:00,172.347871442,27.7795111579,11.6828245247,0.0,13.9747600329,18.6919646116,5.83451235437,0.0,4.67,1.16451235437
 07/25  22:00:00,108.370741432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,141.388375225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932440523,0.0,2.335,1.16432440523
 07/25  24:00:00,117.270875696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,104.749170395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,103.338793632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,102.543725902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922024927,0.0,2.335,1.16422024927
 07/26  04:00:00,109.604493483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,100.583757968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,147.588733413,27.7795111579,0.0759780312077,0.0,13.9747600329,18.6919646116,31.5991159661,25.7649021809,4.67,1.16421378523
 07/26  07:00:00,167.89941387,27.7795111579,0.664288197687,0.0,13.9747600329,18.6919646116,35.2989579534,30.6089579534,4.67,0.02
 07/26  08:00:00,252.75166408,27.7795111579,4.69037388775,0.0,34.9369000822,32.3179380704,14.6242717493,5.28720375493,8.1725,1.16456799436
 07/26  09:00:00,291.986506552,27.7795111579,9.63486126404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,284.123780464,27.7795111579,12.0562330224,0.0,62.886420148,41.4019203762,11.6724328394,0.0,10.5075,1.16493283943
 07/26  11:00:00,313.287458236,27.7795111579,16.0234828136,0.0,62.886420148,41.4019203762,11.672616943,0.0,10.5075,1.16511694302
 07/26  12:00:00,310.470249155,27.7795111579,22.101470458,0.0,62.886420148,41.4019203762,11.6727788455,0.0,10.5075,1.16527884555
 07/26  13:00:00,317.311393516,27.7795111579,30.5255756308,0.0,62.886420148,41.4019203762,11.6726222446,0.0,10.5075,1.16512224464
 07/26  14:00:00,316.400571062,27.7795111579,37.0878893672,0.0,62.886420148,41.4019203762,11.6725305565,0.0,10.5075,1.16503055652
 07/26  15:00:00,316.138682254,27.7795111579,41.3276914323,0.0,62.886420148,41.4019203762,11.6724000096,0.0,10.5075,1.16490000957
 07/26  16:00:00,317.534780516,27.7795111579,42.75357148,0.0,62.886420148,41.4019203762,11.6725176264,0.0,10.5075,1.16501762644
 07/26  17:00:00,313.161986858,27.7795111579,40.4265407368,0.0,62.886420148,41.4019203762,11.6724456653,0.0,10.5075,1.16494566533
 07/26  18:00:00,305.900177474,27.7795111579,36.0617745817,0.0,41.9242800987,36.8599292233,10.5049508084,0.0,9.34,1.16495080839
 07/26  19:00:00,288.464438898,27.7795111579,29.2566237574,0.0,41.9242800987,36.8599292233,10.5047700306,0.0,9.34,1.16477003057
 07/26  20:00:00,246.409583408,27.7795111579,18.4405453663,0.0,34.9369000822,32.3179380704,9.04194489162,0.849444891618,8.1725,0.02
 07/26  21:00:00,177.747593448,27.7795111579,14.2511950858,0.0,13.9747600329,18.6919646116,5.83459658871,0.0,4.67,1.16459658871
 07/26  22:00:00,100.809073586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,132.797104314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932952299,0.0,2.335,1.16432952299
 07/26  24:00:00,109.029920594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,98.6680755552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,98.9175370634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925339979,0.0,2.335,1.16425339979
 07/27  03:00:00,98.4496366205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,104.792447142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,96.4976863486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,143.029195283,27.7795111579,0.11837179819,0.0,13.9747600329,18.6919646116,34.5580454639,28.7238136064,4.67,1.16423185754
 07/27  07:00:00,161.969953309,27.7795111579,2.02256516864,0.0,13.9747600329,18.6919646116,32.8753839734,28.1853839734,4.67,0.02
 07/27  08:00:00,249.968492511,27.7795111579,7.10285621143,0.0,34.9369000822,32.3179380704,10.8463362017,1.50931452557,8.1725,1.16452167618
 07/27  09:00:00,291.98034549,27.7795111579,13.1738662528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,283.774864672,27.7795111579,16.3774553254,0.0,62.886420148,41.4019203762,11.672325225,0.0,10.5075,1.16482522499
 07/27  11:00:00,315.860766447,27.7795111579,20.349316406,0.0,62.886420148,41.4019203762,11.6726977664,0.0,10.5075,1.16519776641
 07/27  12:00:00,318.225167156,27.7795111579,29.9608907249,0.0,62.886420148,41.4019203762,11.6725991825,0.0,10.5075,1.16509918247
 07/27  13:00:00,327.607593212,27.7795111579,39.0507156581,0.0,62.886420148,41.4019203762,12.8177541645,0.0,10.5075,2.31025416452
 07/27  14:00:00,329.542896833,27.7795111579,48.9215984825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,330.703519487,27.7795111579,55.454281328,0.0,62.886420148,41.4019203762,11.6724781428,0.0,10.5075,1.16497814282
 07/27  16:00:00,335.190576754,27.7795111579,60.18276059,0.0,62.886420148,41.4019203762,11.6723887841,0.0,10.5075,1.16488878406
 07/27  17:00:00,333.51063774,27.7795111579,59.2320978271,0.0,62.886420148,41.4019203762,11.6725224256,0.0,10.5075,1.16502242563
 07/27  18:00:00,324.114047399,27.7795111579,51.479352797,0.0,41.9242800987,36.8599292233,10.5048340387,0.0,9.34,1.16483403866
 07/27  19:00:00,304.642175394,27.7795111579,39.8748423102,0.0,41.9242800987,36.8599292233,10.5046796624,0.0,9.34,1.16467966242
 07/27  20:00:00,258.415035358,27.7795111579,23.7507199527,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,191.342533226,27.7795111579,20.6056956631,0.0,13.9747600329,18.6919646116,5.83454293975,0.0,4.67,1.16454293975
 07/27  22:00:00,108.469214283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,140.358142473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932630099,0.0,2.335,1.16432630099
 07/27  24:00:00,116.952792963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,103.710073205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,103.915028778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992600228,0.0,2.335,1.1642600228
 07/28  03:00:00,103.511017059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,129.632936661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,123.01976151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,176.11319637,27.7795111579,3.26500638961,0.0,13.9747600329,18.6919646116,11.2571199584,5.42286202974,4.67,1.16425792863
 07/28  07:00:00,189.188457311,27.7795111579,4.3437380609,0.0,13.9747600329,18.6919646116,7.43703397504,2.74703397504,4.67,0.02
 07/28  08:00:00,263.327141739,27.7795111579,9.27120299469,0.0,34.9369000822,32.3179380704,9.33709624339,0.0,8.1725,1.16459624339
 07/28  09:00:00,304.951983308,27.7795111579,15.768557185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,300.728339165,27.7795111579,20.8577776583,0.0,62.886420148,41.4019203762,11.6723985882,0.0,10.5075,1.16489858816
 07/28  11:00:00,334.402182934,27.7795111579,29.6320605147,0.0,62.886420148,41.4019203762,11.672527313,0.0,10.5075,1.16502731297
 07/28  12:00:00,335.376795661,27.7795111579,39.7788550562,0.0,62.886420148,41.4019203762,11.6726706751,0.0,10.5075,1.16517067511
 07/28  13:00:00,343.446677461,27.7795111579,49.4258010811,0.0,62.886420148,41.4019203762,12.8178948097,0.0,10.5075,2.31039480965
 07/28  14:00:00,340.488337502,27.7795111579,57.1409508867,0.0,62.886420148,41.4019203762,11.6724189556,0.0,10.5075,1.16491895556
 07/28  15:00:00,343.121659515,27.7795111579,65.4105587566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,345.593411561,27.7795111579,68.9049445287,0.0,62.886420148,41.4019203762,11.6724576536,0.0,10.5075,1.16495765365
 07/28  17:00:00,339.774301302,27.7795111579,63.1792245567,0.0,62.886420148,41.4019203762,11.6723811778,0.0,10.5075,1.16488117777
 07/28  18:00:00,325.481793741,27.7795111579,50.2995034693,0.0,41.9242800987,36.8599292233,10.5049017422,0.0,9.34,1.16490174218
 07/28  19:00:00,296.054259946,27.7795111579,36.9860981237,0.0,41.9242800987,36.8599292233,10.5047468932,0.0,9.34,1.1647468932
 07/28  20:00:00,253.735148156,27.7795111579,23.1240316743,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,193.916018053,27.7795111579,23.3582994472,0.0,13.9747600329,18.6919646116,5.83460984233,0.0,4.67,1.16460984233
 07/28  22:00:00,116.609225814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,146.701943398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931433593,0.0,2.335,1.16431433593
 07/28  24:00:00,124.553698665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,109.079178352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,107.90423585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556159471,0.0,1.75125,1.16431159471
 07/29  03:00:00,106.714737316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,114.12884221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,106.131423383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154950699,0.0,1.75125,1.1642450699
 07/29  06:00:00,141.369427869,27.7795111579,1.3492365604,0.0,6.98738001645,14.1499734587,7.44541393798,3.92291393798,3.5025,0.02
 07/29  07:00:00,160.567849125,27.7795111579,2.6820246597,0.0,6.98738001645,14.1499734587,14.0572575728,9.3902312267,3.5025,1.16452634608
 07/29  08:00:00,229.883430016,27.7795111579,6.02721438375,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,259.879457605,27.7795111579,10.4895002342,0.0,41.9242800987,36.8599292233,10.5046667741,0.0,9.34,1.16466677414
 07/29  10:00:00,290.516856072,27.7795111579,16.1196489176,0.0,62.886420148,41.4019203762,11.672382446,0.0,10.5075,1.16488244603
 07/29  11:00:00,324.695641495,27.7795111579,22.2900294308,0.0,62.886420148,41.4019203762,11.6725716808,0.0,10.5075,1.16507168081
 07/29  12:00:00,323.664053463,27.7795111579,29.3900683173,0.0,62.886420148,41.4019203762,11.6727242979,0.0,10.5075,1.1652242979
 07/29  13:00:00,329.499289018,27.7795111579,36.1555846598,0.0,62.886420148,41.4019203762,11.6725787603,0.0,10.5075,1.1650787603
 07/29  14:00:00,328.793267727,27.7795111579,45.327722979,0.0,62.886420148,41.4019203762,11.672397891,0.0,10.5075,1.16489789098
 07/29  15:00:00,328.715353785,27.7795111579,50.8618745672,0.0,62.886420148,41.4019203762,11.6725305524,0.0,10.5075,1.16503055241
 07/29  16:00:00,330.905865082,27.7795111579,53.1368338183,0.0,62.886420148,41.4019203762,11.6724339071,0.0,10.5075,1.16493390711
 07/29  17:00:00,333.822113978,27.7795111579,56.3614050147,0.0,62.886420148,41.4019203762,11.6723239634,0.0,10.5075,1.16482396342
 07/29  18:00:00,308.391043174,27.7795111579,47.2576855902,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/29  19:00:00,256.980874172,27.7795111579,32.5147620357,0.0,20.9621400493,23.2339557645,7.00222642021,0.0,5.8375,1.16472642021
 07/29  20:00:00,234.230520818,27.7795111579,18.998874841,0.0,20.9621400493,23.2339557645,7.0021678534,0.0,5.8375,1.1646678534
 07/29  21:00:00,178.118017201,27.7795111579,17.0619971022,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,112.450410193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570318641,0.0,1.75125,1.16445318641
 07/29  23:00:00,143.560133529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,122.264755196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562065145,0.0,1.75125,1.16437065145
 07/30  01:00:00,109.976621988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,108.729531721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,106.248926393,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551618919,0.0,1.75125,1.16426618919
 07/30  04:00:00,113.314191184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,105.079527629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,140.399233096,27.7795111579,1.03125205639,0.0,6.98738001645,14.1499734587,7.49494598169,3.97244598169,3.5025,0.02
 07/30  07:00:00,163.573511072,27.7795111579,3.06980571178,0.0,6.98738001645,14.1499734587,8.11516584397,3.4482986739,3.5025,1.16436717007
 07/30  08:00:00,201.871433013,27.7795111579,3.91622988709,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,184.042801826,27.7795111579,5.51424551093,0.0,6.98738001645,14.1499734587,4.66692673142,0.0,3.5025,1.16442673142
 07/30  10:00:00,221.436437876,27.7795111579,10.8078000915,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  11:00:00,250.527731474,27.7795111579,14.3009749142,0.0,27.9495200658,27.7759469175,8.16960938878,0.0,7.005,1.16460938878
 07/30  12:00:00,278.265228387,27.7795111579,22.5952921636,0.0,41.9242800987,36.8599292233,10.5047483463,0.0,9.34,1.16474834631
 07/30  13:00:00,284.622396604,27.7795111579,29.2397695393,0.0,41.9242800987,36.8599292233,10.5046908854,0.0,9.34,1.16469088537
 07/30  14:00:00,282.694465773,27.7795111579,34.2551264892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,282.320202169,27.7795111579,39.9853408793,0.0,41.9242800987,36.8599292233,10.5047576689,0.0,9.34,1.16475766891
 07/30  16:00:00,286.424310615,27.7795111579,44.7289136969,0.0,41.9242800987,36.8599292233,10.5047332014,0.0,9.34,1.16473320141
 07/30  17:00:00,255.648821836,27.7795111579,44.0258829216,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,251.253285232,27.7795111579,34.1915925377,0.0,13.9747600329,18.6919646116,5.83461056454,0.0,4.67,1.16461056454
 07/30  19:00:00,234.871489576,27.7795111579,28.4284655244,0.0,13.9747600329,18.6919646116,5.83455395504,0.0,4.67,1.16455395504
 07/30  20:00:00,220.329551848,27.7795111579,19.1209647277,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,195.681905402,27.7795111579,20.1205106562,0.0,13.9747600329,18.6919646116,5.83441836242,0.0,4.67,1.16441836242
 07/30  22:00:00,109.864709527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,140.889435106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,117.808490003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549942262,0.0,1.75125,1.16424942262
 07/31  01:00:00,105.790607835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,104.099409939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,102.357023946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924448384,0.0,2.335,1.16424448384
 07/31  04:00:00,109.402201763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,101.546162258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,152.159483823,27.7795111579,2.77527601234,0.0,13.9747600329,18.6919646116,10.8806237986,6.19062379864,4.67,0.02
 07/31  07:00:00,174.022849036,27.7795111579,4.46320669578,0.0,13.9747600329,18.6919646116,10.0564394172,4.22199965681,4.67,1.16443976042
 07/31  08:00:00,261.434394282,27.7795111579,8.77652718903,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,300.193610491,27.7795111579,13.1268596958,0.0,62.886420148,41.4019203762,11.6722643196,0.0,10.5075,1.16476431957
 07/31  10:00:00,296.23286748,27.7795111579,18.1255685084,0.0,62.886420148,41.4019203762,11.6722522326,0.0,10.5075,1.1647522326
 07/31  11:00:00,329.180407828,27.7795111579,25.87163205,0.0,62.886420148,41.4019203762,11.6726747214,0.0,10.5075,1.16517472135
 07/31  12:00:00,325.899630559,27.7795111579,31.1227400242,0.0,62.886420148,41.4019203762,11.6725905903,0.0,10.5075,1.1650905903
 07/31  13:00:00,334.94658329,27.7795111579,39.1412636389,0.0,62.886420148,41.4019203762,11.6726864985,0.0,10.5075,1.16518649845
 07/31  14:00:00,335.115678396,27.7795111579,47.7830564089,0.0,62.886420148,41.4019203762,11.6725550622,0.0,10.5075,1.16505506218
 07/31  15:00:00,335.834524723,27.7795111579,52.608515553,0.0,62.886420148,41.4019203762,11.6724049703,0.0,10.5075,1.16490497028
 07/31  16:00:00,340.906043765,27.7795111579,54.2980289014,0.0,62.886420148,41.4019203762,11.6725223305,0.0,10.5075,1.16502233045
 07/31  17:00:00,343.681798959,27.7795111579,55.2732752711,0.0,62.886420148,41.4019203762,11.6724507172,0.0,10.5075,1.16495071723
 07/31  18:00:00,331.495098048,27.7795111579,47.9061009943,0.0,41.9242800987,36.8599292233,10.5049360209,0.0,9.34,1.16493602088
 07/31  19:00:00,311.307849772,27.7795111579,35.1970459253,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,273.167062833,27.7795111579,22.303874938,0.0,34.9369000822,32.3179380704,9.3372081949,0.0,8.1725,1.1647081949
 07/31  21:00:00,202.784128268,27.7795111579,21.1313771951,0.0,13.9747600329,18.6919646116,5.83451360451,0.0,4.67,1.16451360451
 07/31  22:00:00,121.959592771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  23:00:00,151.980355956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,130.082733561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920168545,0.0,2.335,1.16420168545
 08/01  01:00:00,116.347491277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,114.693615159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,113.239683725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922105213,0.0,2.335,1.16422105213
 08/01  04:00:00,140.094331625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,131.777812202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,181.883931682,27.7795111579,1.90527780468,0.0,13.9747600329,18.6919646116,6.84786292172,2.15786292172,4.67,0.02
 08/01  07:00:00,194.73091929,27.7795111579,2.998862054,0.0,13.9747600329,18.6919646116,6.98714667788,1.15269963114,4.67,1.16444704675
 08/01  08:00:00,264.227129122,27.7795111579,6.826942339,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/01  09:00:00,298.397567927,27.7795111579,10.1372842762,0.0,62.886420148,41.4019203762,11.6722254845,0.0,10.5075,1.1647254845
 08/01  10:00:00,290.685989831,27.7795111579,11.7170765309,0.0,62.886420148,41.4019203762,11.6722922475,0.0,10.5075,1.16479224748
 08/01  11:00:00,317.079204747,27.7795111579,14.3404174822,0.0,62.886420148,41.4019203762,11.6727138234,0.0,10.5075,1.16521382339
 08/01  12:00:00,314.301044218,27.7795111579,18.5288192554,0.0,62.886420148,41.4019203762,11.672628913,0.0,10.5075,1.16512891304
 08/01  13:00:00,320.043075901,27.7795111579,23.0465501119,0.0,62.886420148,41.4019203762,11.6727243643,0.0,10.5075,1.16522436428
 08/01  14:00:00,314.280978387,27.7795111579,24.8810938403,0.0,62.886420148,41.4019203762,11.6725924299,0.0,10.5075,1.16509242991
 08/01  15:00:00,307.705617335,27.7795111579,24.7558233331,0.0,62.886420148,41.4019203762,11.6724418591,0.0,10.5075,1.16494185907
 08/01  16:00:00,303.341977279,27.7795111579,21.9912615997,0.0,62.886420148,41.4019203762,11.6723532271,0.0,10.5075,1.16485322709
 08/01  17:00:00,297.589034356,27.7795111579,18.4331720447,0.0,62.886420148,41.4019203762,11.6724866874,0.0,10.5075,1.16498668737
 08/01  18:00:00,285.417215093,27.7795111579,13.7139331172,0.0,41.9242800987,36.8599292233,10.5047792992,0.0,9.34,1.16477929923
 08/01  19:00:00,262.353588104,27.7795111579,11.1809882756,0.0,41.9242800987,36.8599292233,9.76678171828,0.406781718285,9.34,0.02
 08/01  20:00:00,236.720658041,27.7795111579,9.30965347036,0.0,34.9369000822,32.3179380704,9.74332928754,0.406085837031,8.1725,1.16474345051
 08/01  21:00:00,170.704707881,27.7795111579,6.09463402193,0.0,13.9747600329,18.6919646116,5.83454859879,0.0,4.67,1.16454859879
 08/01  22:00:00,111.127507943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,141.539170109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,116.086404485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923652823,0.0,2.335,1.16423652823
 08/02  01:00:00,104.311000416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,102.220250865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,99.9576721282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925572482,0.0,2.335,1.16425572482
 08/02  04:00:00,104.717063017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,95.7299328144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,141.549105217,27.7795111579,0.026393532989,0.0,13.9747600329,18.6919646116,47.1726282507,42.4826282507,4.67,0.02
 08/02  07:00:00,157.771653289,27.7795111579,0.0881191848149,0.0,13.9747600329,18.6919646116,54.1915388557,48.3570917448,4.67,1.16444711088
 08/02  08:00:00,240.456705027,27.7795111579,2.20782090361,0.0,34.9369000822,32.3179380704,30.1242341606,21.9317341606,8.1725,0.02
 08/02  09:00:00,275.264458684,27.7795111579,6.59058184432,0.0,62.886420148,41.4019203762,12.3189265785,0.646667751561,10.5075,1.16475882692
 08/02  10:00:00,268.756297209,27.7795111579,10.074537067,0.0,62.886420148,41.4019203762,11.672325109,0.0,10.5075,1.16482510899
 08/02  11:00:00,299.318332702,27.7795111579,11.8746298068,0.0,62.886420148,41.4019203762,11.6725042003,0.0,10.5075,1.16500420027
 08/02  12:00:00,288.609548681,27.7795111579,13.2911327398,0.0,62.886420148,41.4019203762,11.6726605942,0.0,10.5075,1.16516059423
 08/02  13:00:00,288.126719664,27.7795111579,16.2526417397,0.0,62.886420148,41.4019203762,11.6727554731,0.0,10.5075,1.16525547306
