Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  14:00:00,285.437954436,27.7795111579,19.27525528,0.0,62.886420148,41.4019203762,11.6724045613,0.0,10.5075,1.16490456133
 08/02  15:00:00,282.678846694,27.7795111579,21.5677767976,0.0,62.886420148,41.4019203762,11.672472347,0.0,10.5075,1.16497234701
 08/02  16:00:00,287.221583697,27.7795111579,25.2774569756,0.0,62.886420148,41.4019203762,11.6723831856,0.0,10.5075,1.16488318565
 08/02  17:00:00,288.035776738,27.7795111579,26.7055970087,0.0,62.886420148,41.4019203762,11.6725160749,0.0,10.5075,1.16501607492
 08/02  18:00:00,281.760393511,27.7795111579,22.1379416977,0.0,41.9242800987,36.8599292233,10.5048082713,0.0,9.34,1.16480827126
 08/02  19:00:00,265.098779564,27.7795111579,18.4581508567,0.0,41.9242800987,36.8599292233,10.1142877076,0.754287707564,9.34,0.02
 08/02  20:00:00,233.900569071,27.7795111579,12.3664886745,0.0,34.9369000822,32.3179380704,11.0887304843,1.75145846412,8.1725,1.16477202023
 08/02  21:00:00,161.941088518,27.7795111579,4.04004395307,0.0,13.9747600329,18.6919646116,5.83457689532,0.0,4.67,1.16457689532
 08/02  22:00:00,99.3580953042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,133.55602501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,112.404189092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926469442,0.0,2.335,1.16426469442
 08/03  01:00:00,101.93981466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,101.215802299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,101.026003747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921867459,0.0,2.335,1.16421867459
 08/03  04:00:00,108.930486147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,103.168047044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,146.797141028,27.7795111579,0.228812453498,0.0,13.9747600329,18.6919646116,29.2617651849,23.4275542761,4.67,1.16421090882
 08/03  07:00:00,166.370225049,27.7795111579,2.12255008454,0.0,13.9747600329,18.6919646116,26.8818796077,22.1918796077,4.67,0.02
 08/03  08:00:00,248.863904505,27.7795111579,5.99383665854,0.0,34.9369000822,32.3179380704,11.3317030579,1.99470926061,8.1725,1.1644937973
 08/03  09:00:00,282.52535932,27.7795111579,9.75167378306,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,272.023885134,27.7795111579,12.1700491045,0.0,62.886420148,41.4019203762,11.6723522075,0.0,10.5075,1.16485220752
 08/03  11:00:00,307.381758978,27.7795111579,16.9053093188,0.0,62.886420148,41.4019203762,11.6725305874,0.0,10.5075,1.16503058741
 08/03  12:00:00,300.380196363,27.7795111579,19.1984317695,0.0,62.886420148,41.4019203762,11.6726864263,0.0,10.5075,1.16518642633
 08/03  13:00:00,305.50308553,27.7795111579,25.1667394154,0.0,62.886420148,41.4019203762,11.6727807187,0.0,10.5075,1.16528071872
 08/03  14:00:00,304.532628672,27.7795111579,30.8447787905,0.0,62.886420148,41.4019203762,11.6724294701,0.0,10.5075,1.16492947012
 08/03  15:00:00,304.748166522,27.7795111579,36.1453365507,0.0,62.886420148,41.4019203762,11.6724968329,0.0,10.5075,1.16499683287
 08/03  16:00:00,304.720297673,27.7795111579,36.5007973536,0.0,62.886420148,41.4019203762,11.6724071785,0.0,10.5075,1.16490717852
 08/03  17:00:00,305.420946884,27.7795111579,37.5667637383,0.0,62.886420148,41.4019203762,11.672539537,0.0,10.5075,1.16503953695
 08/03  18:00:00,300.141912864,27.7795111579,33.7920756895,0.0,41.9242800987,36.8599292233,10.5048313553,0.0,9.34,1.16483135533
 08/03  19:00:00,280.034921257,27.7795111579,25.6336360087,0.0,41.9242800987,36.8599292233,10.5046473463,0.0,9.34,1.1646473463
 08/03  20:00:00,243.344181698,27.7795111579,16.0242035243,0.0,34.9369000822,32.3179380704,9.8258471206,1.6333471206,8.1725,0.02
 08/03  21:00:00,170.404945084,27.7795111579,9.75953822188,0.0,13.9747600329,18.6919646116,6.20063005983,0.366030568054,4.67,1.16459949178
 08/03  22:00:00,99.2453635279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,133.330262574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928096471,0.0,2.335,1.16428096471
 08/03  24:00:00,109.268998359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,93.7621185854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,91.4625572569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,91.2188081868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924097461,0.0,2.335,1.16424097461
 08/04  04:00:00,115.383658669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,110.779893937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,158.071178787,27.7795111579,0.0449578755562,0.0,13.9747600329,18.6919646116,47.1561335631,41.3219004912,4.67,1.16423307198
 08/04  07:00:00,170.115093511,27.7795111579,1.20410711547,0.0,13.9747600329,18.6919646116,39.7051916476,35.0151916476,4.67,0.02
 08/04  08:00:00,244.509960226,27.7795111579,5.87883879965,0.0,34.9369000822,32.3179380704,16.4969798313,7.15996415893,8.1725,1.16451567234
 08/04  09:00:00,281.925856488,27.7795111579,10.4600400949,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,274.242781988,27.7795111579,13.7046988481,0.0,62.886420148,41.4019203762,11.6723734133,0.0,10.5075,1.16487341332
 08/04  11:00:00,309.754350919,27.7795111579,18.8602908036,0.0,62.886420148,41.4019203762,11.6725511354,0.0,10.5075,1.16505113543
 08/04  12:00:00,309.841307981,27.7795111579,25.8415374106,0.0,62.886420148,41.4019203762,11.6727064561,0.0,10.5075,1.16520645606
 08/04  13:00:00,321.615187678,27.7795111579,37.5260852082,0.0,62.886420148,41.4019203762,11.6725456486,0.0,10.5075,1.16504564857
 08/04  14:00:00,322.626402814,27.7795111579,46.5301075483,0.0,62.886420148,41.4019203762,11.6724489415,0.0,10.5075,1.16494894146
 08/04  15:00:00,322.858065064,27.7795111579,51.4228663878,0.0,62.886420148,41.4019203762,11.672314135,0.0,10.5075,1.164814135
 08/04  16:00:00,324.812957374,27.7795111579,53.0643828392,0.0,62.886420148,41.4019203762,11.6724260068,0.0,10.5075,1.16492600677
 08/04  17:00:00,322.189324188,27.7795111579,50.6101045674,0.0,62.886420148,41.4019203762,11.6723495,0.0,10.5075,1.16484950003
 08/04  18:00:00,314.098192965,27.7795111579,43.1854305431,0.0,41.9242800987,36.8599292233,10.5048495716,0.0,9.34,1.16484957156
 08/04  19:00:00,287.331371669,27.7795111579,34.3915652337,0.0,41.9242800987,36.8599292233,10.5046652642,0.0,9.34,1.16466526421
 08/04  20:00:00,248.438346085,27.7795111579,21.0959325281,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  21:00:00,177.137279271,27.7795111579,15.9786801567,0.0,13.9747600329,18.6919646116,5.83448830359,0.0,4.67,1.16448830359
 08/04  22:00:00,106.432644672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,138.51805672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929858414,0.0,2.335,1.16429858414
 08/04  24:00:00,113.777046278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,99.1578559288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,99.3906730182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554436226,0.0,1.75125,1.16429436226
 08/05  03:00:00,101.530400144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,109.195558085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,101.24141077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,132.767766314,27.7795111579,1.48376354348,0.0,6.98738001645,14.1499734587,13.8963684876,9.22955290257,3.5025,1.16431558504
 08/05  07:00:00,152.967512205,27.7795111579,3.65123619558,0.0,6.98738001645,14.1499734587,12.0607515988,8.53825159884,3.5025,0.02
 08/05  08:00:00,226.43710466,27.7795111579,7.08736299184,0.0,20.9621400493,23.2339557645,7.00209208244,0.0,5.8375,1.16459208244
 08/05  09:00:00,259.414745656,27.7795111579,12.6233052588,0.0,41.9242800987,36.8599292233,10.5045479598,0.0,9.34,1.16454795981
 08/05  10:00:00,290.4571441,27.7795111579,18.7842452981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,325.634112984,27.7795111579,26.1971993418,0.0,62.886420148,41.4019203762,11.6725253682,0.0,10.5075,1.16502536821
 08/05  12:00:00,328.755712532,27.7795111579,36.8161249525,0.0,62.886420148,41.4019203762,11.6726238267,0.0,10.5075,1.16512382667
 08/05  13:00:00,340.133852698,27.7795111579,49.1240273028,0.0,62.886420148,41.4019203762,12.8177699175,0.0,10.5075,2.31026991745
 08/05  14:00:00,336.923175294,27.7795111579,55.8244880659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,339.725261744,27.7795111579,64.2168227284,0.0,62.886420148,41.4019203762,11.6725301224,0.0,10.5075,1.16503012238
 08/05  16:00:00,342.487784138,27.7795111579,66.8807099288,0.0,62.886420148,41.4019203762,11.6724403516,0.0,10.5075,1.16494035159
 08/05  17:00:00,338.140810004,27.7795111579,61.9725771777,0.0,62.886420148,41.4019203762,11.672337343,0.0,10.5075,1.16483734304
 08/05  18:00:00,310.324837521,27.7795111579,48.9666681146,0.0,34.9369000822,32.3179380704,9.33740125841,0.0,8.1725,1.16490125841
 08/05  19:00:00,261.231757834,27.7795111579,36.3414363016,0.0,20.9621400493,23.2339557645,7.00227678719,0.0,5.8375,1.16477678719
 08/05  20:00:00,237.472470726,27.7795111579,22.7172248865,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,186.635193212,27.7795111579,24.855593545,0.0,6.98738001645,14.1499734587,4.66704225151,0.0,3.5025,1.16454225151
 08/05  22:00:00,113.833517948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,143.312445763,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563099268,0.0,1.75125,1.16438099268
 08/05  24:00:00,122.847476148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,108.597524059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155624142,0.0,1.75125,1.1643124142
 08/06  02:00:00,105.931570459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,102.624127021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,108.739579527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550263262,0.0,1.75125,1.16425263262
 08/06  05:00:00,103.51589157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,135.833788028,27.7795111579,0.839526303594,0.0,6.98738001645,14.1499734587,9.54390820372,6.02140820372,3.5025,0.02
 08/06  07:00:00,157.517439275,27.7795111579,2.71618856512,0.0,6.98738001645,14.1499734587,14.2136649331,9.54684459053,3.5025,1.16432034258
 08/06  08:00:00,201.8130192,27.7795111579,4.76189787783,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,184.711864977,27.7795111579,6.90007635933,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,224.824226824,27.7795111579,12.5262354854,0.0,27.9495200658,27.7759469175,8.16966590592,0.0,7.005,1.16466590592
 08/06  11:00:00,255.779825529,27.7795111579,16.1831379855,0.0,27.9495200658,27.7759469175,8.16961161634,0.0,7.005,1.16461161634
 08/06  12:00:00,284.786220801,27.7795111579,25.2992804434,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  13:00:00,294.303174142,27.7795111579,35.43348614,0.0,41.9242800987,36.8599292233,10.5047803431,0.0,9.34,1.16478034312
 08/06  14:00:00,295.593070392,27.7795111579,44.2832609104,0.0,41.9242800987,36.8599292233,10.5046772163,0.0,9.34,1.16467721633
 08/06  15:00:00,297.126331647,27.7795111579,51.0962670695,0.0,41.9242800987,36.8599292233,10.5047769157,0.0,9.34,1.16477691569
 08/06  16:00:00,298.059312512,27.7795111579,52.9251281602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,256.62664912,27.7795111579,39.9218160118,0.0,27.9495200658,27.7759469175,8.16970860003,0.0,7.005,1.16470860003
 08/06  18:00:00,243.054602316,27.7795111579,20.7036779138,0.0,13.9747600329,18.6919646116,5.83455723616,0.0,4.67,1.16455723616
 08/06  19:00:00,228.582544029,27.7795111579,16.2346749934,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  20:00:00,223.977795352,27.7795111579,14.7416540596,0.0,13.9747600329,18.6919646116,5.83452496422,0.0,4.67,1.16452496422
 08/06  21:00:00,207.872714432,27.7795111579,24.1864424149,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,119.526235348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561232694,0.0,1.75125,1.16436232694
 08/06  23:00:00,149.287418433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,126.590927877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,114.332707518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924685849,0.0,2.335,1.16424685849
 08/07  02:00:00,110.951227824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,107.652083718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,114.302693668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,109.137007848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924049484,0.0,2.335,1.16424049484
 08/07  06:00:00,151.154226373,27.7795111579,1.47127394174,0.0,13.9747600329,18.6919646116,8.84942827933,4.15942827933,4.67,0.02
 08/07  07:00:00,168.566237324,27.7795111579,3.07261087354,0.0,13.9747600329,18.6919646116,17.6417931163,12.9517931163,4.67,0.02
 08/07  08:00:00,253.544410097,27.7795111579,6.93758114646,0.0,34.9369000822,32.3179380704,9.337092948,0.0,8.1725,1.164592948
 08/07  09:00:00,293.896875329,27.7795111579,11.645024629,0.0,62.886420148,41.4019203762,11.6721669554,0.0,10.5075,1.16466695537
 08/07  10:00:00,287.166821796,27.7795111579,16.2154401298,0.0,62.886420148,41.4019203762,11.6722923148,0.0,10.5075,1.16479231481
 08/07  11:00:00,317.731929411,27.7795111579,20.5030239644,0.0,62.886420148,41.4019203762,11.6725748476,0.0,10.5075,1.1650748476
 08/07  12:00:00,322.027464607,27.7795111579,31.7264361958,0.0,62.886420148,41.4019203762,11.6727621321,0.0,10.5075,1.16526213209
 08/07  13:00:00,329.29395686,27.7795111579,39.7295201261,0.0,62.886420148,41.4019203762,11.6725935542,0.0,10.5075,1.16509355425
 08/07  14:00:00,323.441391793,27.7795111579,42.538617297,0.0,62.886420148,41.4019203762,11.6724227807,0.0,10.5075,1.16492278072
 08/07  15:00:00,327.791842305,27.7795111579,50.5211506927,0.0,62.886420148,41.4019203762,11.672455209,0.0,10.5075,1.16495520897
 08/07  16:00:00,330.793877003,27.7795111579,52.0279632545,0.0,62.886420148,41.4019203762,11.6723709602,0.0,10.5075,1.16487096016
 08/07  17:00:00,330.030173764,27.7795111579,49.749591832,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  18:00:00,323.29153672,27.7795111579,43.610026695,0.0,41.9242800987,36.8599292233,10.5049182579,0.0,9.34,1.16491825788
 08/07  19:00:00,308.076619057,27.7795111579,34.7142824726,0.0,41.9242800987,36.8599292233,10.5047866372,0.0,9.34,1.16478663721
 08/07  20:00:00,268.480436168,27.7795111579,21.2506933706,0.0,34.9369000822,32.3179380704,9.33716789379,0.0,8.1725,1.16466789379
 08/07  21:00:00,200.739866271,27.7795111579,22.0133052056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,117.227425739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941429888,0.0,2.335,1.16441429888
 08/07  23:00:00,147.072476497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,124.611077179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,111.454222731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992507975,0.0,2.335,1.1642507975
 08/08  02:00:00,109.343928075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,108.047931863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,136.065693773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,128.842825169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924424435,0.0,2.335,1.16424424435
 08/08  06:00:00,170.820348935,27.7795111579,0.904907662183,0.0,13.9747600329,18.6919646116,9.81715250685,5.12715250685,4.67,0.02
 08/08  07:00:00,182.165110892,27.7795111579,3.06737669284,0.0,13.9747600329,18.6919646116,16.6568081812,11.9668081812,4.67,0.02
 08/08  08:00:00,256.589790741,27.7795111579,8.06082005182,0.0,34.9369000822,32.3179380704,9.33709628977,0.0,8.1725,1.16459628977
 08/08  09:00:00,297.459601852,27.7795111579,13.2254110992,0.0,62.886420148,41.4019203762,11.6721700207,0.0,10.5075,1.16467002069
 08/08  10:00:00,290.721940447,27.7795111579,16.4622991023,0.0,62.886420148,41.4019203762,11.6722950768,0.0,10.5075,1.16479507685
 08/08  11:00:00,323.70319911,27.7795111579,22.2925685074,0.0,62.886420148,41.4019203762,11.6725772082,0.0,10.5075,1.16507720824
 08/08  12:00:00,325.392402202,27.7795111579,30.8669577981,0.0,62.886420148,41.4019203762,11.6727641251,0.0,10.5075,1.16526412506
 08/08  13:00:00,333.339897136,27.7795111579,38.2751049445,0.0,62.886420148,41.4019203762,11.6725952961,0.0,10.5075,1.16509529607
 08/08  14:00:00,330.611500172,27.7795111579,44.7382218144,0.0,62.886420148,41.4019203762,11.6724243126,0.0,10.5075,1.16492431263
 08/08  15:00:00,332.310214128,27.7795111579,51.2419472105,0.0,62.886420148,41.4019203762,11.6724564573,0.0,10.5075,1.16495645732
 08/08  16:00:00,335.716682608,27.7795111579,53.9654452466,0.0,62.886420148,41.4019203762,11.6723719516,0.0,10.5075,1.16487195156
 08/08  17:00:00,335.19181345,27.7795111579,54.1500261332,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  18:00:00,326.548594377,27.7795111579,48.2608444919,0.0,41.9242800987,36.8599292233,10.5049189636,0.0,9.34,1.16491896355
 08/08  19:00:00,301.324571574,27.7795111579,39.1824514339,0.0,41.9242800987,36.8599292233,10.5047871278,0.0,9.34,1.16478712779
 08/08  20:00:00,266.846884408,27.7795111579,28.879763052,0.0,34.9369000822,32.3179380704,9.33716816548,0.0,8.1725,1.16466816548
 08/08  21:00:00,200.476309145,27.7795111579,28.2159409747,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,117.753207479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941446674,0.0,2.335,1.16441446674
 08/08  23:00:00,146.381433817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,124.39864078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,112.12066291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925091209,0.0,2.335,1.16425091209
 08/09  02:00:00,111.053969314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,109.657167475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,116.04687344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,108.503313654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924428923,0.0,2.335,1.16424428923
 08/09  06:00:00,151.551471008,27.7795111579,0.427152621638,0.0,13.9747600329,18.6919646116,11.0016489994,6.3116489994,4.67,0.02
 08/09  07:00:00,177.325376943,27.7795111579,1.94981053346,0.0,13.9747600329,18.6919646116,15.1698472928,10.4798472928,4.67,0.02
 08/09  08:00:00,262.940301458,27.7795111579,7.14670139831,0.0,34.9369000822,32.3179380704,9.33709610312,0.0,8.1725,1.16459610312
 08/09  09:00:00,302.885367674,27.7795111579,12.3559806083,0.0,62.886420148,41.4019203762,11.6721696031,0.0,10.5075,1.16466960312
 08/09  10:00:00,297.334269906,27.7795111579,16.0009660628,0.0,62.886420148,41.4019203762,11.6722943742,0.0,10.5075,1.16479437422
 08/09  11:00:00,323.886304987,27.7795111579,20.474171903,0.0,62.886420148,41.4019203762,11.6725761572,0.0,10.5075,1.16507615717
 08/09  12:00:00,328.226701528,27.7795111579,31.7848008496,0.0,62.886420148,41.4019203762,11.672762759,0.0,10.5075,1.16526275896
 08/09  13:00:00,338.791075928,27.7795111579,41.6097797273,0.0,62.886420148,41.4019203762,11.6725937295,0.0,10.5075,1.16509372953
 08/09  14:00:00,333.608459543,27.7795111579,45.6728300208,0.0,62.886420148,41.4019203762,11.6724225518,0.0,10.5075,1.16492255178
 08/09  15:00:00,333.400195391,27.7795111579,50.9118046243,0.0,62.886420148,41.4019203762,11.672454454,0.0,10.5075,1.16495445402
 08/09  16:00:00,336.060633966,27.7795111579,54.3614457582,0.0,62.886420148,41.4019203762,11.6723697338,0.0,10.5075,1.16486973383
 08/09  17:00:00,335.244617265,27.7795111579,54.227855391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,328.930443046,27.7795111579,50.6628826532,0.0,41.9242800987,36.8599292233,10.5049164944,0.0,9.34,1.16491649438
 08/09  19:00:00,306.155452936,27.7795111579,35.7180408415,0.0,41.9242800987,36.8599292233,10.5047844735,0.0,9.34,1.16478447346
 08/09  20:00:00,266.529202177,27.7795111579,20.3378992567,0.0,34.9369000822,32.3179380704,9.33716532178,0.0,8.1725,1.16466532178
 08/09  21:00:00,195.570863161,27.7795111579,20.3886521558,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,115.593027049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941153189,0.0,2.335,1.16441153189
 08/09  23:00:00,145.802770614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,123.014436244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,109.964124442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924794041,0.0,2.335,1.16424794041
 08/10  02:00:00,109.248748269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,106.281521476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,112.202319867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,106.911845819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924126508,0.0,2.335,1.16424126508
 08/10  06:00:00,147.289404834,27.7795111579,0.264594179031,0.0,13.9747600329,18.6919646116,17.5465870572,12.8565870572,4.67,0.02
 08/10  07:00:00,165.633664602,27.7795111579,1.61731494887,0.0,13.9747600329,18.6919646116,26.8284048912,22.1384048912,4.67,0.02
 08/10  08:00:00,255.028112538,27.7795111579,6.42484772592,0.0,34.9369000822,32.3179380704,9.33709289761,0.0,8.1725,1.16459289761
 08/10  09:00:00,294.917667932,27.7795111579,10.5343993547,0.0,62.886420148,41.4019203762,11.6721661937,0.0,10.5075,1.16466619366
 08/10  10:00:00,290.303246355,27.7795111579,13.8195715213,0.0,62.886420148,41.4019203762,11.672290747,0.0,10.5075,1.16479074701
 08/10  11:00:00,319.066342878,27.7795111579,17.4376093898,0.0,62.886420148,41.4019203762,11.6725722424,0.0,10.5075,1.16507224237
 08/10  12:00:00,316.415783447,27.7795111579,22.9686454473,0.0,62.886420148,41.4019203762,11.6727585823,0.0,10.5075,1.16525858228
 08/10  13:00:00,335.175072359,27.7795111579,38.7334644526,0.0,62.886420148,41.4019203762,11.6725894002,0.0,10.5075,1.16508940025
 08/10  14:00:00,328.745383978,27.7795111579,41.35805821,0.0,62.886420148,41.4019203762,11.6724180461,0.0,10.5075,1.16491804606
 08/10  15:00:00,323.26540439,27.7795111579,41.8417084138,0.0,62.886420148,41.4019203762,11.6724497465,0.0,10.5075,1.16494974653
 08/10  16:00:00,325.429623232,27.7795111579,44.4380102007,0.0,62.886420148,41.4019203762,11.6723648531,0.0,10.5075,1.16486485311
 08/10  17:00:00,325.545917274,27.7795111579,47.0757170038,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,308.646679096,27.7795111579,35.9406179835,0.0,41.9242800987,36.8599292233,10.5049113973,0.0,9.34,1.16491139732
 08/10  19:00:00,278.490202532,27.7795111579,22.0956277323,0.0,41.9242800987,36.8599292233,10.504779221,0.0,9.34,1.16477922104
 08/10  20:00:00,248.320898329,27.7795111579,15.0186397732,0.0,34.9369000822,32.3179380704,10.3741400718,1.03698016217,8.1725,1.1646599096
 08/10  21:00:00,180.515308931,27.7795111579,11.9686407068,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,110.322934312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994060366,0.0,2.335,1.1644060366
 08/10  23:00:00,141.789917685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,119.029456439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,106.837948234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924242303,0.0,2.335,1.16424242303
 08/11  02:00:00,103.302217039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,99.0484254104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,121.146261872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,116.14307302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923571158,0.0,2.335,1.16423571158
 08/11  06:00:00,159.296596869,27.7795111579,0.054957004871,0.0,13.9747600329,18.6919646116,44.655298965,39.965298965,4.67,0.02
 08/11  07:00:00,170.671928293,27.7795111579,0.300757801232,0.0,13.9747600329,18.6919646116,45.6808182398,40.9908182398,4.67,0.02
 08/11  08:00:00,243.78215073,27.7795111579,2.65768730752,0.0,34.9369000822,32.3179380704,25.4061811974,16.0690939859,8.1725,1.16458721146
 08/11  09:00:00,282.339607222,27.7795111579,7.40122842383,0.0,62.886420148,41.4019203762,11.6721603508,0.0,10.5075,1.16466035075
 08/11  10:00:00,276.593958486,27.7795111579,10.0028013857,0.0,62.886420148,41.4019203762,11.6722847199,0.0,10.5075,1.16478471987
 08/11  11:00:00,308.415136248,27.7795111579,13.0983843551,0.0,62.886420148,41.4019203762,11.6725659825,0.0,10.5075,1.16506598252
 08/11  12:00:00,302.764646509,27.7795111579,16.2144247763,0.0,62.886420148,41.4019203762,11.6727521125,0.0,10.5075,1.16525211252
 08/11  13:00:00,306.43727671,27.7795111579,20.3061418842,0.0,62.886420148,41.4019203762,11.672582823,0.0,10.5075,1.16508282295
 08/11  14:00:00,305.82218025,27.7795111579,26.2993643406,0.0,62.886420148,41.4019203762,11.6724113124,0.0,10.5075,1.16491131239
 08/11  15:00:00,304.301333506,27.7795111579,30.0728255731,0.0,62.886420148,41.4019203762,11.6724428513,0.0,10.5075,1.16494285135
 08/11  16:00:00,305.452237723,27.7795111579,31.0364729091,0.0,62.886420148,41.4019203762,11.6723578247,0.0,10.5075,1.16485782466
 08/11  17:00:00,305.051093683,27.7795111579,31.1307927143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,295.929090401,27.7795111579,26.1673487201,0.0,41.9242800987,36.8599292233,10.5049041884,0.0,9.34,1.16490418842
 08/11  19:00:00,270.863138503,27.7795111579,20.6737773101,0.0,41.9242800987,36.8599292233,10.5047718865,0.0,9.34,1.1647718865
 08/11  20:00:00,243.419940797,27.7795111579,14.4417870168,0.0,34.9369000822,32.3179380704,10.8022351683,1.46508272338,8.1725,1.16465244494
 08/11  21:00:00,174.710320542,27.7795111579,10.2765084104,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,111.961130892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939850676,0.0,2.335,1.16439850676
 08/11  23:00:00,143.094530189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,120.538556557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,106.123828962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560856547,0.0,1.75125,1.16435856547
 08/12  02:00:00,104.625758656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,101.842464576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,106.20645131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553061265,0.0,1.75125,1.16428061265
 08/12  05:00:00,99.6919700463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,129.182911565,27.7795111579,0.00515845800088,0.0,6.98738001645,14.1499734587,62.259421901,58.736921901,3.5025,0.02
 08/12  07:00:00,146.965645014,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,75.4799185504,70.8129555013,3.5025,1.16446304907
 08/12  08:00:00,216.856147261,27.7795111579,0.319373841839,0.0,20.9621400493,23.2339557645,39.0583422662,33.2008422662,5.8375,0.02
 08/12  09:00:00,248.377414958,27.7795111579,4.02111898201,0.0,41.9242800987,36.8599292233,13.0122955428,2.50767183712,9.34,1.16462370564
 08/12  10:00:00,278.728800943,27.7795111579,8.76637258849,0.0,62.886420148,41.4019203762,11.6723529326,0.0,10.5075,1.16485293255
 08/12  11:00:00,309.538594854,27.7795111579,11.5477671918,0.0,62.886420148,41.4019203762,11.6724958049,0.0,10.5075,1.16499580491
 08/12  12:00:00,306.424091936,27.7795111579,15.6877411392,0.0,62.886420148,41.4019203762,11.6726253689,0.0,10.5075,1.16512536887
 08/12  13:00:00,314.473374188,27.7795111579,22.8065849152,0.0,62.886420148,41.4019203762,11.6727228134,0.0,10.5075,1.16522281344
 08/12  14:00:00,314.273646691,27.7795111579,29.1941520241,0.0,62.886420148,41.4019203762,11.672537958,0.0,10.5075,1.16503795801
 08/12  15:00:00,315.302293068,27.7795111579,34.8995353694,0.0,62.886420148,41.4019203762,11.6724533151,0.0,10.5075,1.1649533151
 08/12  16:00:00,317.32183769,27.7795111579,37.482601739,0.0,62.886420148,41.4019203762,11.6723554667,0.0,10.5075,1.16485546667
 08/12  17:00:00,312.663862606,27.7795111579,35.736188525,0.0,62.886420148,41.4019203762,11.6724488867,0.0,10.5075,1.16494888674
 08/12  18:00:00,282.54294902,27.7795111579,25.3036902927,0.0,34.9369000822,32.3179380704,9.33729311224,0.0,8.1725,1.16479311224
 08/12  19:00:00,223.028470212,27.7795111579,11.9834877517,0.0,20.9621400493,23.2339557645,6.92182137488,1.06432137488,5.8375,0.02
 08/12  20:00:00,214.323727604,27.7795111579,6.51215681334,0.0,20.9621400493,23.2339557645,7.95324694361,0.95111067166,5.8375,1.16463627195
 08/12  21:00:00,161.491802507,27.7795111579,2.33772611407,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,113.428634366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573025479,0.0,1.75125,1.16448025479
 08/12  23:00:00,143.629215608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,119.316968802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555564836,0.0,1.75125,1.16430564836
 08/13  01:00:00,105.956363221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,103.541852076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,102.629614125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548320243,0.0,1.75125,1.16423320243
 08/13  04:00:00,109.608816524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,103.78539009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,132.13203973,27.7795111579,0.00142671989445,0.0,6.98738001645,14.1499734587,44.8713569188,40.2045859685,3.5025,1.16427095028
 08/13  07:00:00,146.662957157,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,60.9445870792,57.4220870792,3.5025,0.02
 08/13  08:00:00,182.776049473,27.7795111579,0.0486788104168,0.0,6.98738001645,14.1499734587,49.0560301163,45.5335301163,3.5025,0.02
 08/13  09:00:00,160.161954922,27.7795111579,0.417897457883,0.0,6.98738001645,14.1499734587,37.5622036826,32.8952701883,3.5025,1.16443349432
 08/13  10:00:00,196.260451152,27.7795111579,3.09505711556,0.0,27.9495200658,27.7759469175,19.3216476476,12.2966476476,7.005,0.02
 08/13  11:00:00,228.994955233,27.7795111579,5.19399124158,0.0,27.9495200658,27.7759469175,8.60709324471,0.437383749651,7.005,1.16470949506
 08/13  12:00:00,249.930415508,27.7795111579,9.59713364448,0.0,41.9242800987,36.8599292233,10.5046715555,0.0,9.34,1.16467155552
 08/13  13:00:00,249.587315784,27.7795111579,11.04189908,0.0,41.9242800987,36.8599292233,10.504781679,0.0,9.34,1.164781679
 08/13  14:00:00,245.88822235,27.7795111579,12.3520480309,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,244.417905177,27.7795111579,14.8566236333,0.0,41.9242800987,36.8599292233,10.5046754757,0.0,9.34,1.16467547572
 08/13  16:00:00,245.963431619,27.7795111579,16.4435565624,0.0,41.9242800987,36.8599292233,10.5048150387,0.0,9.34,1.16481503868
 08/13  17:00:00,216.065076132,27.7795111579,15.5909720149,0.0,27.9495200658,27.7759469175,8.16968604496,0.0,7.005,1.16468604496
 08/13  18:00:00,220.566107802,27.7795111579,13.1646380465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,198.035174446,27.7795111579,9.39300467975,0.0,13.9747600329,18.6919646116,7.41672957201,1.58210084964,4.67,1.16462872237
 08/13  20:00:00,189.292106057,27.7795111579,5.39888499096,0.0,13.9747600329,18.6919646116,7.30268131812,2.61268131812,4.67,0.02
 08/13  21:00:00,163.65662485,27.7795111579,2.27347910189,0.0,13.9747600329,18.6919646116,5.8343852915,0.0,4.67,1.1643852915
 08/13  22:00:00,98.988787518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,130.589339939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,103.901307503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549508559,0.0,1.75125,1.16424508559
 08/14  01:00:00,94.3226172615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,93.694026916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,93.3431666976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992489054,0.0,2.335,1.1642489054
 08/14  04:00:00,98.1119062946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,91.4709870124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,132.710122167,27.7795111579,0.00556300524966,0.0,13.9747600329,18.6919646116,86.004326144,81.314326144,4.67,0.02
 08/14  07:00:00,149.337475617,27.7795111579,0.0149616083749,0.0,13.9747600329,18.6919646116,76.9716046712,71.1371666226,4.67,1.16443804857
 08/14  08:00:00,233.957555049,27.7795111579,1.17409037119,0.0,34.9369000822,32.3179380704,43.570573071,35.378073071,8.1725,0.02
 08/14  09:00:00,269.051024777,27.7795111579,5.13607196287,0.0,62.886420148,41.4019203762,19.9965919433,8.32434558213,10.5075,1.16474636114
 08/14  10:00:00,264.52927014,27.7795111579,9.13620512719,0.0,62.886420148,41.4019203762,11.6723093869,0.0,10.5075,1.16480938692
 08/14  11:00:00,300.365384767,27.7795111579,12.6560771199,0.0,62.886420148,41.4019203762,11.6724845428,0.0,10.5075,1.16498454276
 08/14  12:00:00,295.214563333,27.7795111579,15.4898182842,0.0,62.886420148,41.4019203762,11.672637004,0.0,10.5075,1.16513700398
 08/14  13:00:00,299.839928235,27.7795111579,19.9413693484,0.0,62.886420148,41.4019203762,11.6727282553,0.0,10.5075,1.16522825527
 08/14  14:00:00,303.583984188,27.7795111579,27.2813208196,0.0,62.886420148,41.4019203762,11.6725932636,0.0,10.5075,1.16509326363
 08/14  15:00:00,304.308413232,27.7795111579,31.5507877145,0.0,62.886420148,41.4019203762,11.6724397598,0.0,10.5075,1.16493975978
 08/14  16:00:00,306.735246786,27.7795111579,32.6681848141,0.0,62.886420148,41.4019203762,11.6723478875,0.0,10.5075,1.1648478875
 08/14  17:00:00,307.619661237,27.7795111579,32.8922229917,0.0,62.886420148,41.4019203762,11.6724771853,0.0,10.5075,1.16497718535
 08/14  18:00:00,299.542813924,27.7795111579,27.9322198121,0.0,41.9242800987,36.8599292233,10.5047671741,0.0,9.34,1.16476717411
 08/14  19:00:00,280.072011956,27.7795111579,19.3579605743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,250.770900314,27.7795111579,13.5497951618,0.0,34.9369000822,32.3179380704,10.334371338,0.997143035869,8.1725,1.16472830213
 08/14  21:00:00,178.116784052,27.7795111579,10.7401273555,0.0,13.9747600329,18.6919646116,5.83453125308,0.0,4.67,1.16453125308
 08/14  22:00:00,106.354659522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,136.70406402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,109.978941644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921872661,0.0,2.335,1.16421872661
 08/15  01:00:00,96.6551124321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,95.4791989861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,92.9779309507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923688387,0.0,2.335,1.16423688387
 08/15  04:00:00,116.997738104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,114.318991943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,152.759723998,27.7795111579,0.00506924022889,0.0,13.9747600329,18.6919646116,76.358674468,71.668674468,4.67,0.02
 08/15  07:00:00,163.076656532,27.7795111579,0.00844852878558,0.0,13.9747600329,18.6919646116,79.3122586648,73.4778323849,4.67,1.16442627985
 08/15  08:00:00,239.975794732,27.7795111579,1.36710863999,0.0,34.9369000822,32.3179380704,37.3474795371,29.1549795371,8.1725,0.02
 08/15  09:00:00,281.674860894,27.7795111579,6.99987955145,0.0,62.886420148,41.4019203762,11.9472855312,0.275050814569,10.5075,1.16473471666
 08/15  10:00:00,278.022509836,27.7795111579,10.8957430478,0.0,62.886420148,41.4019203762,11.672297689,0.0,10.5075,1.16479768902
 08/15  11:00:00,311.91438068,27.7795111579,14.8566370419,0.0,62.886420148,41.4019203762,11.6727136042,0.0,10.5075,1.16521360422
 08/15  12:00:00,311.443808814,27.7795111579,21.1685988944,0.0,62.886420148,41.4019203762,11.6726250828,0.0,10.5075,1.16512508283
 08/15  13:00:00,319.256401457,27.7795111579,29.482486903,0.0,62.886420148,41.4019203762,11.6727162909,0.0,10.5075,1.16521629087
 08/15  14:00:00,314.889351506,27.7795111579,33.7988725743,0.0,62.886420148,41.4019203762,11.6725813011,0.0,10.5075,1.16508130112
 08/15  15:00:00,314.720802296,27.7795111579,39.0090173796,0.0,62.886420148,41.4019203762,11.6724277986,0.0,10.5075,1.16492779857
 08/15  16:00:00,317.09537969,27.7795111579,41.5678110066,0.0,62.886420148,41.4019203762,11.6723359195,0.0,10.5075,1.1648359195
 08/15  17:00:00,313.448296719,27.7795111579,39.2811361893,0.0,62.886420148,41.4019203762,11.6724651952,0.0,10.5075,1.1649651952
 08/15  18:00:00,307.132520796,27.7795111579,35.1376801576,0.0,41.9242800987,36.8599292233,10.5049465625,0.0,9.34,1.16494656248
 08/15  19:00:00,278.460959411,27.7795111579,26.3098047366,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,245.424816826,27.7795111579,15.8825601785,0.0,34.9369000822,32.3179380704,10.209384516,0.87216839447,8.1725,1.16471612154
 08/15  21:00:00,172.990434054,27.7795111579,12.0016345083,0.0,13.9747600329,18.6919646116,5.83451904479,0.0,4.67,1.16451904479
 08/15  22:00:00,108.383674445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,142.364799026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,121.451180144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992065414,0.0,2.335,1.1642065414
 08/16  01:00:00,108.469914638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,106.416760614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,104.809351503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922470317,0.0,2.335,1.16422470317
 08/16  04:00:00,109.456140397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,107.953930441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,149.746220031,27.7795111579,0.460634694665,0.0,13.9747600329,18.6919646116,15.6623523845,10.9723523845,4.67,0.02
 08/16  07:00:00,164.982563818,27.7795111579,0.839353007652,0.0,13.9747600329,18.6919646116,33.5062478473,27.6717993429,4.67,1.1644485044
 08/16  08:00:00,248.524080417,27.7795111579,4.55844343864,0.0,34.9369000822,32.3179380704,14.4000823387,6.20758233865,8.1725,0.02
 08/16  09:00:00,288.775310496,27.7795111579,9.37199200007,0.0,62.886420148,41.4019203762,11.672222762,0.0,10.5075,1.164722762
 08/16  10:00:00,285.138513636,27.7795111579,11.9965182997,0.0,62.886420148,41.4019203762,11.6722857525,0.0,10.5075,1.16478575246
 08/16  11:00:00,320.501551864,27.7795111579,17.1378236729,0.0,62.886420148,41.4019203762,11.6727050317,0.0,10.5075,1.16520503167
 08/16  12:00:00,320.997739917,27.7795111579,25.1664650955,0.0,62.886420148,41.4019203762,11.6726134138,0.0,10.5075,1.16511341384
 08/16  13:00:00,330.952984766,27.7795111579,34.2999589569,0.0,62.886420148,41.4019203762,11.672704585,0.0,10.5075,1.16520458499
 08/16  14:00:00,327.99669166,27.7795111579,39.834385993,0.0,62.886420148,41.4019203762,11.6725696271,0.0,10.5075,1.1650696271
 08/16  15:00:00,327.560962102,27.7795111579,44.7325796348,0.0,62.886420148,41.4019203762,11.6724161564,0.0,10.5075,1.1649161564
 08/16  16:00:00,330.089645929,27.7795111579,47.3098532124,0.0,62.886420148,41.4019203762,11.6723243046,0.0,10.5075,1.16482430456
 08/16  17:00:00,324.388776201,27.7795111579,42.6106708814,0.0,62.886420148,41.4019203762,11.6724536022,0.0,10.5075,1.16495360216
 08/16  18:00:00,305.142399006,27.7795111579,30.069145256,0.0,41.9242800987,36.8599292233,10.5049350176,0.0,9.34,1.16493501762
 08/16  19:00:00,284.886537109,27.7795111579,20.2075123131,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  20:00:00,257.155806669,27.7795111579,14.681099483,0.0,34.9369000822,32.3179380704,9.3372045972,0.0,8.1725,1.1647045972
 08/16  21:00:00,185.476403775,27.7795111579,12.7061953093,0.0,13.9747600329,18.6919646116,5.83450750306,0.0,4.67,1.16450750306
 08/16  22:00:00,111.521033271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,142.852956537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,119.154163879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926011518,0.0,2.335,1.16426011518
 08/17  01:00:00,105.535170258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,102.894764838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,101.552589958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921314634,0.0,2.335,1.16421314634
 08/17  04:00:00,109.735892368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,109.789581205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,152.304342784,27.7795111579,0.623904388974,0.0,13.9747600329,18.6919646116,11.2304893936,6.54048939356,4.67,0.02
 08/17  07:00:00,171.703847089,27.7795111579,0.476941258325,0.0,13.9747600329,18.6919646116,29.4360099723,23.6015729089,4.67,1.16443706334
 08/17  08:00:00,251.667945244,27.7795111579,1.54250571033,0.0,34.9369000822,32.3179380704,19.0604411341,10.8679411341,8.1725,0.02
 08/17  09:00:00,278.824023037,27.7795111579,1.21692365339,0.0,62.886420148,41.4019203762,17.3009188679,5.6287087621,10.5075,1.16471010582
 08/17  10:00:00,277.222919383,27.7795111579,2.17878513036,0.0,62.886420148,41.4019203762,12.6400799706,0.967805501838,10.5075,1.16477446873
 08/17  11:00:00,309.011931299,27.7795111579,4.23275094521,0.0,62.886420148,41.4019203762,11.6726904962,0.0,10.5075,1.16519049618
 08/17  12:00:00,299.71977918,27.7795111579,5.69851135048,0.0,62.886420148,41.4019203762,11.6726022622,0.0,10.5075,1.16510226221
 08/17  13:00:00,301.902265722,27.7795111579,7.84076378525,0.0,62.886420148,41.4019203762,11.6726934763,0.0,10.5075,1.16519347626
 08/17  14:00:00,295.722422451,27.7795111579,9.28610696205,0.0,62.886420148,41.4019203762,11.6725585835,0.0,10.5075,1.16505858351
 08/17  15:00:00,291.665543334,27.7795111579,9.89175716352,0.0,62.886420148,41.4019203762,11.672405175,0.0,10.5075,1.16490517502
 08/17  16:00:00,292.597276832,27.7795111579,10.2778273043,0.0,62.886420148,41.4019203762,11.6725179368,0.0,10.5075,1.16501793683
 08/17  17:00:00,293.307469107,27.7795111579,10.5527490739,0.0,62.886420148,41.4019203762,11.6724425609,0.0,10.5075,1.16494256093
 08/17  18:00:00,286.77715293,27.7795111579,9.30607507235,0.0,41.9242800987,36.8599292233,10.5049240473,0.0,9.34,1.16492404728
 08/17  19:00:00,273.461444254,27.7795111579,8.33252504421,0.0,41.9242800987,36.8599292233,9.74262553912,0.38262553912,9.34,0.02
 08/17  20:00:00,249.281769187,27.7795111579,3.05803608185,0.0,34.9369000822,32.3179380704,11.2759743085,1.93878063821,8.1725,1.16469367031
 08/17  21:00:00,178.228907252,27.7795111579,0.250352640013,0.0,13.9747600329,18.6919646116,5.83449658335,0.0,4.67,1.16449658335
 08/17  22:00:00,119.022446183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,149.298732903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,124.412196304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924926771,0.0,2.335,1.16424926771
 08/18  01:00:00,112.767855525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,111.512647161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,110.175678445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920228377,0.0,2.335,1.16420228377
 08/18  04:00:00,134.753338234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,134.91392346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,174.308917293,27.7795111579,0.011829996637,0.0,13.9747600329,18.6919646116,34.2940484794,29.6040484794,4.67,0.02
 08/18  07:00:00,185.439935345,27.7795111579,0.00974809215176,0.0,13.9747600329,18.6919646116,49.017132291,43.1827403446,4.67,1.16439194642
 08/18  08:00:00,254.314006293,27.7795111579,1.58272664529,0.0,34.9369000822,32.3179380704,21.9664941986,13.7739941986,8.1725,0.02
 08/18  09:00:00,288.549188999,27.7795111579,6.07468977252,0.0,62.886420148,41.4019203762,11.6722009062,0.0,10.5075,1.1647009062
 08/18  10:00:00,274.298915652,27.7795111579,7.81396654781,0.0,62.886420148,41.4019203762,11.6722640296,0.0,10.5075,1.16476402963
 08/18  11:00:00,299.967923531,27.7795111579,9.44986117974,0.0,62.886420148,41.4019203762,11.672680262,0.0,10.5075,1.16518026197
 08/18  12:00:00,291.891720662,27.7795111579,11.5581033093,0.0,62.886420148,41.4019203762,11.6725921948,0.0,10.5075,1.16509219476
 08/18  13:00:00,292.096315059,27.7795111579,13.19381323,0.0,62.886420148,41.4019203762,11.6726834807,0.0,10.5075,1.16518348071
 08/18  14:00:00,289.35214121,27.7795111579,15.3008066368,0.0,62.886420148,41.4019203762,11.6725486832,0.0,10.5075,1.16504868321
 08/18  15:00:00,286.273742789,27.7795111579,17.2510751803,0.0,62.886420148,41.4019203762,11.6723953667,0.0,10.5075,1.16489536668
 08/18  16:00:00,285.268614188,27.7795111579,18.1896266088,0.0,62.886420148,41.4019203762,11.6725082468,0.0,10.5075,1.16500824679
 08/18  17:00:00,282.410606979,27.7795111579,18.758355274,0.0,62.886420148,41.4019203762,11.6724329874,0.0,10.5075,1.16493298735
 08/18  18:00:00,276.703728073,27.7795111579,16.7111571199,0.0,41.9242800987,36.8599292233,10.5049145611,0.0,9.34,1.16491456105
 08/18  19:00:00,252.511018104,27.7795111579,13.5861287904,0.0,41.9242800987,36.8599292233,10.1573786288,0.797378628795,9.34,0.02
 08/18  20:00:00,230.369313478,27.7795111579,8.95912576048,0.0,34.9369000822,32.3179380704,10.5722693693,1.23508511941,8.1725,1.16468424985
 08/18  21:00:00,159.945958946,27.7795111579,2.40156792164,0.0,13.9747600329,18.6919646116,5.83448719716,0.0,4.67,1.16448719716
 08/18  22:00:00,103.37521731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,134.453225883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,110.160644758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923994991,0.0,2.335,1.16423994991
 08/19  01:00:00,96.0874996177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,93.3331434814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,91.3788998927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552733868,0.0,1.75125,1.16427733868
 08/19  04:00:00,97.4158668393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,95.7868310262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,123.234984711,27.7795111579,0.00566736242568,0.0,6.98738001645,14.1499734587,84.0148253689,79.3480102212,3.5025,1.16431514768
 08/19  07:00:00,138.535273771,27.7795111579,0.0033694595759,0.0,6.98738001645,14.1499734587,93.7343376047,90.2118376047,3.5025,0.02
