Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  08:00:00,207.773424898,27.7795111579,0.00850621413046,0.0,20.9621400493,23.2339557645,60.7446619494,53.7425719968,5.8375,1.16458995261
 08/19  09:00:00,237.032661399,27.7795111579,2.30128977431,0.0,41.9242800987,36.8599292233,25.7042888789,16.3442888789,9.34,0.02
 08/19  10:00:00,268.793343735,27.7795111579,7.22075419411,0.0,62.886420148,41.4019203762,11.6723249134,0.0,10.5075,1.16482491336
 08/19  11:00:00,303.337619447,27.7795111579,10.8754333637,0.0,62.886420148,41.4019203762,11.6726194559,0.0,10.5075,1.16511945587
 08/19  12:00:00,296.302500691,27.7795111579,13.278636089,0.0,62.886420148,41.4019203762,11.6727325193,0.0,10.5075,1.16523251931
 08/19  13:00:00,295.954622385,27.7795111579,16.1986499557,0.0,62.886420148,41.4019203762,11.6725758459,0.0,10.5075,1.16507584591
 08/19  14:00:00,294.272360167,27.7795111579,20.4838517106,0.0,62.886420148,41.4019203762,11.6724644667,0.0,10.5075,1.16496446667
 08/19  15:00:00,295.622035135,27.7795111579,26.0945776543,0.0,62.886420148,41.4019203762,11.6723867282,0.0,10.5075,1.16488672818
 08/19  16:00:00,298.818683998,27.7795111579,29.5185346939,0.0,62.886420148,41.4019203762,11.6725035892,0.0,10.5075,1.16500358916
 08/19  17:00:00,294.417317252,27.7795111579,27.5733892362,0.0,62.886420148,41.4019203762,11.6723958278,0.0,10.5075,1.1648958278
 08/19  18:00:00,269.960059349,27.7795111579,19.5707172704,0.0,34.9369000822,32.3179380704,9.33745151777,0.0,8.1725,1.16495151777
 08/19  19:00:00,223.211626958,27.7795111579,13.8570661235,0.0,20.9621400493,23.2339557645,8.49285933143,1.49056014463,5.8375,1.16479918679
 08/19  20:00:00,208.916616885,27.7795111579,9.32883468182,0.0,20.9621400493,23.2339557645,7.80394209176,1.94644209176,5.8375,0.02
 08/19  21:00:00,152.519679165,27.7795111579,5.59160779796,0.0,6.98738001645,14.1499734587,4.66701701219,0.0,3.5025,1.16451701219
 08/19  22:00:00,97.4110868988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,128.182577475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567011169,0.0,1.75125,1.16442011169
 08/19  24:00:00,101.718570921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,90.5064942954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,91.1889602706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556087394,0.0,1.75125,1.16431087394
 08/20  03:00:00,92.6430962714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,100.397808821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,98.0691562181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549403558,0.0,1.75125,1.16424403558
 08/20  06:00:00,125.125012587,27.7795111579,0.00118200666594,0.0,6.98738001645,14.1499734587,62.6705515357,59.1480515357,3.5025,0.02
 08/20  07:00:00,143.207432464,27.7795111579,0.00383716499298,0.0,6.98738001645,14.1499734587,69.0543175229,65.5318175229,3.5025,0.02
 08/20  08:00:00,184.169835535,27.7795111579,0.0442339959093,0.0,6.98738001645,14.1499734587,47.4515761427,42.7846954259,3.5025,1.16438071682
 08/20  09:00:00,163.795428926,27.7795111579,0.927775610406,0.0,6.98738001645,14.1499734587,31.6933887536,28.1708887536,3.5025,0.02
 08/20  10:00:00,202.104276414,27.7795111579,4.41840132479,0.0,27.9495200658,27.7759469175,11.1994423374,3.02985657319,7.005,1.16458576418
 08/20  11:00:00,239.068753175,27.7795111579,8.6469660342,0.0,27.9495200658,27.7759469175,8.16969154657,0.0,7.005,1.16469154657
 08/20  12:00:00,265.001827402,27.7795111579,14.7510244777,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,269.395213902,27.7795111579,19.7072145391,0.0,41.9242800987,36.8599292233,10.504796707,0.0,9.34,1.16479670698
 08/20  14:00:00,273.143070811,27.7795111579,28.0400818606,0.0,41.9242800987,36.8599292233,10.5046861011,0.0,9.34,1.16468610108
 08/20  15:00:00,274.315212891,27.7795111579,34.208863559,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,277.734855561,27.7795111579,36.8525618857,0.0,41.9242800987,36.8599292233,10.5048240865,0.0,9.34,1.16482408649
 08/20  17:00:00,246.741687493,27.7795111579,36.0102810549,0.0,27.9495200658,27.7759469175,8.16971547111,0.0,7.005,1.16471547111
 08/20  18:00:00,241.577237315,27.7795111579,25.8911893398,0.0,13.9747600329,18.6919646116,5.83453339569,0.0,4.67,1.16453339569
 08/20  19:00:00,221.55375465,27.7795111579,17.9043272886,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  20:00:00,207.984887822,27.7795111579,12.3884269377,0.0,13.9747600329,18.6919646116,7.15796887275,1.3234820385,4.67,1.16448683425
 08/20  21:00:00,183.766362596,27.7795111579,12.383569149,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,108.944158133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,139.239044261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555016125,0.0,1.75125,1.16430016125
 08/20  24:00:00,116.140546537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,106.06639534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,105.079475003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922346682,0.0,2.335,1.16422346682
 08/21  03:00:00,102.370758772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,108.177712727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,106.588045249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992103485,0.0,2.335,1.1642103485
 08/21  06:00:00,145.99506367,27.7795111579,0.217841165186,0.0,13.9747600329,18.6919646116,22.6717796577,17.9817796577,4.67,0.02
 08/21  07:00:00,164.568719637,27.7795111579,1.46426381832,0.0,13.9747600329,18.6919646116,30.6319341868,25.9419341868,4.67,0.02
 08/21  08:00:00,252.178352601,27.7795111579,6.59624791044,0.0,34.9369000822,32.3179380704,10.6869474473,1.34988645145,8.1725,1.16456099585
 08/21  09:00:00,291.532020937,27.7795111579,11.2772248882,0.0,62.886420148,41.4019203762,11.672164558,0.0,10.5075,1.16466455798
 08/21  10:00:00,281.699480443,27.7795111579,13.5404523052,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,312.657499729,27.7795111579,16.6437258913,0.0,62.886420148,41.4019203762,11.672607061,0.0,10.5075,1.16510706097
 08/21  12:00:00,310.233075669,27.7795111579,22.2129551153,0.0,62.886420148,41.4019203762,12.8178435696,0.0,10.5075,2.3103435696
 08/21  13:00:00,316.791988647,27.7795111579,28.7730432854,0.0,62.886420148,41.4019203762,11.6726849153,0.0,10.5075,1.16518491528
 08/21  14:00:00,313.36772623,27.7795111579,33.2753081393,0.0,62.886420148,41.4019203762,11.6724774535,0.0,10.5075,1.16497745353
 08/21  15:00:00,313.204881429,27.7795111579,37.797935408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,310.045333866,27.7795111579,35.3763219886,0.0,62.886420148,41.4019203762,11.67251075,0.0,10.5075,1.16501074996
 08/21  17:00:00,308.423949218,27.7795111579,33.8961761407,0.0,62.886420148,41.4019203762,11.6724292954,0.0,10.5075,1.16492929544
 08/21  18:00:00,296.303866617,27.7795111579,25.5882293713,0.0,41.9242800987,36.8599292233,10.5049447163,0.0,9.34,1.16494471631
 08/21  19:00:00,279.15392941,27.7795111579,16.6975447289,0.0,41.9242800987,36.8599292233,10.874969646,0.370183667275,9.34,1.16478597875
 08/21  20:00:00,249.001583023,27.7795111579,11.9712015051,0.0,34.9369000822,32.3179380704,10.3652219429,1.02805835176,8.1725,1.16466359117
 08/21  21:00:00,179.836605254,27.7795111579,10.1902350751,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  22:00:00,110.671522561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934305138,0.0,2.335,1.16434305138
 08/21  23:00:00,142.415409465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,118.666483956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,106.137143948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,105.725493545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922182454,0.0,2.335,1.16422182454
 08/22  03:00:00,104.919330783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,132.645148485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,132.629398102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920874325,0.0,2.335,1.16420874325
 08/22  06:00:00,173.170267726,27.7795111579,1.18062270119,0.0,13.9747600329,18.6919646116,9.36482240068,4.67482240068,4.67,0.02
 08/22  07:00:00,182.525655406,27.7795111579,1.97050603684,0.0,13.9747600329,18.6919646116,19.7220923414,15.0320923414,4.67,0.02
 08/22  08:00:00,252.902628001,27.7795111579,5.29932994311,0.0,34.9369000822,32.3179380704,9.82870814833,0.491648540605,8.1725,1.16455960772
 08/22  09:00:00,292.588611127,27.7795111579,9.77480339993,0.0,62.886420148,41.4019203762,11.6722440149,0.0,10.5075,1.16474401492
 08/22  10:00:00,286.781242988,27.7795111579,12.3713155598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,316.933900041,27.7795111579,16.1207369662,0.0,62.886420148,41.4019203762,11.6726063069,0.0,10.5075,1.16510630689
 08/22  12:00:00,307.618646516,27.7795111579,17.1044921407,0.0,62.886420148,41.4019203762,12.8178429611,0.0,10.5075,2.31034296113
 08/22  13:00:00,307.257015592,27.7795111579,17.8580637382,0.0,62.886420148,41.4019203762,11.6726850171,0.0,10.5075,1.16518501705
 08/22  14:00:00,303.69520363,27.7795111579,21.8034785078,0.0,62.886420148,41.4019203762,11.6724777414,0.0,10.5075,1.16497774137
 08/22  15:00:00,304.641324004,27.7795111579,26.6721679764,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,306.6024492,27.7795111579,28.1794159905,0.0,62.886420148,41.4019203762,11.6725112933,0.0,10.5075,1.16501129335
 08/22  17:00:00,309.258973997,27.7795111579,30.2671565378,0.0,62.886420148,41.4019203762,11.6724300686,0.0,10.5075,1.16493006864
 08/22  18:00:00,294.032689462,27.7795111579,21.2718311202,0.0,41.9242800987,36.8599292233,10.504945739,0.0,9.34,1.16494573902
 08/22  19:00:00,266.460817753,27.7795111579,13.981157706,0.0,41.9242800987,36.8599292233,11.5190784784,1.01429129267,9.34,1.16478718573
 08/22  20:00:00,236.252839956,27.7795111579,10.1572220617,0.0,34.9369000822,32.3179380704,11.0458441298,1.70867913412,8.1725,1.16466499567
 08/22  21:00:00,166.206013663,27.7795111579,6.65742769233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  22:00:00,105.442265234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934452764,0.0,2.335,1.16434452764
 08/22  23:00:00,137.492182922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,113.658310622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,102.333423326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,101.143592132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922334234,0.0,2.335,1.16422334234
 08/23  03:00:00,101.122240395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,107.275396042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,104.85996897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921033166,0.0,2.335,1.16421033166
 08/23  06:00:00,145.198066806,27.7795111579,0.0383131827601,0.0,13.9747600329,18.6919646116,37.8366774423,33.1466774423,4.67,0.02
 08/23  07:00:00,162.054081868,27.7795111579,0.0838738005541,0.0,13.9747600329,18.6919646116,48.1163201792,43.4263201792,4.67,0.02
 08/23  08:00:00,241.350482385,27.7795111579,1.2201572223,0.0,34.9369000822,32.3179380704,32.728658483,23.3915969981,8.1725,1.16456148494
 08/23  09:00:00,274.869065877,27.7795111579,4.53686941047,0.0,62.886420148,41.4019203762,12.8398855207,1.16771990915,10.5075,1.16466561153
 08/23  10:00:00,265.352357656,27.7795111579,7.37248531381,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  11:00:00,295.315351382,27.7795111579,9.70651253304,0.0,62.886420148,41.4019203762,11.67260898,0.0,10.5075,1.16510897995
 08/23  12:00:00,285.842916255,27.7795111579,11.7184779085,0.0,62.886420148,41.4019203762,12.81784922,0.0,10.5075,2.31034922003
 08/23  13:00:00,284.421123954,27.7795111579,13.2967505269,0.0,62.886420148,41.4019203762,11.6726886166,0.0,10.5075,1.16518861663
 08/23  14:00:00,283.670737344,27.7795111579,16.2444117372,0.0,62.886420148,41.4019203762,11.6724815461,0.0,10.5075,1.16498154611
 08/23  15:00:00,282.074297429,27.7795111579,17.5752774296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  16:00:00,282.726377222,27.7795111579,17.3347023471,0.0,62.886420148,41.4019203762,11.672515389,0.0,10.5075,1.16501538895
 08/23  17:00:00,280.181999473,27.7795111579,15.4301283519,0.0,62.886420148,41.4019203762,11.6724344196,0.0,10.5075,1.16493441959
 08/23  18:00:00,273.452530679,27.7795111579,12.1193790544,0.0,41.9242800987,36.8599292233,10.9178434933,0.412893111792,9.34,1.16495038148
 08/23  19:00:00,259.648743241,27.7795111579,7.99723667448,0.0,41.9242800987,36.8599292233,11.7117942115,1.2070021728,9.34,1.16479203872
 08/23  20:00:00,230.257845739,27.7795111579,2.72039959765,0.0,34.9369000822,32.3179380704,10.9130299237,1.57585984692,8.1725,1.1646700768
 08/23  21:00:00,162.837491085,27.7795111579,0.291015120545,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  22:00:00,104.011601536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934969365,0.0,2.335,1.16434969365
 08/23  23:00:00,135.519310463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,109.668253789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,99.6724407022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,98.4831246482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922853495,0.0,2.335,1.16422853495
 08/24  03:00:00,96.001566251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,102.255694224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,102.258073625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992155963,0.0,2.335,1.1642155963
 08/24  06:00:00,141.442875878,27.7795111579,0.0092259973272,0.0,13.9747600329,18.6919646116,59.2533872267,54.5633872267,4.67,0.02
 08/24  07:00:00,157.578706209,27.7795111579,0.00890708647492,0.0,13.9747600329,18.6919646116,68.5530062344,63.8630062344,4.67,0.02
 08/24  08:00:00,238.277768392,27.7795111579,0.891347166428,0.0,34.9369000822,32.3179380704,42.5885634398,33.2514963678,8.1725,1.164567072
 08/24  09:00:00,274.209231096,27.7795111579,5.00513027043,0.0,62.886420148,41.4019203762,16.3146130234,4.64244149161,10.5075,1.1646715318
 08/24  10:00:00,265.02548864,27.7795111579,7.7473796004,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  11:00:00,298.074110643,27.7795111579,10.4596898173,0.0,62.886420148,41.4019203762,11.6726153978,0.0,10.5075,1.16511539783
 08/24  12:00:00,287.294093319,27.7795111579,11.6442548972,0.0,62.886420148,41.4019203762,12.8178631107,0.0,10.5075,2.31036311072
 08/24  13:00:00,285.452658631,27.7795111579,13.2948824044,0.0,62.886420148,41.4019203762,11.6726960993,0.0,10.5075,1.16519609927
 08/24  14:00:00,281.337716573,27.7795111579,15.0946219165,0.0,62.886420148,41.4019203762,11.6724892519,0.0,10.5075,1.16498925193
 08/24  15:00:00,280.311016841,27.7795111579,17.1617071237,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  16:00:00,281.414139566,27.7795111579,17.3673045554,0.0,62.886420148,41.4019203762,11.6725234205,0.0,10.5075,1.16502342047
 08/24  17:00:00,279.819719979,27.7795111579,16.9344141586,0.0,62.886420148,41.4019203762,11.6724427309,0.0,10.5075,1.16494273092
 08/24  18:00:00,275.578135821,27.7795111579,14.747100494,0.0,41.9242800987,36.8599292233,10.5047673424,0.0,9.34,1.16476734244
 08/24  19:00:00,259.73484314,27.7795111579,10.4476806972,0.0,41.9242800987,36.8599292233,12.2633027925,1.75850167508,9.34,1.16480111738
 08/24  20:00:00,228.075319974,27.7795111579,4.31270715818,0.0,34.9369000822,32.3179380704,11.6310468126,2.29386740808,8.1725,1.16467940456
 08/24  21:00:00,158.730560667,27.7795111579,0.467586933301,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,98.3392985801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935911885,0.0,2.335,1.16435911885
 08/24  23:00:00,131.855837682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,106.254394594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,94.1238768881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,92.7199792562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923796833,0.0,2.335,1.16423796833
 08/25  03:00:00,91.0665812385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,112.626831695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,111.964801784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922510172,0.0,2.335,1.16422510172
 08/25  06:00:00,151.240112955,27.7795111579,0.00437970770897,0.0,13.9747600329,18.6919646116,96.046267021,91.356267021,4.67,0.02
 08/25  07:00:00,161.164400905,27.7795111579,0.0101665724249,0.0,13.9747600329,18.6919646116,90.8976263025,86.2076263025,4.67,0.02
 08/25  08:00:00,234.449677984,27.7795111579,0.287056227098,0.0,34.9369000822,32.3179380704,53.513976478,44.1768995487,8.1725,1.16457692931
 08/25  09:00:00,269.181214915,27.7795111579,3.47238899832,0.0,62.886420148,41.4019203762,25.5705884817,13.8984067229,10.5075,1.16468175878
 08/25  10:00:00,264.637207531,27.7795111579,7.60647651168,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,300.257534021,27.7795111579,11.108454256,0.0,62.886420148,41.4019203762,11.6726261636,0.0,10.5075,1.16512616355
 08/25  12:00:00,293.2775537,27.7795111579,13.354589886,0.0,62.886420148,41.4019203762,12.817885791,0.0,10.5075,2.31038579104
 08/25  13:00:00,294.393564769,27.7795111579,15.9800417739,0.0,62.886420148,41.4019203762,11.6727080437,0.0,10.5075,1.16520804367
 08/25  14:00:00,293.630785767,27.7795111579,19.990359207,0.0,62.886420148,41.4019203762,11.6725014359,0.0,10.5075,1.16500143589
 08/25  15:00:00,292.487515163,27.7795111579,23.8945005511,0.0,62.886420148,41.4019203762,11.6723162927,0.0,10.5075,1.16481629268
 08/25  16:00:00,293.022473087,27.7795111579,25.0818176383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  17:00:00,291.456844714,27.7795111579,25.3748220873,0.0,62.886420148,41.4019203762,11.6724558303,0.0,10.5075,1.16495583028
 08/25  18:00:00,279.491752114,27.7795111579,18.4277819657,0.0,41.9242800987,36.8599292233,10.5047807187,0.0,9.34,1.16478071866
 08/25  19:00:00,252.847242245,27.7795111579,13.3605630793,0.0,41.9242800987,36.8599292233,12.3258796006,1.82123006806,9.34,1.16464953253
 08/25  20:00:00,224.34263471,27.7795111579,9.12330058179,0.0,34.9369000822,32.3179380704,11.1142384064,1.77704483939,8.1725,1.164693567
 08/25  21:00:00,152.425111745,27.7795111579,1.85786229114,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,97.730129629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937338074,0.0,2.335,1.16437338074
 08/25  23:00:00,131.148788555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,104.39331122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,89.7674405953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557470636,0.0,1.75125,1.16432470636
 08/26  02:00:00,89.2438784905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,87.8509901866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,92.5364349155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548426878,0.0,1.75125,1.16423426878
 08/26  05:00:00,89.5666380252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,119.539261817,27.7795111579,0.00616267862409,0.0,6.98738001645,14.1499734587,90.7948756777,87.2723756777,3.5025,0.02
 08/26  07:00:00,138.770529638,27.7795111579,0.0100837696801,0.0,6.98738001645,14.1499734587,84.5816757508,79.9147099807,3.5025,1.16446577006
 08/26  08:00:00,207.488976313,27.7795111579,0.0344729786199,0.0,20.9621400493,23.2339557645,53.8283539339,47.9708539339,5.8375,0.02
 08/26  09:00:00,236.908760851,27.7795111579,3.39289555222,0.0,41.9242800987,36.8599292233,24.7763273941,14.2717474781,9.34,1.16457991598
 08/26  10:00:00,266.172658203,27.7795111579,7.81182322762,0.0,62.886420148,41.4019203762,11.6724339068,0.0,10.5075,1.16493390685
 08/26  11:00:00,301.437502332,27.7795111579,11.5604530359,0.0,62.886420148,41.4019203762,11.6726225189,0.0,10.5075,1.16512251888
 08/26  12:00:00,300.952269769,27.7795111579,17.1332104642,0.0,62.886420148,41.4019203762,11.6725200367,0.0,10.5075,1.16502003671
 08/26  13:00:00,309.47258193,27.7795111579,24.943789436,0.0,62.886420148,41.4019203762,11.6726199369,0.0,10.5075,1.16511993686
 08/26  14:00:00,311.025705011,27.7795111579,31.7687318603,0.0,62.886420148,41.4019203762,11.6724369224,0.0,10.5075,1.16493692236
 08/26  15:00:00,312.959485636,27.7795111579,37.6950890473,0.0,62.886420148,41.4019203762,11.6723543966,0.0,10.5075,1.16485439659
 08/26  16:00:00,318.986568591,27.7795111579,43.3576244914,0.0,62.886420148,41.4019203762,11.6724668948,0.0,10.5075,1.16496689479
 08/26  17:00:00,321.041120759,27.7795111579,45.1660327151,0.0,62.886420148,41.4019203762,11.6723543486,0.0,10.5075,1.1648543486
 08/26  18:00:00,292.043823057,27.7795111579,32.7101350014,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,241.940025334,27.7795111579,20.2852998714,0.0,20.9621400493,23.2339557645,7.00225444633,0.0,5.8375,1.16475444633
 08/26  20:00:00,224.736067945,27.7795111579,13.1728938944,0.0,20.9621400493,23.2339557645,8.32617826338,1.32398481357,5.8375,1.16469344981
 08/26  21:00:00,169.043617359,27.7795111579,9.90693856623,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,112.779654678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569212047,0.0,1.75125,1.16444212047
 08/26  23:00:00,144.857061108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,119.417635563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555467749,0.0,1.75125,1.16430467749
 08/27  01:00:00,103.983076675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,101.782997481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,99.8274194486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553835916,0.0,1.75125,1.16428835916
 08/27  04:00:00,107.345813308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,106.400728728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,134.992837935,27.7795111579,0.0013483761337,0.0,6.98738001645,14.1499734587,46.2255365537,41.5587778943,3.5025,1.16425865937
 08/27  07:00:00,148.461919658,27.7795111579,0.0567838726605,0.0,6.98738001645,14.1499734587,50.9490850712,47.4265850712,3.5025,0.02
 08/27  08:00:00,188.885176067,27.7795111579,1.03633992143,0.0,6.98738001645,14.1499734587,28.8677602559,25.3452602559,3.5025,0.02
 08/27  09:00:00,168.358991743,27.7795111579,1.88772012952,0.0,6.98738001645,14.1499734587,16.6338232672,11.9671285985,3.5025,1.16419466874
 08/27  10:00:00,207.371020034,27.7795111579,6.01027056905,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,240.525827889,27.7795111579,8.94756072502,0.0,27.9495200658,27.7759469175,8.16962713611,0.0,7.005,1.16462713611
 08/27  12:00:00,262.792265173,27.7795111579,14.4083869207,0.0,41.9242800987,36.8599292233,10.5047639535,0.0,9.34,1.16476395352
 08/27  13:00:00,265.109279638,27.7795111579,18.9133856873,0.0,41.9242800987,36.8599292233,10.5047047837,0.0,9.34,1.16470478371
 08/27  14:00:00,263.787009311,27.7795111579,23.8053823323,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,262.098661053,27.7795111579,26.8869160151,0.0,41.9242800987,36.8599292233,10.5047696379,0.0,9.34,1.16476963792
 08/27  16:00:00,258.062389224,27.7795111579,24.2293807554,0.0,41.9242800987,36.8599292233,10.5047433653,0.0,9.34,1.16474336533
 08/27  17:00:00,220.601418814,27.7795111579,18.4921056694,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,216.286343123,27.7795111579,11.482339558,0.0,13.9747600329,18.6919646116,7.14412351968,1.30950328289,4.67,1.16462023679
 08/27  19:00:00,201.054616261,27.7795111579,7.89856598604,0.0,13.9747600329,18.6919646116,7.61921390648,1.78465264295,4.67,1.16456126353
 08/27  20:00:00,190.575858667,27.7795111579,5.88796068331,0.0,13.9747600329,18.6919646116,5.43437816333,0.744378163334,4.67,0.02
 08/27  21:00:00,166.800619211,27.7795111579,3.8846648494,0.0,13.9747600329,18.6919646116,5.83442461336,0.0,4.67,1.16442461336
 08/27  22:00:00,101.904874403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,134.872960052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,110.647821741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550513809,0.0,1.75125,1.16425513809
 08/28  01:00:00,100.441046779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,98.6861981873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,96.1564184503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992498183,0.0,2.335,1.1642498183
 08/28  04:00:00,102.923591612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,102.424506016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,144.293353489,27.7795111579,0.00733455316803,0.0,13.9747600329,18.6919646116,52.1508929194,47.4608929194,4.67,0.02
 08/28  07:00:00,159.418174393,27.7795111579,0.178218348992,0.0,13.9747600329,18.6919646116,55.0375113903,49.2031354761,4.67,1.16437591418
 08/28  08:00:00,245.587980844,27.7795111579,3.14684707478,0.0,34.9369000822,32.3179380704,25.0634812126,16.8709812126,8.1725,0.02
 08/28  09:00:00,285.195882855,27.7795111579,7.58362222822,0.0,62.886420148,41.4019203762,11.6722678566,0.0,10.5075,1.1647678566
 08/28  10:00:00,277.710997263,27.7795111579,9.63912115502,0.0,62.886420148,41.4019203762,11.67225492,0.0,10.5075,1.16475492004
 08/28  11:00:00,310.779296401,27.7795111579,13.2694347143,0.0,62.886420148,41.4019203762,11.6726760131,0.0,10.5075,1.1651760131
 08/28  12:00:00,310.129827978,27.7795111579,19.0022484787,0.0,62.886420148,41.4019203762,11.6725910014,0.0,10.5075,1.16509100136
 08/28  13:00:00,318.96728452,27.7795111579,26.8183970441,0.0,62.886420148,41.4019203762,11.6726858755,0.0,10.5075,1.16518587548
 08/28  14:00:00,316.622162736,27.7795111579,31.5962792037,0.0,62.886420148,41.4019203762,11.672553687,0.0,10.5075,1.16505368703
 08/28  15:00:00,311.113115718,27.7795111579,32.2700814081,0.0,62.886420148,41.4019203762,11.6724028736,0.0,10.5075,1.16490287363
 08/28  16:00:00,308.456065272,27.7795111579,31.1848472267,0.0,62.886420148,41.4019203762,11.6725192315,0.0,10.5075,1.16501923152
 08/28  17:00:00,307.051478746,27.7795111579,30.9101353659,0.0,62.886420148,41.4019203762,11.6724468025,0.0,10.5075,1.16494680248
 08/28  18:00:00,298.741330314,27.7795111579,25.416955318,0.0,41.9242800987,36.8599292233,10.5049312719,0.0,9.34,1.1649312719
 08/28  19:00:00,287.203899273,27.7795111579,16.9728838386,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  20:00:00,253.346503943,27.7795111579,11.5223007656,0.0,34.9369000822,32.3179380704,10.9862780929,1.64907520267,8.1725,1.16470289022
 08/28  21:00:00,181.175007985,27.7795111579,8.06485426226,0.0,13.9747600329,18.6919646116,5.83450774783,0.0,4.67,1.16450774783
 08/28  22:00:00,114.738015711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,145.980784292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,122.597582295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926086967,0.0,2.335,1.16426086967
 08/29  01:00:00,110.452318061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,109.137907195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,108.05205642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921492227,0.0,2.335,1.16421492227
 08/29  04:00:00,132.58867069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,128.898615304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,169.783522837,27.7795111579,0.00612814133647,0.0,13.9747600329,18.6919646116,40.7263826563,36.0363826563,4.67,0.02
 08/29  07:00:00,172.235692992,27.7795111579,0.0287904023337,0.0,13.9747600329,18.6919646116,63.9043617823,58.0699039632,4.67,1.16445781911
 08/29  08:00:00,237.78597754,27.7795111579,0.189492352486,0.0,34.9369000822,32.3179380704,43.999716744,35.807216744,8.1725,0.02
 08/29  09:00:00,268.459749521,27.7795111579,2.04019541686,0.0,62.886420148,41.4019203762,23.238147795,11.5659295922,10.5075,1.16471820278
 08/29  10:00:00,258.296357694,27.7795111579,4.62386303004,0.0,62.886420148,41.4019203762,12.1110987324,0.438812287056,10.5075,1.16478644532
 08/29  11:00:00,291.182117746,27.7795111579,8.23959799443,0.0,62.886420148,41.4019203762,11.6727082677,0.0,10.5075,1.16520826775
 08/29  12:00:00,280.902482404,27.7795111579,9.82859550056,0.0,62.886420148,41.4019203762,11.6726235527,0.0,10.5075,1.1651235527
 08/29  13:00:00,279.962110077,27.7795111579,10.5944115611,0.0,62.886420148,41.4019203762,11.6727191713,0.0,10.5075,1.1652191713
 08/29  14:00:00,271.951909519,27.7795111579,9.52531674265,0.0,62.886420148,41.4019203762,11.6725873818,0.0,10.5075,1.16508738176
 08/29  15:00:00,268.465416742,27.7795111579,9.76835147893,0.0,62.886420148,41.4019203762,11.6724369501,0.0,10.5075,1.16493695006
 08/29  16:00:00,269.671616791,27.7795111579,10.0675783635,0.0,62.886420148,41.4019203762,11.6723484682,0.0,10.5075,1.16484846817
 08/29  17:00:00,269.101860323,27.7795111579,9.67280321926,0.0,62.886420148,41.4019203762,11.6724821156,0.0,10.5075,1.16498211563
 08/29  18:00:00,263.219877096,27.7795111579,7.03524806929,0.0,41.9242800987,36.8599292233,10.5047748553,0.0,9.34,1.16477485533
 08/29  19:00:00,244.138681322,27.7795111579,3.31712432288,0.0,41.9242800987,36.8599292233,10.5549622673,1.1949622673,9.34,0.02
 08/29  20:00:00,218.512956972,27.7795111579,1.07038232989,0.0,34.9369000822,32.3179380704,12.0587729307,2.72153378917,8.1725,1.16473914153
 08/29  21:00:00,155.533384462,27.7795111579,0.176824865953,0.0,13.9747600329,18.6919646116,5.83454438476,0.0,4.67,1.16454438476
 08/29  22:00:00,102.210294904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,134.013132599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,107.879703932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923234623,0.0,2.335,1.16423234623
 08/30  01:00:00,98.6968351905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,97.237805202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,96.341894754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992517656,0.0,2.335,1.1642517656
 08/30  04:00:00,103.462417153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,102.677554358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,143.277525844,27.7795111579,0.00616875197875,0.0,13.9747600329,18.6919646116,82.0348619948,77.3448619948,4.67,0.02
 08/30  07:00:00,155.098099759,27.7795111579,0.00345022955835,0.0,13.9747600329,18.6919646116,92.1524255147,86.3179820698,4.67,1.16444344488
 08/30  08:00:00,235.486772321,27.7795111579,0.0276118827488,0.0,34.9369000822,32.3179380704,59.4736116641,51.2811116641,8.1725,0.02
 08/30  09:00:00,270.034114286,27.7795111579,2.17283595001,0.0,62.886420148,41.4019203762,28.9306330376,17.2583774236,10.5075,1.16475561399
 08/30  10:00:00,258.797769594,27.7795111579,3.53667334174,0.0,62.886420148,41.4019203762,14.7640996054,3.09177525702,10.5075,1.16482434841
 08/30  11:00:00,290.51146097,27.7795111579,6.41377814592,0.0,62.886420148,41.4019203762,11.6725050035,0.0,10.5075,1.16500500349
 08/30  12:00:00,281.168556005,27.7795111579,9.19029775668,0.0,62.886420148,41.4019203762,11.6726629297,0.0,10.5075,1.16516292969
 08/30  13:00:00,282.079470979,27.7795111579,10.4840105954,0.0,62.886420148,41.4019203762,11.6727592405,0.0,10.5075,1.16525924053
 08/30  14:00:00,278.795740831,27.7795111579,11.3980187092,0.0,62.886420148,41.4019203762,11.6724090462,0.0,10.5075,1.16490904617
 08/30  15:00:00,277.152494606,27.7795111579,12.8942758802,0.0,62.886420148,41.4019203762,11.6724781325,0.0,10.5075,1.16497813248
 08/30  16:00:00,279.391466186,27.7795111579,14.0203169734,0.0,62.886420148,41.4019203762,11.6723900537,0.0,10.5075,1.16489005373
 08/30  17:00:00,281.397386961,27.7795111579,14.9935979055,0.0,62.886420148,41.4019203762,11.6725243486,0.0,10.5075,1.16502434857
 08/30  18:00:00,274.661923651,27.7795111579,11.9518444267,0.0,41.9242800987,36.8599292233,11.4117812145,0.906963793621,9.34,1.16481742089
 08/30  19:00:00,263.589664148,27.7795111579,7.3036416444,0.0,41.9242800987,36.8599292233,10.9082575358,1.54825753578,9.34,0.02
 08/30  20:00:00,232.514934779,27.7795111579,2.44138836202,0.0,34.9369000822,32.3179380704,10.6739625353,1.33668034393,8.1725,1.16478219137
 08/30  21:00:00,165.347597834,27.7795111579,0.235697308125,0.0,13.9747600329,18.6919646116,5.83458781144,0.0,4.67,1.16458781144
 08/30  22:00:00,107.263835504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,139.104246743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926961673,0.0,2.335,1.16426961673
 08/30  24:00:00,113.772075793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,102.863807498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,101.347827076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,99.4466623249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923021866,0.0,2.335,1.16423021866
 08/31  04:00:00,105.204880494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,103.8495413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,144.059186745,27.7795111579,0.000773978736613,0.0,13.9747600329,18.6919646116,90.1718737695,84.3376507758,4.67,1.16422299369
 08/31  07:00:00,156.870581974,27.7795111579,0.00407513420105,0.0,13.9747600329,18.6919646116,92.7244750135,88.0344750135,4.67,0.02
 08/31  08:00:00,238.566254588,27.7795111579,0.0280392807654,0.0,34.9369000822,32.3179380704,56.4938439598,47.1568354476,8.1725,1.16450851221
 08/31  09:00:00,275.807485275,27.7795111579,2.80838267661,0.0,62.886420148,41.4019203762,20.4924409985,9.96494099852,10.5075,0.02
 08/31  10:00:00,268.598314334,27.7795111579,4.54536341448,0.0,62.886420148,41.4019203762,11.6723700684,0.0,10.5075,1.16487006843
 08/31  11:00:00,300.02353281,27.7795111579,7.73953493676,0.0,62.886420148,41.4019203762,11.6725512902,0.0,10.5075,1.16505129024
 08/31  12:00:00,291.022684435,27.7795111579,9.63203828658,0.0,62.886420148,41.4019203762,11.6727100084,0.0,10.5075,1.16521000836
 08/31  13:00:00,291.616797333,27.7795111579,11.3318497662,0.0,62.886420148,41.4019203762,11.6725515399,0.0,10.5075,1.16505153988
 08/31  14:00:00,290.284453122,27.7795111579,13.5831858944,0.0,62.886420148,41.4019203762,11.672457271,0.0,10.5075,1.16495727097
 08/31  15:00:00,289.752416328,27.7795111579,16.2109317157,0.0,62.886420148,41.4019203762,11.6723247248,0.0,10.5075,1.16482472481
 08/31  16:00:00,291.465993495,27.7795111579,17.6939779446,0.0,62.886420148,41.4019203762,11.672439626,0.0,10.5075,1.164939626
 08/31  17:00:00,290.466952302,27.7795111579,17.7003482338,0.0,62.886420148,41.4019203762,11.6723655749,0.0,10.5075,1.16486557489
 08/31  18:00:00,282.76803952,27.7795111579,14.2900341588,0.0,41.9242800987,36.8599292233,10.5048682598,0.0,9.34,1.16486825985
 08/31  19:00:00,273.304056277,27.7795111579,10.5597487728,0.0,41.9242800987,36.8599292233,11.9101662137,1.40548039712,9.34,1.16468581655
 08/31  20:00:00,240.398569811,27.7795111579,5.86806849546,0.0,34.9369000822,32.3179380704,10.2041772042,2.01167720425,8.1725,0.02
 08/31  21:00:00,166.386453225,27.7795111579,0.733435889723,0.0,13.9747600329,18.6919646116,5.83451061166,0.0,4.67,1.16451061166
 08/31  22:00:00,105.270666062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,134.505846782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932164944,0.0,2.335,1.16432164944
 08/31  24:00:00,105.923614809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,93.3272662218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,91.3054127332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,89.8809188338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921701621,0.0,2.335,1.16421701621
 09/01  04:00:00,110.834638739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,110.202338989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,152.573823467,27.7795111579,0.00121767977887,0.0,13.9747600329,18.6919646116,169.854121498,164.019911544,4.67,1.164209954
 09/01  07:00:00,155.105476879,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,164.988452014,160.298452014,4.67,0.02
 09/01  08:00:00,227.378286077,27.7795111579,0.00600195475857,0.0,34.9369000822,32.3179380704,122.791693842,113.454631968,8.1725,1.16456187356
 09/01  09:00:00,260.458317416,27.7795111579,0.0155139055976,0.0,62.886420148,41.4019203762,77.0972348161,66.5697348161,10.5075,0.02
 09/01  10:00:00,249.611661099,27.7795111579,0.0125602166294,0.0,62.886420148,41.4019203762,60.5555945361,48.8831704003,10.5075,1.16492413579
 09/01  11:00:00,279.899884667,27.7795111579,0.510833092295,0.0,62.886420148,41.4019203762,35.57961433,23.90700844,10.5075,1.16510588994
 09/01  12:00:00,268.035467548,27.7795111579,1.85666099194,0.0,62.886420148,41.4019203762,16.6924113969,5.01964595104,10.5075,1.16526544582
 09/01  13:00:00,265.670635581,27.7795111579,2.75253559252,0.0,62.886420148,41.4019203762,11.6726072833,0.0,10.5075,1.16510728334
 09/01  14:00:00,263.443952768,27.7795111579,4.67321127336,0.0,62.886420148,41.4019203762,11.6725138644,0.0,10.5075,1.16501386437
 09/01  15:00:00,262.08796358,27.7795111579,6.56859048383,0.0,62.886420148,41.4019203762,11.6723817775,0.0,10.5075,1.1648817775
 09/01  16:00:00,261.561885156,27.7795111579,7.14970127904,0.0,62.886420148,41.4019203762,11.6724973234,0.0,10.5075,1.1649973234
 09/01  17:00:00,257.30257694,27.7795111579,5.66670138798,0.0,62.886420148,41.4019203762,11.6724237019,0.0,10.5075,1.16492370186
 09/01  18:00:00,251.727157889,27.7795111579,4.09211775093,0.0,41.9242800987,36.8599292233,11.0126579055,0.507730864688,9.34,1.16492704079
 09/01  19:00:00,229.736641681,27.7795111579,1.15387296953,0.0,41.9242800987,36.8599292233,34.5166564905,24.0119114983,9.34,1.16474499215
 09/01  20:00:00,201.444893706,27.7795111579,0.0511615777477,0.0,34.9369000822,32.3179380704,72.1806621807,63.9881621807,8.1725,0.02
 09/01  21:00:00,141.830741355,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,58.8751414843,53.0405711666,4.67,1.16457031775
 09/01  22:00:00,90.0869854055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,124.988210469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930276089,0.0,2.335,1.16430276089
 09/01  24:00:00,97.0664002919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,86.158498369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,85.3182403998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555019469,0.0,1.75125,1.16430019469
 09/02  03:00:00,84.462928111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,91.8740247791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,91.2839210981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554251945,0.0,1.75125,1.16429251945
 09/02  06:00:00,120.812571315,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,172.587610253,169.065110253,3.5025,0.02
 09/02  07:00:00,132.131041504,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,161.615103128,158.092603128,3.5025,0.02
 09/02  08:00:00,200.615503904,27.7795111579,0.0071275865735,0.0,20.9621400493,23.2339557645,121.636152067,114.63405644,5.8375,1.16459562671
 09/02  09:00:00,225.66536966,27.7795111579,0.0161036712699,0.0,41.9242800987,36.8599292233,81.2131478572,70.7085054135,9.34,1.16464244372
 09/02  10:00:00,252.017666816,27.7795111579,0.690221139838,0.0,62.886420148,41.4019203762,49.1181959151,38.5906959151,10.5075,0.02
 09/02  11:00:00,279.856924299,27.7795111579,1.01878356824,0.0,62.886420148,41.4019203762,33.0242503359,21.3516235864,10.5075,1.16512674946
 09/02  12:00:00,269.323186635,27.7795111579,3.11643039258,0.0,62.886420148,41.4019203762,17.4872104218,4.66941974545,10.5075,2.31029067636
 09/02  13:00:00,269.314122191,27.7795111579,4.97854839839,0.0,62.886420148,41.4019203762,11.6726684696,0.0,10.5075,1.16516846961
 09/02  14:00:00,263.203692397,27.7795111579,5.31821361741,0.0,62.886420148,41.4019203762,11.6724516275,0.0,10.5075,1.16495162751
 09/02  15:00:00,263.799935763,27.7795111579,8.02649822317,0.0,62.886420148,41.4019203762,11.6723692202,0.0,10.5075,1.16486922023
 09/02  16:00:00,265.502613227,27.7795111579,9.31131452718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  17:00:00,260.924116966,27.7795111579,7.62215122514,0.0,62.886420148,41.4019203762,11.6724645877,0.0,10.5075,1.16496458772
 09/02  18:00:00,237.800146114,27.7795111579,2.46661341205,0.0,34.9369000822,32.3179380704,20.702009338,11.3645734402,8.1725,1.16493589782
 09/02  19:00:00,196.39039174,27.7795111579,0.134052464815,0.0,20.9621400493,23.2339557645,47.0872546708,40.0850150713,5.8375,1.16473959951
 09/02  20:00:00,186.930401595,27.7795111579,0.0225809924186,0.0,20.9621400493,23.2339557645,68.7333903806,61.7312322003,5.8375,1.16465818027
 09/02  21:00:00,139.562877992,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,43.9784335406,40.4559335406,3.5025,0.02
 09/02  22:00:00,93.3632854306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572011973,0.0,1.75125,1.16447011973
 09/02  23:00:00,126.624217277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,99.0204294178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,89.9143936088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555383102,0.0,1.75125,1.16430383102
 09/03  02:00:00,88.8760886037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,86.6152829368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,91.7569111161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550262219,0.0,1.75125,1.16425262219
 09/03  05:00:00,90.5051224659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,121.383090476,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,186.869960383,183.347460383,3.5025,0.02
 09/03  07:00:00,134.62117974,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,158.145264681,153.478468569,3.5025,1.16429611142
 09/03  08:00:00,175.492688223,27.7795111579,0.0069657441507,0.0,6.98738001645,14.1499734587,117.215639145,113.693139145,3.5025,0.02
 09/03  09:00:00,152.809922661,27.7795111579,0.00872705230409,0.0,6.98738001645,14.1499734587,99.1144481553,94.4475773454,3.5025,1.16437080995
 09/03  10:00:00,188.611780817,27.7795111579,0.00686300598735,0.0,27.9495200658,27.7759469175,69.62954541,62.60454541,7.005,0.02
 09/03  11:00:00,219.48780326,27.7795111579,0.393549774446,0.0,27.9495200658,27.7759469175,50.5555288524,42.3859161835,7.005,1.16461266893
 09/03  12:00:00,237.16927782,27.7795111579,3.07329076693,0.0,41.9242800987,36.8599292233,21.5915920986,11.0868212733,9.34,1.16477082522
 09/03  13:00:00,238.268055303,27.7795111579,4.78122982469,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,235.88878021,27.7795111579,5.85504900578,0.0,41.9242800987,36.8599292233,10.5046788704,0.0,9.34,1.1646788704
 09/03  15:00:00,232.095741061,27.7795111579,7.05399740148,0.0,41.9242800987,36.8599292233,10.5047807981,0.0,9.34,1.16478079813
 09/03  16:00:00,230.49434035,27.7795111579,7.77903970904,0.0,41.9242800987,36.8599292233,10.5047650099,0.0,9.34,1.16476500987
 09/03  17:00:00,199.16655788,27.7795111579,6.61181898804,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,202.690947307,27.7795111579,4.30183849279,0.0,13.9747600329,18.6919646116,6.26520798511,0.430604690412,4.67,1.16460329469
 09/03  19:00:00,185.240175913,27.7795111579,1.36239695674,0.0,13.9747600329,18.6919646116,26.6130477293,20.7784925395,4.67,1.16455518987
 09/03  20:00:00,171.943104751,27.7795111579,0.00993292166263,0.0,13.9747600329,18.6919646116,61.989254134,57.299254134,4.67,0.02
 09/03  21:00:00,150.963599278,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,45.4559430135,39.6215592327,4.67,1.16438378088
 09/03  22:00:00,90.1293307539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,124.246661929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,95.057155571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551099038,0.0,1.75125,1.16426099038
 09/04  01:00:00,84.8549453501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,84.7171612364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,84.3867421797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,89.8532302392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553879193,0.0,1.75125,1.16428879193
 09/04  05:00:00,88.6316146839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,119.456202764,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,191.329649318,187.807149318,3.5025,0.02
 09/04  07:00:00,131.657074279,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,175.865937351,171.199118346,3.5025,1.16431900508
 09/04  08:00:00,171.78267624,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,137.117211539,133.594711539,3.5025,0.02
 09/04  09:00:00,151.469179148,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,112.203883896,107.537003246,3.5025,1.1643806503
 09/04  10:00:00,185.965521534,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,90.949375256,83.924375256,7.005,0.02
 09/04  11:00:00,217.170370115,27.7795111579,0.0040397593334,0.0,27.9495200658,27.7759469175,73.9404480217,65.7707251945,7.005,1.1647228272
 09/04  12:00:00,236.543229952,27.7795111579,2.14711986926,0.0,41.9242800987,36.8599292233,32.746706059,22.2419974547,9.34,1.16470860423
 09/04  13:00:00,241.589257412,27.7795111579,5.0194409964,0.0,41.9242800987,36.8599292233,10.4009117154,1.04091171543,9.34,0.02
 09/04  14:00:00,238.278592945,27.7795111579,6.62720923403,0.0,41.9242800987,36.8599292233,10.5047903146,0.0,9.34,1.16479031463
 09/04  15:00:00,234.066338299,27.7795111579,7.78697777385,0.0,41.9242800987,36.8599292233,10.5047232572,0.0,9.34,1.1647232572
 09/04  16:00:00,234.570550949,27.7795111579,8.50662626878,0.0,41.9242800987,36.8599292233,10.5047014823,0.0,9.34,1.16470148226
 09/04  17:00:00,203.538757337,27.7795111579,7.04240369761,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,203.649030675,27.7795111579,3.44300397308,0.0,13.9747600329,18.6919646116,9.32714461171,3.49256377159,4.67,1.16458084013
 09/04  19:00:00,190.951919118,27.7795111579,0.578015409019,0.0,13.9747600329,18.6919646116,30.4752811557,24.6406117178,4.67,1.16466943794
 09/04  20:00:00,178.776838226,27.7795111579,0.00466409976232,0.0,13.9747600329,18.6919646116,47.2867528638,42.5967528638,4.67,0.02
