Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  21:00:00,158.930161083,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,24.6790622582,18.844669836,4.67,1.1643924222
 09/04  22:00:00,98.6805042411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,130.645526183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,103.877029181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554980563,0.0,1.75125,1.16429980563
 09/05  01:00:00,96.8429883787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,95.9184998622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,94.497516615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922049205,0.0,2.335,1.16422049205
 09/05  04:00:00,117.404830653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,114.248020011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,155.142710909,27.7795111579,0.00140496173208,0.0,13.9747600329,18.6919646116,141.664264933,136.974264933,4.67,0.02
 09/05  07:00:00,159.733680665,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,133.102024097,127.267572096,4.67,1.16445200135
 09/05  08:00:00,233.386372989,27.7795111579,0.00731560830495,0.0,34.9369000822,32.3179380704,90.1390561422,81.9465561422,8.1725,0.02
 09/05  09:00:00,270.129335098,27.7795111579,1.15386840057,0.0,62.886420148,41.4019203762,45.0508919318,33.3787250823,10.5075,1.16466684952
 09/05  10:00:00,262.193895915,27.7795111579,2.5660858784,0.0,62.886420148,41.4019203762,26.9686036337,15.2961737822,10.5075,1.1649298515
 09/05  11:00:00,296.980858242,27.7795111579,5.75080921,0.0,62.886420148,41.4019203762,11.6726690406,0.0,10.5075,1.16516904057
 09/05  12:00:00,293.526713,27.7795111579,9.34026454668,0.0,62.886420148,41.4019203762,11.6725890852,0.0,10.5075,1.16508908518
 09/05  13:00:00,299.172286,27.7795111579,12.4676045632,0.0,62.886420148,41.4019203762,11.6726899329,0.0,10.5075,1.16518993294
 09/05  14:00:00,300.803172377,27.7795111579,16.3171336136,0.0,62.886420148,41.4019203762,11.6725620905,0.0,10.5075,1.16506209047
 09/05  15:00:00,297.984504242,27.7795111579,18.4033652901,0.0,62.886420148,41.4019203762,11.6724154452,0.0,10.5075,1.16491544515
 09/05  16:00:00,297.264016684,27.7795111579,18.5512140876,0.0,62.886420148,41.4019203762,11.6723311263,0.0,10.5075,1.16483112632
 09/05  17:00:00,295.747886153,27.7795111579,18.3424787826,0.0,62.886420148,41.4019203762,11.6724700937,0.0,10.5075,1.16497009372
 09/05  18:00:00,286.278837716,27.7795111579,14.9667973184,0.0,41.9242800987,36.8599292233,10.5046357534,0.0,9.34,1.16463575342
 09/05  19:00:00,269.15456652,27.7795111579,10.5537370728,0.0,41.9242800987,36.8599292233,11.2396962178,1.87969621779,9.34,0.02
 09/05  20:00:00,235.92023448,27.7795111579,7.46383175895,0.0,34.9369000822,32.3179380704,11.156202578,1.81896830086,8.1725,1.16473427715
 09/05  21:00:00,167.506299943,27.7795111579,4.17915409874,0.0,13.9747600329,18.6919646116,5.83454230847,0.0,4.67,1.16454230847
 09/05  22:00:00,108.500249276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,140.249031625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,114.461778437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923090513,0.0,2.335,1.16423090513
 09/06  01:00:00,102.507955369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,99.9799402612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,99.1896793939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925180229,0.0,2.335,1.16425180229
 09/06  04:00:00,105.487522813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,102.736621937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,142.882404298,27.7795111579,0.000778498808439,0.0,13.9747600329,18.6919646116,101.680331617,96.9903316171,4.67,0.02
 09/06  07:00:00,152.936896423,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,118.605686733,112.77124056,4.67,1.16444617349
 09/06  08:00:00,233.345905594,27.7795111579,0.00705455488647,0.0,34.9369000822,32.3179380704,84.0160125053,75.8235125053,8.1725,0.02
 09/06  09:00:00,266.626636613,27.7795111579,0.68332133632,0.0,62.886420148,41.4019203762,47.4897240711,35.817459984,10.5075,1.16476408713
 09/06  10:00:00,254.68460413,27.7795111579,1.33906445057,0.0,62.886420148,41.4019203762,33.5233591195,21.8510211851,10.5075,1.16483793442
 09/06  11:00:00,284.678829068,27.7795111579,2.79971600512,0.0,62.886420148,41.4019203762,16.4360457882,4.76352097747,10.5075,1.16502481077
 09/06  12:00:00,272.595995246,27.7795111579,4.55978745736,0.0,62.886420148,41.4019203762,11.6726888946,0.0,10.5075,1.16518889458
 09/06  13:00:00,270.646802717,27.7795111579,5.44860916751,0.0,62.886420148,41.4019203762,11.6727909114,0.0,10.5075,1.16529091144
 09/06  14:00:00,265.941943658,27.7795111579,5.76942100774,0.0,62.886420148,41.4019203762,11.6724435463,0.0,10.5075,1.16494354627
 09/06  15:00:00,265.057371442,27.7795111579,7.74258221577,0.0,62.886420148,41.4019203762,11.6723145538,0.0,10.5075,1.16481455384
 09/06  16:00:00,268.224294746,27.7795111579,9.33906941132,0.0,62.886420148,41.4019203762,11.6724342893,0.0,10.5075,1.16493428927
 09/06  17:00:00,264.405011385,27.7795111579,8.29303916698,0.0,62.886420148,41.4019203762,11.6723642067,0.0,10.5075,1.16486420671
 09/06  18:00:00,250.464194553,27.7795111579,2.49349931072,0.0,41.9242800987,36.8599292233,16.0210370119,5.51616599492,9.34,1.16487101702
 09/06  19:00:00,239.75321232,27.7795111579,0.168877476536,0.0,41.9242800987,36.8599292233,42.9749377852,32.4702462348,9.34,1.16469155043
 09/06  20:00:00,215.13725364,27.7795111579,0.0890142482858,0.0,34.9369000822,32.3179380704,56.1584875215,47.9659875215,8.1725,0.02
 09/06  21:00:00,154.539825448,27.7795111579,0.0149931826348,0.0,13.9747600329,18.6919646116,34.4220424217,28.5875233506,4.67,1.16451907111
 09/06  22:00:00,96.9803514205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,129.685942798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933143064,0.0,2.335,1.16433143064
 09/06  24:00:00,102.472748093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,93.4495224622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,92.1214467031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,90.0238354387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922769924,0.0,2.335,1.16422769924
 09/07  04:00:00,94.3436850701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,92.2277941617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,132.725540072,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,179.609727461,173.775505621,4.67,1.16422183977
 09/07  07:00:00,141.84006936,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,162.40659916,157.71659916,4.67,0.02
 09/07  08:00:00,224.834860474,27.7795111579,0.0109964065216,0.0,34.9369000822,32.3179380704,116.078277498,106.741198447,8.1725,1.16457905013
 09/07  09:00:00,256.338842989,27.7795111579,0.011817311845,0.0,62.886420148,41.4019203762,74.9055465622,64.3780465622,10.5075,0.02
 09/07  10:00:00,245.930091247,27.7795111579,0.0129573775774,0.0,62.886420148,41.4019203762,59.9509278713,48.2786704423,10.5075,1.16475742899
 09/07  11:00:00,278.21270841,27.7795111579,1.08844664727,0.0,62.886420148,41.4019203762,33.573001554,21.9003663334,10.5075,1.16513522058
 09/07  12:00:00,264.764375501,27.7795111579,2.18787712367,0.0,62.886420148,41.4019203762,18.2164963605,6.54369590913,10.5075,1.16530045133
 09/07  13:00:00,261.536836957,27.7795111579,2.61048660627,0.0,62.886420148,41.4019203762,12.0697009289,0.397054866992,10.5075,1.16514606196
 09/07  14:00:00,259.897876819,27.7795111579,4.68424248199,0.0,62.886420148,41.4019203762,11.6725568489,0.0,10.5075,1.16505684891
 09/07  15:00:00,260.655040565,27.7795111579,7.38496783074,0.0,62.886420148,41.4019203762,11.67242849,0.0,10.5075,1.16492849
 09/07  16:00:00,263.227734332,27.7795111579,8.59414149007,0.0,62.886420148,41.4019203762,11.6723422073,0.0,10.5075,1.16484220725
 09/07  17:00:00,263.59485913,27.7795111579,8.89595372187,0.0,62.886420148,41.4019203762,11.6724796941,0.0,10.5075,1.16497969412
 09/07  18:00:00,256.538196124,27.7795111579,5.41033187108,0.0,41.9242800987,36.8599292233,11.3240681154,0.819274210839,9.34,1.16479390461
 09/07  19:00:00,243.759057595,27.7795111579,0.934076517626,0.0,41.9242800987,36.8599292233,31.360662438,20.8558538226,9.34,1.16480861538
 09/07  20:00:00,214.202309058,27.7795111579,0.0949116311967,0.0,34.9369000822,32.3179380704,49.8929435611,41.7004435611,8.1725,0.02
 09/07  21:00:00,150.798224434,27.7795111579,0.00736317568883,0.0,13.9747600329,18.6919646116,42.9441368652,37.1096296029,4.67,1.16450726227
 09/07  22:00:00,91.6058849831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,124.537973102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929185107,0.0,2.335,1.16429185107
 09/07  24:00:00,96.4469385836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,88.6004802726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,88.8057609605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922670194,0.0,2.335,1.16422670194
 09/08  03:00:00,87.6554389733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,109.716759524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,110.894229318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,157.729472069,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,153.980326301,148.146067802,4.67,1.16425849879
 09/08  07:00:00,158.161015595,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,141.316884546,136.626884546,4.67,0.02
 09/08  08:00:00,229.704277064,27.7795111579,0.00691657348101,0.0,34.9369000822,32.3179380704,103.310091551,93.9730222724,8.1725,1.16456927831
 09/08  09:00:00,262.191771773,27.7795111579,0.376790502026,0.0,62.886420148,41.4019203762,61.5650545443,51.0375545443,10.5075,0.02
 09/08  10:00:00,252.113618428,27.7795111579,1.06455618513,0.0,62.886420148,41.4019203762,44.3375871015,32.665208892,10.5075,1.16487820953
 09/08  11:00:00,285.060777181,27.7795111579,3.10073697962,0.0,62.886420148,41.4019203762,20.1288589312,8.45634591073,10.5075,1.16501302048
 09/08  12:00:00,276.856935989,27.7795111579,6.09806576734,0.0,62.886420148,41.4019203762,11.6726624022,0.0,10.5075,1.16516240219
 09/08  13:00:00,276.986183578,27.7795111579,7.24571443233,0.0,62.886420148,41.4019203762,12.8178943086,0.0,10.5075,2.31039430859
 09/08  14:00:00,276.263029732,27.7795111579,9.02703606674,0.0,62.886420148,41.4019203762,11.672424482,0.0,10.5075,1.16492448196
 09/08  15:00:00,276.576684812,27.7795111579,11.0628787815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,278.084666062,27.7795111579,11.7057312926,0.0,62.886420148,41.4019203762,11.6724681758,0.0,10.5075,1.16496817581
 09/08  17:00:00,276.651694135,27.7795111579,11.4081466936,0.0,62.886420148,41.4019203762,11.6723961914,0.0,10.5075,1.16489619141
 09/08  18:00:00,269.761984152,27.7795111579,9.37938657442,0.0,41.9242800987,36.8599292233,11.3443189261,0.839397292745,9.34,1.16492163332
 09/08  19:00:00,252.435665892,27.7795111579,5.87343880993,0.0,41.9242800987,36.8599292233,12.423510376,1.91873999056,9.34,1.16477038548
 09/08  20:00:00,216.459446305,27.7795111579,1.18891080305,0.0,34.9369000822,32.3179380704,21.6169975174,12.2798415434,8.1725,1.16465597396
 09/08  21:00:00,151.407409106,27.7795111579,0.064462533539,0.0,13.9747600329,18.6919646116,12.1176892679,7.42768926787,4.67,0.02
 09/08  22:00:00,98.0743755633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933825489,0.0,2.335,1.16433825489
 09/08  23:00:00,130.758870235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,104.378233767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,92.6931575479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554317063,0.0,1.75125,1.16429317063
 09/09  02:00:00,91.3340146667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,87.5027713128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,92.099285807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,91.8099098343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552790022,0.0,1.75125,1.16427790022
 09/09  06:00:00,124.616736713,27.7795111579,0.00124994910023,0.0,6.98738001645,14.1499734587,146.233796985,142.711296985,3.5025,0.02
 09/09  07:00:00,132.649545275,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,148.361231965,143.694286766,3.5025,1.1644451988
 09/09  08:00:00,201.66414661,27.7795111579,0.004061393252,0.0,20.9621400493,23.2339557645,110.258143222,104.400643222,5.8375,0.02
 09/09  09:00:00,230.070004707,27.7795111579,0.55663579298,0.0,41.9242800987,36.8599292233,61.283731955,50.7791633369,9.34,1.16456861815
 09/09  10:00:00,256.581894656,27.7795111579,2.42908819795,0.0,62.886420148,41.4019203762,31.899026941,20.2265910364,10.5075,1.16493590465
 09/09  11:00:00,290.504346426,27.7795111579,5.31634950425,0.0,62.886420148,41.4019203762,13.0747648453,1.40213132378,10.5075,1.16513352156
 09/09  12:00:00,283.885920046,27.7795111579,8.02865526856,0.0,62.886420148,41.4019203762,11.6725433296,0.0,10.5075,1.16504332955
 09/09  13:00:00,285.866324974,27.7795111579,10.1654018009,0.0,62.886420148,41.4019203762,11.6726544756,0.0,10.5075,1.16515447558
 09/09  14:00:00,286.116464432,27.7795111579,12.6631844386,0.0,62.886420148,41.4019203762,11.6724787428,0.0,10.5075,1.16497874276
 09/09  15:00:00,284.980556129,27.7795111579,14.7374838774,0.0,62.886420148,41.4019203762,11.6724048209,0.0,10.5075,1.16490482087
 09/09  16:00:00,286.655345992,27.7795111579,15.6745672807,0.0,62.886420148,41.4019203762,11.6725279964,0.0,10.5075,1.16502799638
 09/09  17:00:00,285.491264178,27.7795111579,15.031585464,0.0,62.886420148,41.4019203762,11.6724235385,0.0,10.5075,1.16492353847
 09/09  18:00:00,259.560460954,27.7795111579,9.22856270171,0.0,34.9369000822,32.3179380704,9.67184516504,1.47934516504,8.1725,0.02
 09/09  19:00:00,222.119739802,27.7795111579,4.65727117715,0.0,20.9621400493,23.2339557645,9.75005899941,2.74772745453,5.8375,1.16483154487
 09/09  20:00:00,204.349495622,27.7795111579,1.52112892039,0.0,20.9621400493,23.2339557645,11.2945293385,4.292401329,5.8375,1.16462800948
 09/09  21:00:00,151.07230606,27.7795111579,0.0985635656467,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,103.718716932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571065977,0.0,1.75125,1.16446065977
 09/09  23:00:00,135.136739169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,108.081842384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155590672,0.0,1.75125,1.1643090672
 09/10  01:00:00,96.7988917446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,94.5289655079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,92.167634036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549074353,0.0,1.75125,1.16424074353
 09/10  04:00:00,97.0750135736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,94.4637394783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,125.694062255,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,154.232164634,149.565380935,3.5025,1.16428369882
 09/10  07:00:00,131.460986385,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,152.435264722,148.912764722,3.5025,0.02
 09/10  08:00:00,171.911192776,27.7795111579,0.00935526354009,0.0,6.98738001645,14.1499734587,110.276225882,106.753725882,3.5025,0.02
 09/10  09:00:00,151.017885894,27.7795111579,0.01301063305,0.0,6.98738001645,14.1499734587,81.2478981704,76.5810419033,3.5025,1.16435626713
 09/10  10:00:00,188.148212161,27.7795111579,0.247439244104,0.0,27.9495200658,27.7759469175,54.3178675775,47.2928675775,7.005,0.02
 09/10  11:00:00,220.642767092,27.7795111579,1.76637865786,0.0,27.9495200658,27.7759469175,32.7476239015,24.5778767195,7.005,1.16474718191
 09/10  12:00:00,235.943703592,27.7795111579,4.36879583479,0.0,41.9242800987,36.8599292233,13.5111672815,3.0064466068,9.34,1.16472067469
 09/10  13:00:00,236.787930682,27.7795111579,5.57551010019,0.0,41.9242800987,36.8599292233,10.5048441439,0.0,9.34,1.16484414392
 09/10  14:00:00,234.704522893,27.7795111579,7.03300365394,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,232.322248907,27.7795111579,8.29388770246,0.0,41.9242800987,36.8599292233,10.5047481252,0.0,9.34,1.1647481252
 09/10  16:00:00,233.524946203,27.7795111579,9.37608342639,0.0,41.9242800987,36.8599292233,10.5047242806,0.0,9.34,1.16472428058
 09/10  17:00:00,201.308587078,27.7795111579,7.59580918296,0.0,27.9495200658,27.7759469175,8.16978247222,0.0,7.005,1.16478247222
 09/10  18:00:00,202.084852498,27.7795111579,4.25996266278,0.0,13.9747600329,18.6919646116,6.39150610507,1.70150610507,4.67,0.02
 09/10  19:00:00,187.708579798,27.7795111579,0.692886269158,0.0,13.9747600329,18.6919646116,30.1151308693,24.2805401048,4.67,1.16459076451
 09/10  20:00:00,176.31711439,27.7795111579,0.0487114116811,0.0,13.9747600329,18.6919646116,43.9129497541,39.2229497541,4.67,0.02
 09/10  21:00:00,156.985716471,27.7795111579,0.0116716389642,0.0,13.9747600329,18.6919646116,20.9422040605,15.1077598137,4.67,1.16444424684
 09/10  22:00:00,97.5784269728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,130.925267884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552000612,0.0,1.75125,1.16427000612
 09/10  24:00:00,103.914310251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,95.6808639382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,93.8722801941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,92.0182800342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923739054,0.0,2.335,1.16423739054
 09/11  04:00:00,97.4110913674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,95.1493456153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,139.625532585,27.7795111579,0.00522967844796,0.0,13.9747600329,18.6919646116,139.103962983,133.269730554,4.67,1.16423242963
 09/11  07:00:00,146.600765583,27.7795111579,0.00840717395377,0.0,13.9747600329,18.6919646116,123.11854311,118.42854311,4.67,0.02
 09/11  08:00:00,227.149282794,27.7795111579,0.00710391053207,0.0,34.9369000822,32.3179380704,92.2866837493,82.9495898503,8.1725,1.164593899
 09/11  09:00:00,255.936800967,27.7795111579,0.309647001042,0.0,62.886420148,41.4019203762,62.3081483653,51.7806483653,10.5075,0.02
 09/11  10:00:00,247.41866354,27.7795111579,1.45377042258,0.0,62.886420148,41.4019203762,42.1206029038,30.4483262159,10.5075,1.16477668787
 09/11  11:00:00,279.244641887,27.7795111579,2.9310975812,0.0,62.886420148,41.4019203762,22.5618419331,10.8891819602,10.5075,1.16515997288
 09/11  12:00:00,266.893980175,27.7795111579,4.38391833356,0.0,62.886420148,41.4019203762,12.2232054967,0.550375660239,10.5075,1.16532983642
 09/11  13:00:00,267.469921613,27.7795111579,6.34079167634,0.0,62.886420148,41.4019203762,11.6726785473,0.0,10.5075,1.16517854727
 09/11  14:00:00,267.078351411,27.7795111579,8.64580557536,0.0,62.886420148,41.4019203762,11.672592792,0.0,10.5075,1.16509279201
 09/11  15:00:00,266.152634969,27.7795111579,10.4756725471,0.0,62.886420148,41.4019203762,11.6724674963,0.0,10.5075,1.16496749631
 09/11  16:00:00,267.317196184,27.7795111579,11.1003479938,0.0,62.886420148,41.4019203762,11.6723844869,0.0,10.5075,1.16488448692
 09/11  17:00:00,267.463752176,27.7795111579,11.3556292827,0.0,62.886420148,41.4019203762,11.6725262427,0.0,10.5075,1.16502624267
 09/11  18:00:00,262.103800426,27.7795111579,9.29840456089,0.0,41.9242800987,36.8599292233,11.4053681748,0.900524984383,9.34,1.16484319037
 09/11  19:00:00,251.016496018,27.7795111579,4.72963426083,0.0,41.9242800987,36.8599292233,14.1788217398,3.67412773787,9.34,1.16469400188
 09/11  20:00:00,218.900838855,27.7795111579,1.4669426471,0.0,34.9369000822,32.3179380704,27.5467324405,19.3542324405,8.1725,0.02
 09/11  21:00:00,154.610763153,27.7795111579,0.0922372142697,0.0,13.9747600329,18.6919646116,11.1435706715,5.3090077267,4.67,1.16456294478
 09/11  22:00:00,96.0064086771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,129.652193865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926900779,0.0,2.335,1.16426900779
 09/11  24:00:00,102.653499177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,91.5302021251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,89.1960041696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928380327,0.0,2.335,1.16428380327
 09/12  03:00:00,89.1188230384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,112.238833161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,110.66091823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920212685,0.0,2.335,1.16420212685
 09/12  06:00:00,157.222976147,27.7795111579,0.00694734987446,0.0,13.9747600329,18.6919646116,123.020891023,118.330891023,4.67,0.02
 09/12  07:00:00,156.446403949,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,123.095406614,118.405406614,4.67,0.02
 09/12  08:00:00,227.51201964,27.7795111579,0.00643782768501,0.0,34.9369000822,32.3179380704,93.3875006477,84.0504992208,8.1725,1.16450142684
 09/12  09:00:00,259.339148644,27.7795111579,0.722089257024,0.0,62.886420148,41.4019203762,55.1477287995,44.6202287995,10.5075,0.02
 09/12  10:00:00,251.229578474,27.7795111579,2.41029833979,0.0,62.886420148,41.4019203762,34.1207346764,22.4482891868,10.5075,1.16494548964
 09/12  11:00:00,287.40086539,27.7795111579,5.70282673777,0.0,62.886420148,41.4019203762,13.0632338121,1.39064928445,10.5075,1.16508452765
 09/12  12:00:00,278.76193358,27.7795111579,7.63818481138,0.0,62.886420148,41.4019203762,12.8178460101,0.0,10.5075,2.31034601014
 09/12  13:00:00,280.289431075,27.7795111579,9.3948656751,0.0,62.886420148,41.4019203762,11.6727087441,0.0,10.5075,1.16520874413
 09/12  14:00:00,277.54875029,27.7795111579,10.6771363359,0.0,62.886420148,41.4019203762,11.6725116043,0.0,10.5075,1.16501160428
 09/12  15:00:00,273.362334394,27.7795111579,11.6212412612,0.0,62.886420148,41.4019203762,11.6723362286,0.0,10.5075,1.1648362286
 09/12  16:00:00,273.632435194,27.7795111579,12.5456739963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,270.642050212,27.7795111579,12.3663256354,0.0,62.886420148,41.4019203762,11.672490694,0.0,10.5075,1.16499069404
 09/12  18:00:00,261.276850341,27.7795111579,9.34525317156,0.0,41.9242800987,36.8599292233,12.4811788814,1.9763533266,9.34,1.16482555482
 09/12  19:00:00,240.136701228,27.7795111579,2.92997038578,0.0,41.9242800987,36.8599292233,17.0080409632,6.50333660923,9.34,1.16470435394
 09/12  20:00:00,203.929857885,27.7795111579,0.178939518801,0.0,34.9369000822,32.3179380704,42.9605686003,33.6233081129,8.1725,1.16476048737
 09/12  21:00:00,141.872979186,27.7795111579,0.0207238053993,0.0,13.9747600329,18.6919646116,34.3461318857,29.6561318857,4.67,0.02
 09/12  22:00:00,88.0420134935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934763249,0.0,2.335,1.16434763249
 09/12  23:00:00,122.991278646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,95.7619871319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,88.4076651683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925602553,0.0,2.335,1.16425602553
 09/13  02:00:00,89.0364940241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,88.938573445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,96.0443250971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,94.7091307811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925008186,0.0,2.335,1.16425008186
 09/13  06:00:00,140.055163974,27.7795111579,0.00721869370427,0.0,13.9747600329,18.6919646116,112.975286814,108.285286814,4.67,0.02
 09/13  07:00:00,148.157466774,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,109.819897332,105.129897332,4.67,0.02
 09/13  08:00:00,231.43508664,27.7795111579,0.105068915842,0.0,34.9369000822,32.3179380704,76.780785116,67.4436897863,8.1725,1.16459532971
 09/13  09:00:00,267.698252348,27.7795111579,2.83347219767,0.0,62.886420148,41.4019203762,39.099430722,27.4272912127,10.5075,1.16463950927
 09/13  10:00:00,259.134977621,27.7795111579,4.34938997872,0.0,62.886420148,41.4019203762,22.2446003901,10.5723187526,10.5075,1.16478163751
 09/13  11:00:00,292.987186765,27.7795111579,6.47369114576,0.0,62.886420148,41.4019203762,11.6725853383,0.0,10.5075,1.16508533825
 09/13  12:00:00,285.242094322,27.7795111579,8.61205831814,0.0,62.886420148,41.4019203762,11.6727918663,0.0,10.5075,1.16529186625
 09/13  13:00:00,285.809797794,27.7795111579,10.2994006858,0.0,62.886420148,41.4019203762,11.6726357937,0.0,10.5075,1.16513579366
 09/13  14:00:00,283.92640617,27.7795111579,11.814253899,0.0,62.886420148,41.4019203762,11.672476631,0.0,10.5075,1.16497663098
 09/13  15:00:00,284.206941948,27.7795111579,14.6147859211,0.0,62.886420148,41.4019203762,11.6723190557,0.0,10.5075,1.16481905566
 09/13  16:00:00,287.434847218,27.7795111579,16.006958171,0.0,62.886420148,41.4019203762,11.6724530073,0.0,10.5075,1.16495300732
 09/13  17:00:00,285.483688661,27.7795111579,15.0264120312,0.0,62.886420148,41.4019203762,11.6723957624,0.0,10.5075,1.16489576235
 09/13  18:00:00,275.545196539,27.7795111579,11.0255885455,0.0,41.9242800987,36.8599292233,10.7642972945,1.4042972945,9.34,0.02
 09/13  19:00:00,273.252841123,27.7795111579,8.60179877239,0.0,41.9242800987,36.8599292233,12.5492196299,2.0444918508,9.34,1.16472777915
 09/13  20:00:00,233.909263204,27.7795111579,4.53028654911,0.0,34.9369000822,32.3179380704,11.3931181655,2.0558299175,8.1725,1.16478824805
 09/13  21:00:00,160.505891967,27.7795111579,0.28507931249,0.0,13.9747600329,18.6919646116,5.30034523035,0.610345230345,4.67,0.02
 09/13  22:00:00,99.0394274309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942048352,0.0,2.335,1.16442048352
 09/13  23:00:00,133.481666964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,106.97469132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,94.4763518639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924194039,0.0,2.335,1.16424194039
 09/14  02:00:00,91.3151877081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,89.1485998825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,95.6445969545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924647471,0.0,2.335,1.16424647471
 09/14  05:00:00,93.936285244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,138.573888656,27.7795111579,0.000634247827912,0.0,13.9747600329,18.6919646116,152.477569281,147.787569281,4.67,0.02
 09/14  07:00:00,148.189712305,27.7795111579,0.00372476494467,0.0,13.9747600329,18.6919646116,139.884902221,134.050511755,4.67,1.16439046542
 09/14  08:00:00,232.925999393,27.7795111579,0.00852732515539,0.0,34.9369000822,32.3179380704,91.0549042285,82.8624042285,8.1725,0.02
 09/14  09:00:00,270.61956233,27.7795111579,1.758092409,0.0,62.886420148,41.4019203762,42.6865282366,31.0143552094,10.5075,1.16467302713
 09/14  10:00:00,263.040553063,27.7795111579,3.68133637128,0.0,62.886420148,41.4019203762,22.0894984185,10.4172126538,10.5075,1.1647857647
 09/14  11:00:00,296.10281969,27.7795111579,6.216442751,0.0,62.886420148,41.4019203762,11.6725368627,0.0,10.5075,1.16503686266
 09/14  12:00:00,289.710369999,27.7795111579,9.10656170295,0.0,62.886420148,41.4019203762,11.6727277176,0.0,10.5075,1.16522771763
 09/14  13:00:00,291.511211437,27.7795111579,11.1428157229,0.0,62.886420148,41.4019203762,11.6725762562,0.0,10.5075,1.16507625619
 09/14  14:00:00,291.382301139,27.7795111579,14.028066023,0.0,62.886420148,41.4019203762,11.6724551505,0.0,10.5075,1.16495515048
 09/14  15:00:00,294.356497285,27.7795111579,19.0283114911,0.0,62.886420148,41.4019203762,11.6725205983,0.0,10.5075,1.16502059827
 09/14  16:00:00,293.606988999,27.7795111579,19.0991605946,0.0,62.886420148,41.4019203762,11.6724471472,0.0,10.5075,1.16494714723
 09/14  17:00:00,288.861684187,27.7795111579,16.7110303321,0.0,62.886420148,41.4019203762,11.6723875201,0.0,10.5075,1.16488752008
 09/14  18:00:00,278.013883359,27.7795111579,12.507300027,0.0,41.9242800987,36.8599292233,11.8939822677,1.38909754237,9.34,1.16488472534
 09/14  19:00:00,269.679555446,27.7795111579,7.30971307791,0.0,41.9242800987,36.8599292233,10.9064669825,1.54646698248,9.34,0.02
 09/14  20:00:00,229.826323435,27.7795111579,2.66789545309,0.0,34.9369000822,32.3179380704,10.5909207841,1.25375584413,8.1725,1.16466493996
 09/14  21:00:00,160.816886181,27.7795111579,0.178458851201,0.0,13.9747600329,18.6919646116,5.83460839492,0.0,4.67,1.16460839492
 09/14  22:00:00,100.833789655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,133.03394124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,106.696874361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923319839,0.0,2.335,1.16423319839
 09/15  01:00:00,95.8567702274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,94.8316808021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,92.517491856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925667902,0.0,2.335,1.16425667902
 09/15  04:00:00,113.486427436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,114.099004548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,158.180069656,27.7795111579,0.00101696512927,0.0,13.9747600329,18.6919646116,143.397851305,138.707851305,4.67,0.02
 09/15  07:00:00,159.303601893,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,142.976791743,137.142401011,4.67,1.16439073177
 09/15  08:00:00,234.163359173,27.7795111579,0.00758396195056,0.0,34.9369000822,32.3179380704,96.3232510149,88.1307510149,8.1725,0.02
 09/15  09:00:00,272.63398306,27.7795111579,1.40550130557,0.0,62.886420148,41.4019203762,43.2454066145,31.5731858714,10.5075,1.16472074314
 09/15  10:00:00,266.165500357,27.7795111579,3.42161296736,0.0,62.886420148,41.4019203762,20.5679838871,8.8956812893,10.5075,1.16480259784
 09/15  11:00:00,298.520333619,27.7795111579,6.12448543121,0.0,62.886420148,41.4019203762,11.6723728806,0.0,10.5075,1.16487288062
 09/15  12:00:00,292.412396539,27.7795111579,9.03336036993,0.0,62.886420148,41.4019203762,11.672675942,0.0,10.5075,1.165175942
 09/15  13:00:00,293.515467054,27.7795111579,10.9245504475,0.0,62.886420148,41.4019203762,11.6727883529,0.0,10.5075,1.16528835293
 09/15  14:00:00,293.508841275,27.7795111579,13.7799907493,0.0,62.886420148,41.4019203762,11.6724462435,0.0,10.5075,1.16494624345
 09/15  15:00:00,294.045361961,27.7795111579,17.3843486788,0.0,62.886420148,41.4019203762,11.6723245775,0.0,10.5075,1.16482457749
 09/15  16:00:00,295.279537605,27.7795111579,18.9317013001,0.0,62.886420148,41.4019203762,11.6724542053,0.0,10.5075,1.16495420528
 09/15  17:00:00,292.971874632,27.7795111579,17.6607322602,0.0,62.886420148,41.4019203762,11.6723921859,0.0,10.5075,1.16489218591
 09/15  18:00:00,282.693575589,27.7795111579,13.3608295675,0.0,41.9242800987,36.8599292233,11.8456147185,1.3407072356,9.34,1.16490748286
 09/15  19:00:00,269.7906435,27.7795111579,9.6493070519,0.0,41.9242800987,36.8599292233,12.6496928233,2.14495872983,9.34,1.16473409343
 09/15  20:00:00,235.095080636,27.7795111579,7.23297887916,0.0,34.9369000822,32.3179380704,9.5905762048,1.3980762048,8.1725,0.02
 09/15  21:00:00,166.734494138,27.7795111579,3.71280146907,0.0,13.9747600329,18.6919646116,5.83456725745,0.0,4.67,1.16456725745
 09/15  22:00:00,109.800075761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,141.025336597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930311534,0.0,2.335,1.16430311534
 09/15  24:00:00,114.707110072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,99.4276948569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,95.3587909435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555601156,0.0,1.75125,1.16430601156
 09/16  03:00:00,91.4240965168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,96.181823291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,95.7718020233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555277356,0.0,1.75125,1.16430277356
 09/16  06:00:00,129.890637609,27.7795111579,0.0043300727646,0.0,6.98738001645,14.1499734587,114.06935136,110.54685136,3.5025,0.02
 09/16  07:00:00,138.81475803,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,119.176158145,115.653658145,3.5025,0.02
 09/16  08:00:00,206.48533861,27.7795111579,0.005823850502,0.0,20.9621400493,23.2339557645,94.2088283021,87.2067536228,5.8375,1.16457467936
 09/16  09:00:00,233.328902675,27.7795111579,0.280363405952,0.0,41.9242800987,36.8599292233,56.9176031333,46.412925042,9.34,1.16467809136
 09/16  10:00:00,263.54654017,27.7795111579,3.38913686807,0.0,62.886420148,41.4019203762,21.3139971594,10.7864971594,10.5075,0.02
 09/16  11:00:00,296.052756461,27.7795111579,6.03081984304,0.0,62.886420148,41.4019203762,12.8176574362,0.0,10.5075,2.31015743616
 09/16  12:00:00,286.253976095,27.7795111579,7.51299674213,0.0,62.886420148,41.4019203762,11.6726437374,0.0,10.5075,1.1651437374
 09/16  13:00:00,288.156950456,27.7795111579,9.79166589515,0.0,62.886420148,41.4019203762,11.6727671392,0.0,10.5075,1.16526713922
 09/16  14:00:00,284.683981984,27.7795111579,10.9593378875,0.0,62.886420148,41.4019203762,11.672559341,0.0,10.5075,1.16505934099
 09/16  15:00:00,283.061483746,27.7795111579,12.4720365545,0.0,62.886420148,41.4019203762,11.6724885982,0.0,10.5075,1.16498859816
 09/16  16:00:00,286.193792081,27.7795111579,14.5723277285,0.0,62.886420148,41.4019203762,11.6724042603,0.0,10.5075,1.16490426025
 09/16  17:00:00,285.676946024,27.7795111579,14.6844426772,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,260.614367698,27.7795111579,9.70452176504,0.0,34.9369000822,32.3179380704,10.8383305901,1.50085008638,8.1725,1.16498050375
 09/16  19:00:00,223.231133271,27.7795111579,4.11002519344,0.0,20.9621400493,23.2339557645,8.16052933111,1.15822018983,5.8375,1.16480914128
 09/16  20:00:00,202.00858979,27.7795111579,1.05623475227,0.0,20.9621400493,23.2339557645,15.3227271743,8.32055481005,5.8375,1.16467236429
 09/16  21:00:00,148.938875209,27.7795111579,0.103543350314,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,98.6190532969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573186772,0.0,1.75125,1.16448186772
 09/16  23:00:00,131.78731677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,105.418492578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563842147,0.0,1.75125,1.16438842147
 09/17  01:00:00,95.337310155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,93.7202672908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,91.886913669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553832507,0.0,1.75125,1.16428832507
 09/17  04:00:00,97.0903880164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,94.6827858909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,124.753876141,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,167.014721273,162.347955834,3.5025,1.16426543943
 09/17  07:00:00,131.871084311,27.7795111579,0.00369763836631,0.0,6.98738001645,14.1499734587,152.890023172,149.367523172,3.5025,0.02
 09/17  08:00:00,176.266664441,27.7795111579,0.00937855968638,0.0,6.98738001645,14.1499734587,107.350389023,103.827889023,3.5025,0.02
 09/17  09:00:00,159.18422729,27.7795111579,0.0114986752069,0.0,6.98738001645,14.1499734587,78.3538430031,73.686975902,3.5025,1.16436710112
 09/17  10:00:00,197.711164048,27.7795111579,0.659784629854,0.0,27.9495200658,27.7759469175,43.9018774907,36.8768774907,7.005,0.02
 09/17  11:00:00,231.076570863,27.7795111579,2.32325513652,0.0,27.9495200658,27.7759469175,19.6683217539,11.4986540905,7.005,1.16466766344
 09/17  12:00:00,251.882609231,27.7795111579,5.11689840172,0.0,41.9242800987,36.8599292233,10.5048233859,0.0,9.34,1.1648233859
 09/17  13:00:00,253.63091369,27.7795111579,6.9597775845,0.0,41.9242800987,36.8599292233,10.5047794618,0.0,9.34,1.16477946183
 09/17  14:00:00,252.745994588,27.7795111579,9.33165381319,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  15:00:00,251.184399182,27.7795111579,10.902476155,0.0,41.9242800987,36.8599292233,10.5046895961,0.0,9.34,1.16468959613
 09/17  16:00:00,252.08034038,27.7795111579,11.6318004948,0.0,41.9242800987,36.8599292233,10.5048513044,0.0,9.34,1.16485130444
 09/17  17:00:00,221.491389747,27.7795111579,10.7113803939,0.0,27.9495200658,27.7759469175,8.1697379879,0.0,7.005,1.1647379879
 09/17  18:00:00,217.971824319,27.7795111579,6.44783100747,0.0,13.9747600329,18.6919646116,6.20993486438,1.51993486438,4.67,0.02
 09/17  19:00:00,205.599438617,27.7795111579,2.58069570722,0.0,13.9747600329,18.6919646116,11.1629194883,5.32836864885,4.67,1.16455083941
 09/17  20:00:00,184.015110169,27.7795111579,0.208363260376,0.0,13.9747600329,18.6919646116,30.2016837276,25.5116837276,4.67,0.02
 09/17  21:00:00,161.824158717,27.7795111579,0.0222665329048,0.0,13.9747600329,18.6919646116,13.2341799095,7.39971837397,4.67,1.1644615355
 09/17  22:00:00,100.34178059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,133.184821818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548642987,0.0,1.75125,1.16423642987
 09/17  24:00:00,106.700320203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,99.5744416381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,98.8097807601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,97.9826438375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920618998,0.0,2.335,1.16420618998
 09/18  04:00:00,105.095321185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,104.222999067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,147.872905986,27.7795111579,0.00646067102314,0.0,13.9747600329,18.6919646116,93.0218997643,87.1876964292,4.67,1.16420333509
 09/18  07:00:00,158.331073702,27.7795111579,0.00413944275181,0.0,13.9747600329,18.6919646116,92.147895883,87.457895883,4.67,0.02
 09/18  08:00:00,242.704724299,27.7795111579,0.969094189622,0.0,34.9369000822,32.3179380704,53.3707483178,44.0336746845,8.1725,1.16457363336
 09/18  09:00:00,282.241063741,27.7795111579,5.14847965782,0.0,62.886420148,41.4019203762,15.8847792652,5.3572792652,10.5075,0.02
 09/18  10:00:00,272.124791898,27.7795111579,6.35949629195,0.0,62.886420148,41.4019203762,11.6722658206,0.0,10.5075,1.16476582062
 09/18  11:00:00,301.770313034,27.7795111579,8.59709746092,0.0,62.886420148,41.4019203762,11.6726606898,0.0,10.5075,1.16516068984
 09/18  12:00:00,294.821601525,27.7795111579,10.4867473038,0.0,62.886420148,41.4019203762,11.6728404002,0.0,10.5075,1.16534040025
 09/18  13:00:00,297.414095925,27.7795111579,13.3034081618,0.0,62.886420148,41.4019203762,11.672695856,0.0,10.5075,1.16519585601
 09/18  14:00:00,297.46710906,27.7795111579,16.9520933729,0.0,62.886420148,41.4019203762,11.6726171027,0.0,10.5075,1.16511710272
 09/18  15:00:00,298.838776609,27.7795111579,21.54315019,0.0,62.886420148,41.4019203762,11.6724983003,0.0,10.5075,1.16499830026
 09/18  16:00:00,299.097043393,27.7795111579,21.6814768573,0.0,62.886420148,41.4019203762,11.672422215,0.0,10.5075,1.16492221495
 09/18  17:00:00,295.650614644,27.7795111579,19.7655116869,0.0,62.886420148,41.4019203762,11.6723600134,0.0,10.5075,1.16486001343
 09/18  18:00:00,284.049528263,27.7795111579,14.4953325638,0.0,41.9242800987,36.8599292233,10.8942049964,0.389309105305,9.34,1.16489589107
 09/18  19:00:00,280.148154183,27.7795111579,10.2942784456,0.0,41.9242800987,36.8599292233,12.5685614997,2.06380904679,9.34,1.1647524529
 09/18  20:00:00,239.111432475,27.7795111579,5.76145875607,0.0,34.9369000822,32.3179380704,12.065000437,2.72785409278,8.1725,1.1646463442
 09/18  21:00:00,168.34557467,27.7795111579,1.94067259264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,106.647628435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,137.801284633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499335301,0.0,2.335,1.164335301
 09/18  24:00:00,112.529199187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,99.5155438437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,96.7615555588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928332472,0.0,2.335,1.16428332472
 09/19  03:00:00,95.7833448691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,122.143835203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,120.476481969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920693412,0.0,2.335,1.16420693412
 09/19  06:00:00,167.326566328,27.7795111579,0.00446984755839,0.0,13.9747600329,18.6919646116,100.719174127,96.0291741266,4.67,0.02
 09/19  07:00:00,164.905076392,27.7795111579,0.00399347936372,0.0,13.9747600329,18.6919646116,101.670214811,96.9802148111,4.67,0.02
 09/19  08:00:00,236.715032964,27.7795111579,0.130767382989,0.0,34.9369000822,32.3179380704,67.5703933622,58.2333134605,8.1725,1.16457990177
 09/19  09:00:00,271.157488541,27.7795111579,2.85753466391,0.0,62.886420148,41.4019203762,32.8204965432,21.1482902458,10.5075,1.16470629741
 09/19  10:00:00,261.458866237,27.7795111579,5.21210747482,0.0,62.886420148,41.4019203762,13.7383429618,3.21084296181,10.5075,0.02
 09/19  11:00:00,294.13387621,27.7795111579,7.29953396187,0.0,62.886420148,41.4019203762,12.8176920789,0.0,10.5075,2.31019207894
 09/19  12:00:00,284.979373063,27.7795111579,9.09845381756,0.0,62.886420148,41.4019203762,11.6727234738,0.0,10.5075,1.16522347379
 09/19  13:00:00,283.762846543,27.7795111579,10.5416423756,0.0,62.886420148,41.4019203762,11.6725737908,0.0,10.5075,1.16507379083
 09/19  14:00:00,277.180900497,27.7795111579,11.1664365182,0.0,62.886420148,41.4019203762,11.6724198618,0.0,10.5075,1.16491986178
 09/19  15:00:00,272.384511028,27.7795111579,12.1496022973,0.0,62.886420148,41.4019203762,11.6724742435,0.0,10.5075,1.16497424347
 09/19  16:00:00,272.90712094,27.7795111579,13.0172272269,0.0,62.886420148,41.4019203762,11.6724096759,0.0,10.5075,1.1649096759
 09/19  17:00:00,269.654997624,27.7795111579,12.3662669707,0.0,62.886420148,41.4019203762,11.6723588947,0.0,10.5075,1.16485889474
 09/19  18:00:00,265.488299764,27.7795111579,10.0297082746,0.0,41.9242800987,36.8599292233,10.5813972725,1.22139727248,9.34,0.02
 09/19  19:00:00,244.018352108,27.7795111579,5.32167890837,0.0,41.9242800987,36.8599292233,11.9463822034,1.44160052539,9.34,1.16478167805
 09/19  20:00:00,208.371442707,27.7795111579,1.68197271317,0.0,34.9369000822,32.3179380704,23.0726235359,13.7353606057,8.1725,1.16476293027
 09/19  21:00:00,145.450114529,27.7795111579,0.115791981117,0.0,13.9747600329,18.6919646116,10.8451381106,6.1551381106,4.67,0.02
 09/19  22:00:00,91.0570551092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942092107,0.0,2.335,1.16442092107
 09/19  23:00:00,124.196704049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,97.1745246872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,87.1117338546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922014936,0.0,2.335,1.16422014936
 09/20  02:00:00,84.9179915686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,83.9649144004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,89.1106752359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922675658,0.0,2.335,1.16422675658
 09/20  05:00:00,87.3177557359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,136.207126635,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,186.913211219,182.223211219,4.67,0.02
 09/20  07:00:00,138.830906504,27.7795111579,0.00313170045109,0.0,13.9747600329,18.6919646116,160.039263621,154.204888395,4.67,1.16437522574
 09/20  08:00:00,222.934773632,27.7795111579,0.0071484913673,0.0,34.9369000822,32.3179380704,113.595168454,105.402668454,8.1725,0.02
 09/20  09:00:00,253.187083882,27.7795111579,0.0108038877834,0.0,62.886420148,41.4019203762,76.0298988822,64.3577325384,10.5075,1.16466634377
 09/20  10:00:00,246.177728733,27.7795111579,0.915583475519,0.0,62.886420148,41.4019203762,47.8771920188,36.2049050712,10.5075,1.1647869476
 09/20  11:00:00,283.703063546,27.7795111579,4.35923079911,0.0,62.886420148,41.4019203762,17.3753931446,5.70284533514,10.5075,1.1650478095
 09/20  12:00:00,276.394531564,27.7795111579,7.14758918524,0.0,62.886420148,41.4019203762,11.6727478805,0.0,10.5075,1.1652478805
 09/20  13:00:00,281.813652732,27.7795111579,10.3847749772,0.0,62.886420148,41.4019203762,11.6726025451,0.0,10.5075,1.16510254509
 09/20  14:00:00,283.28450384,27.7795111579,12.9544186017,0.0,62.886420148,41.4019203762,11.6724875505,0.0,10.5075,1.16498755049
 09/20  15:00:00,283.66551765,27.7795111579,15.2571345934,0.0,62.886420148,41.4019203762,11.6723537326,0.0,10.5075,1.16485373256
 09/20  16:00:00,286.135129082,27.7795111579,16.534658148,0.0,62.886420148,41.4019203762,11.6724936029,0.0,10.5075,1.16499360293
 09/20  17:00:00,284.808343804,27.7795111579,16.0533781117,0.0,62.886420148,41.4019203762,11.6724405028,0.0,10.5075,1.16494050277
 09/20  18:00:00,275.348277471,27.7795111579,10.9345952455,0.0,41.9242800987,36.8599292233,12.5954011718,2.0904567378,9.34,1.16494443399
 09/20  19:00:00,260.058966343,27.7795111579,5.27630321655,0.0,41.9242800987,36.8599292233,10.5303038182,1.17030381822,9.34,0.02
 09/20  20:00:00,218.547132224,27.7795111579,0.89790302368,0.0,34.9369000822,32.3179380704,24.2871625322,14.949933443,8.1725,1.16472908921
 09/20  21:00:00,152.320449346,27.7795111579,0.069458963027,0.0,13.9747600329,18.6919646116,16.5171219852,10.6825754803,4.67,1.16454650487
 09/20  22:00:00,92.7792457606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,125.764912845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,98.162745334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923722778,0.0,2.335,1.16423722778
 09/21  01:00:00,87.4586990511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,85.0805673931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,82.9107888134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992630622,0.0,2.335,1.1642630622
 09/21  04:00:00,88.506998956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,87.7556705976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,136.307287444,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,187.066879047,182.376879047,4.67,0.02
 09/21  07:00:00,137.794425824,27.7795111579,0.00372784063955,0.0,13.9747600329,18.6919646116,165.096274747,159.261808421,4.67,1.16446632628
