Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  08:00:00,223.550284317,27.7795111579,0.00857923455335,0.0,34.9369000822,32.3179380704,110.609646781,101.272642681,8.1725,1.16450409949
 09/21  09:00:00,263.34154259,27.7795111579,1.74920216554,0.0,62.886420148,41.4019203762,49.3917442538,38.8642442538,10.5075,0.02
 09/21  10:00:00,258.231928987,27.7795111579,4.13817278623,0.0,62.886420148,41.4019203762,24.8127064503,13.140312124,10.5075,1.16489432628
 09/21  11:00:00,292.02993759,27.7795111579,6.22712398282,0.0,62.886420148,41.4019203762,11.6726017588,0.0,10.5075,1.16510175883
 09/21  12:00:00,285.269971151,27.7795111579,8.66578208797,0.0,62.886420148,41.4019203762,11.6727862457,0.0,10.5075,1.16528624572
 09/21  13:00:00,288.416174571,27.7795111579,11.6393202928,0.0,62.886420148,41.4019203762,11.6726452775,0.0,10.5075,1.1651452775
 09/21  14:00:00,286.174375639,27.7795111579,13.3072147897,0.0,62.886420148,41.4019203762,11.6725696897,0.0,10.5075,1.16506968967
 09/21  15:00:00,285.677980054,27.7795111579,15.8242675344,0.0,62.886420148,41.4019203762,11.6724541638,0.0,10.5075,1.16495416383
 09/21  16:00:00,288.936904786,27.7795111579,17.2352728175,0.0,62.886420148,41.4019203762,11.6723815471,0.0,10.5075,1.16488154708
 09/21  17:00:00,287.006195897,27.7795111579,16.3048890456,0.0,62.886420148,41.4019203762,11.6725366186,0.0,10.5075,1.16503661861
 09/21  18:00:00,279.821465879,27.7795111579,12.0090778121,0.0,41.9242800987,36.8599292233,11.9367804334,1.4319181186,9.34,1.16486231483
 09/21  19:00:00,266.698293585,27.7795111579,7.01207318786,0.0,41.9242800987,36.8599292233,12.1111403494,1.60633263442,9.34,1.164807715
 09/21  20:00:00,224.506466914,27.7795111579,1.79085788047,0.0,34.9369000822,32.3179380704,14.1276616285,5.93516162853,8.1725,0.02
 09/21  21:00:00,157.801672279,27.7795111579,0.104736143671,0.0,13.9747600329,18.6919646116,5.83459852401,0.0,4.67,1.16459852401
 09/21  22:00:00,98.9510989445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,131.416912653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930826703,0.0,2.335,1.16430826703
 09/21  24:00:00,104.062442988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,91.8258637406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,89.1822908821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925741731,0.0,2.335,1.16425741731
 09/22  03:00:00,88.0493249015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,111.103291894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,108.23223219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924757884,0.0,2.335,1.16424757884
 09/22  06:00:00,156.907206778,27.7795111579,0.0013249898331,0.0,13.9747600329,18.6919646116,161.447228089,156.757228089,4.67,0.02
 09/22  07:00:00,156.270211377,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,147.269737925,142.579737925,4.67,0.02
 09/22  08:00:00,230.587119798,27.7795111579,0.00768193805072,0.0,34.9369000822,32.3179380704,102.286273669,92.9492148375,8.1725,1.16455883139
 09/22  09:00:00,269.910602875,27.7795111579,1.80285204707,0.0,62.886420148,41.4019203762,44.2117383022,32.5395490039,10.5075,1.16468929822
 09/22  10:00:00,263.534589061,27.7795111579,4.24054614074,0.0,62.886420148,41.4019203762,17.9427703446,7.41527034458,10.5075,0.02
 09/22  11:00:00,295.932333395,27.7795111579,6.24264918704,0.0,62.886420148,41.4019203762,11.6726733201,0.0,10.5075,1.16517332011
 09/22  12:00:00,291.603966987,27.7795111579,9.34972160161,0.0,62.886420148,41.4019203762,12.8180631049,0.0,10.5075,2.31056310493
 09/22  13:00:00,296.269219247,27.7795111579,12.7502474439,0.0,62.886420148,41.4019203762,11.6725745283,0.0,10.5075,1.16507452831
 09/22  14:00:00,297.272855221,27.7795111579,16.5266596158,0.0,62.886420148,41.4019203762,11.6724236659,0.0,10.5075,1.16492366591
 09/22  15:00:00,298.099023111,27.7795111579,20.6872508788,0.0,62.886420148,41.4019203762,11.6724820176,0.0,10.5075,1.1649820176
 09/22  16:00:00,298.420442823,27.7795111579,21.380337224,0.0,62.886420148,41.4019203762,11.6724210003,0.0,10.5075,1.16492100028
 09/22  17:00:00,297.09488731,27.7795111579,20.7441347327,0.0,62.886420148,41.4019203762,11.672373849,0.0,10.5075,1.164873849
 09/22  18:00:00,285.584708542,27.7795111579,13.1459555329,0.0,41.9242800987,36.8599292233,10.4529661237,1.09296612374,9.34,0.02
 09/22  19:00:00,269.613011183,27.7795111579,9.29345100266,0.0,41.9242800987,36.8599292233,12.6770413115,2.17232783357,9.34,1.16471347797
 09/22  20:00:00,229.735284076,27.7795111579,4.32760907807,0.0,34.9369000822,32.3179380704,12.0978383109,2.76055390932,8.1725,1.16478440158
 09/22  21:00:00,159.694743923,27.7795111579,0.275995596919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,106.161420909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994246776,0.0,2.335,1.1644246776
 09/22  23:00:00,139.135059755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,113.191984778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,98.8510801155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558725657,0.0,1.75125,1.16433725657
 09/23  02:00:00,95.2005015775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,91.8844311051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,97.9988921472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554586236,0.0,1.75125,1.16429586236
 09/23  05:00:00,95.0145691067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,129.652849865,27.7795111579,0.000854946116066,0.0,6.98738001645,14.1499734587,148.072670641,144.550170641,3.5025,0.02
 09/23  07:00:00,138.59779059,27.7795111579,0.00517368508423,0.0,6.98738001645,14.1499734587,123.04502916,118.378006334,3.5025,1.16452282619
 09/23  08:00:00,212.902432465,27.7795111579,0.115247881281,0.0,20.9621400493,23.2339557645,68.3061774596,61.3041098504,5.8375,1.16456760916
 09/23  09:00:00,241.812580962,27.7795111579,1.95972756818,0.0,41.9242800987,36.8599292233,33.1842886162,23.8242886162,9.34,0.02
 09/23  10:00:00,270.749502455,27.7795111579,5.42170096393,0.0,62.886420148,41.4019203762,13.0676722386,1.39527293088,10.5075,1.16489930768
 09/23  11:00:00,306.2883955,27.7795111579,8.83733355474,0.0,62.886420148,41.4019203762,11.6726578609,0.0,10.5075,1.16515786093
 09/23  12:00:00,300.247863647,27.7795111579,12.0928440905,0.0,62.886420148,41.4019203762,11.6726817581,0.0,10.5075,1.16518175806
 09/23  13:00:00,296.02832597,27.7795111579,13.3034798449,0.0,62.886420148,41.4019203762,11.6728086541,0.0,10.5075,1.16530865408
 09/23  14:00:00,283.55395661,27.7795111579,11.4881124512,0.0,62.886420148,41.4019203762,11.6724620199,0.0,10.5075,1.16496201986
 09/23  15:00:00,273.765725262,27.7795111579,9.74846000545,0.0,62.886420148,41.4019203762,11.6724099018,0.0,10.5075,1.16490990176
 09/23  16:00:00,270.894960264,27.7795111579,7.48403762959,0.0,62.886420148,41.4019203762,11.6725583022,0.0,10.5075,1.16505830218
 09/23  17:00:00,267.761793538,27.7795111579,4.12324194595,0.0,62.886420148,41.4019203762,12.181149296,0.508674486972,10.5075,1.16497480902
 09/23  18:00:00,249.57859276,27.7795111579,0.710159313858,0.0,34.9369000822,32.3179380704,19.9488490984,10.6114936843,8.1725,1.16485541409
 09/23  19:00:00,216.136601975,27.7795111579,0.0951885919736,0.0,20.9621400493,23.2339557645,36.4160789399,29.4138276374,5.8375,1.16475130245
 09/23  20:00:00,194.070973006,27.7795111579,0.0340715576235,0.0,20.9621400493,23.2339557645,60.8896015399,55.0321015399,5.8375,0.02
 09/23  21:00:00,142.529239417,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,42.0646754244,37.397644308,3.5025,1.16453111635
 09/23  22:00:00,95.8886890077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,129.278456163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563309435,0.0,1.75125,1.16438309435
 09/23  24:00:00,102.028571223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,92.9131086004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549937404,0.0,1.75125,1.16424937404
 09/24  02:00:00,90.569161198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,88.283906464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,94.2296858214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552538544,0.0,1.75125,1.16427538544
 09/24  05:00:00,92.9996472885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,128.04001954,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,153.687381353,150.164881353,3.5025,0.02
 09/24  07:00:00,129.052316201,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,163.806343878,159.139485972,3.5025,1.16435790516
 09/24  08:00:00,166.012240513,27.7795111579,0.00939019143809,0.0,6.98738001645,14.1499734587,141.130282062,137.607782062,3.5025,0.02
 09/24  09:00:00,142.209335116,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,121.105192972,117.582692972,3.5025,0.02
 09/24  10:00:00,177.302667259,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,100.910633418,92.7409239586,7.005,1.16470945944
 09/24  11:00:00,209.555112657,27.7795111579,0.00366391064138,0.0,27.9495200658,27.7759469175,80.2549844309,72.0852805074,7.005,1.16470392344
 09/24  12:00:00,224.06110424,27.7795111579,0.357075982641,0.0,41.9242800987,36.8599292233,47.6604482532,37.1557209013,9.34,1.16472735186
 09/24  13:00:00,222.663164864,27.7795111579,0.937801516818,0.0,41.9242800987,36.8599292233,32.3649924437,23.0049924437,9.34,0.02
 09/24  14:00:00,216.838083259,27.7795111579,1.11611208925,0.0,41.9242800987,36.8599292233,27.7043663575,17.199542522,9.34,1.1648238355
 09/24  15:00:00,213.552847966,27.7795111579,2.2983533199,0.0,41.9242800987,36.8599292233,21.4855398701,10.9807609936,9.34,1.16477887641
 09/24  16:00:00,214.003764663,27.7795111579,3.15946144524,0.0,41.9242800987,36.8599292233,21.4898562063,10.9850721482,9.34,1.16478405812
 09/24  17:00:00,182.753654749,27.7795111579,1.524172199,0.0,27.9495200658,27.7759469175,28.801679354,21.776679354,7.005,0.02
 09/24  18:00:00,190.167012093,27.7795111579,0.0992550451036,0.0,13.9747600329,18.6919646116,49.6484529893,43.81381598,4.67,1.16463700929
 09/24  19:00:00,179.965450463,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,66.2197982716,60.3851911362,4.67,1.16460713547
 09/24  20:00:00,167.390173793,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,77.2994128662,72.6094128662,4.67,0.02
 09/24  21:00:00,148.762860368,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,50.8157978089,44.9813511512,4.67,1.16444665762
 09/24  22:00:00,89.8742333538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,124.911920528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,98.3130098781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550311504,0.0,1.75125,1.16425311504
 09/25  01:00:00,92.0152074243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,91.7663867016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,91.3888551145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,98.4716036646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924502403,0.0,2.335,1.16424502403
 09/25  05:00:00,97.7298203598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,145.885816822,27.7795111579,0.00580681413792,0.0,13.9747600329,18.6919646116,123.857297069,119.167297069,4.67,0.02
 09/25  07:00:00,148.346969131,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,132.127897122,126.293472368,4.67,1.16442475428
 09/25  08:00:00,227.297842603,27.7795111579,0.0038645701914,0.0,34.9369000822,32.3179380704,105.363243677,97.1707436773,8.1725,0.02
 09/25  09:00:00,256.353310159,27.7795111579,0.0199414794296,0.0,62.886420148,41.4019203762,76.695945102,65.023780538,10.5075,1.16466456399
 09/25  10:00:00,245.831102448,27.7795111579,0.084057349372,0.0,62.886420148,41.4019203762,56.3686316454,44.6961758418,10.5075,1.16495580359
 09/25  11:00:00,274.978069168,27.7795111579,0.663691101158,0.0,62.886420148,41.4019203762,36.5213349459,24.8486092996,10.5075,1.16522564629
 09/25  12:00:00,258.410869232,27.7795111579,0.936045108319,0.0,62.886420148,41.4019203762,27.7456750631,16.0730076468,10.5075,1.16516741633
 09/25  13:00:00,254.641696977,27.7795111579,1.1068018289,0.0,62.886420148,41.4019203762,22.5206034168,10.8478086138,10.5075,1.16529480295
 09/25  14:00:00,253.599639248,27.7795111579,2.86697738877,0.0,62.886420148,41.4019203762,12.9538765133,1.28141615215,10.5075,1.1649603612
 09/25  15:00:00,252.764706983,27.7795111579,4.16088729982,0.0,62.886420148,41.4019203762,11.6723494528,0.0,10.5075,1.16484945279
 09/25  16:00:00,248.753238516,27.7795111579,1.95347436332,0.0,62.886420148,41.4019203762,18.5590009238,6.88650737857,10.5075,1.16499354522
 09/25  17:00:00,246.391127206,27.7795111579,0.855318093378,0.0,62.886420148,41.4019203762,30.563523165,18.8910798711,10.5075,1.16494329391
 09/25  18:00:00,245.786838116,27.7795111579,0.113161177448,0.0,41.9242800987,36.8599292233,46.9840658189,36.4790948201,9.34,1.16497099878
 09/25  19:00:00,239.991150363,27.7795111579,0.0129357429959,0.0,41.9242800987,36.8599292233,76.304232086,65.7994256205,9.34,1.16480646554
 09/25  20:00:00,211.986123903,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,98.558444433,90.365944433,8.1725,0.02
 09/25  21:00:00,154.121406191,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,66.6523637218,60.8177810392,4.67,1.1645826826
 09/25  22:00:00,97.4388051604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,130.704011415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930770189,0.0,2.335,1.16430770189
 09/25  24:00:00,102.945785765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,93.2978637338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,91.9323111076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924802607,0.0,2.335,1.16424802607
 09/26  03:00:00,90.3149370122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,111.48687371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,108.887607834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,156.582170661,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,196.82589068,190.991628165,4.67,1.16426251477
 09/26  07:00:00,149.948658735,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,189.394772442,184.704772442,4.67,0.02
 09/26  08:00:00,219.395149659,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,152.392544258,143.055424916,8.1725,1.16461934203
 09/26  09:00:00,249.468970183,27.7795111579,0.00677246774128,0.0,62.886420148,41.4019203762,107.525620426,96.9981204263,10.5075,0.02
 09/26  10:00:00,240.405835134,27.7795111579,0.0101944451174,0.0,62.886420148,41.4019203762,90.3356356008,78.6631794069,10.5075,1.16495619397
 09/26  11:00:00,271.195723444,27.7795111579,0.00896685310097,0.0,62.886420148,41.4019203762,69.2114267297,57.5388103243,10.5075,1.16511640542
 09/26  12:00:00,256.073779301,27.7795111579,0.0798353020905,0.0,62.886420148,41.4019203762,50.8347590781,38.0167904136,10.5075,2.31046866451
 09/26  13:00:00,253.131443451,27.7795111579,0.365392217593,0.0,62.886420148,41.4019203762,43.1132821799,31.4404837686,10.5075,1.16529841123
 09/26  14:00:00,249.254965725,27.7795111579,0.839948676923,0.0,62.886420148,41.4019203762,33.1763933865,21.5037794053,10.5075,1.16511398129
 09/26  15:00:00,245.776913725,27.7795111579,1.04441994649,0.0,62.886420148,41.4019203762,31.2032665171,19.5308146081,10.5075,1.16495190895
 09/26  16:00:00,247.310354083,27.7795111579,1.15208436462,0.0,62.886420148,41.4019203762,31.0155462327,19.3431501801,10.5075,1.16489605263
 09/26  17:00:00,244.665077095,27.7795111579,0.333485091847,0.0,62.886420148,41.4019203762,43.3733902869,32.8458902869,10.5075,0.02
 09/26  18:00:00,241.067177377,27.7795111579,0.00444557800731,0.0,41.9242800987,36.8599292233,75.7971547089,65.2921791501,9.34,1.16497555873
 09/26  19:00:00,224.076469573,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,104.347211502,93.842513916,9.34,1.16469758582
 09/26  20:00:00,196.054741124,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,119.626040791,110.288766857,8.1725,1.16477393425
 09/26  21:00:00,139.709462185,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,88.4222232443,83.7322232443,4.67,0.02
 09/26  22:00:00,87.7374905713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943512494,0.0,2.335,1.16443512494
 09/26  23:00:00,121.502784745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,92.9305436658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,85.1618334152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992361728,0.0,2.335,1.1642361728
 09/27  02:00:00,84.582719427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,83.9475288919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,89.8716764618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924549055,0.0,2.335,1.16424549055
 09/27  05:00:00,88.5350755249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,135.902639013,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,250.53514704,245.84514704,4.67,0.02
 09/27  07:00:00,135.184656517,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,230.284971221,224.450571158,4.67,1.16440006256
 09/27  08:00:00,214.180284186,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,176.708117027,168.515617027,8.1725,0.02
 09/27  09:00:00,244.395509084,27.7795111579,0.00396031447275,0.0,62.886420148,41.4019203762,127.067330777,115.395128041,10.5075,1.16470273595
 09/27  10:00:00,235.16479415,27.7795111579,0.00877387431094,0.0,62.886420148,41.4019203762,106.683364834,95.0110308643,10.5075,1.16483396956
 09/27  11:00:00,265.846565215,27.7795111579,0.00839836033955,0.0,62.886420148,41.4019203762,84.377101464,72.7044934002,10.5075,1.16510806379
 09/27  12:00:00,249.799988616,27.7795111579,0.00999842276388,0.0,62.886420148,41.4019203762,65.2415201057,53.5686994219,10.5075,1.16532068377
 09/27  13:00:00,248.16262686,27.7795111579,0.00990782454841,0.0,62.886420148,41.4019203762,49.3570942444,37.6844107767,10.5075,1.16518346767
 09/27  14:00:00,244.064855973,27.7795111579,0.00895751537249,0.0,62.886420148,41.4019203762,40.3407142327,28.6681372711,10.5075,1.16507696157
 09/27  15:00:00,240.512931469,27.7795111579,0.161314254452,0.0,62.886420148,41.4019203762,33.0407618406,21.3683108679,10.5075,1.1649509727
 09/27  16:00:00,240.309598314,27.7795111579,0.38063390735,0.0,62.886420148,41.4019203762,34.2915049758,22.6191155075,10.5075,1.16488946833
 09/27  17:00:00,239.041805902,27.7795111579,0.218673486975,0.0,62.886420148,41.4019203762,42.0305323221,30.3579745749,10.5075,1.16505774718
 09/27  18:00:00,239.483366483,27.7795111579,0.00360642043438,0.0,41.9242800987,36.8599292233,76.5830074658,66.0781351675,9.34,1.16487229829
 09/27  19:00:00,225.818956503,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,110.753846275,100.249136398,9.34,1.16470987639
 09/27  20:00:00,197.974677138,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,131.571116092,123.378616092,8.1725,0.02
 09/27  21:00:00,140.359413439,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,114.9104112,109.075858218,4.67,1.16455298186
 09/27  22:00:00,82.4670348015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,116.994688122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929319952,0.0,2.335,1.16429319952
 09/27  24:00:00,88.1326220273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,80.9389582433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,80.7235286267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922397173,0.0,2.335,1.16422397173
 09/28  03:00:00,80.4949425216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,86.9489880815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,85.6989761132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,134.48574769,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,300.83463175,295.000422208,4.67,1.16420954192
 09/28  07:00:00,133.766830248,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,267.281496491,262.591496491,4.67,0.02
 09/28  08:00:00,210.617108181,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,218.16594395,208.828847205,8.1725,1.16459674451
 09/28  09:00:00,235.882647006,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.571131359,154.043631359,10.5075,0.02
 09/28  10:00:00,228.578880826,27.7795111579,0.0,0.0,62.886420148,41.4019203762,133.872157509,122.199786697,10.5075,1.16487081165
 09/28  11:00:00,261.800337148,27.7795111579,0.0135344163174,0.0,62.886420148,41.4019203762,101.510106528,89.837571389,10.5075,1.16503513863
 09/28  12:00:00,245.685458039,27.7795111579,0.0151548569903,0.0,62.886420148,41.4019203762,80.0031939105,67.1853777806,10.5075,2.31031612992
 09/28  13:00:00,243.846316629,27.7795111579,0.0152394474189,0.0,62.886420148,41.4019203762,60.9223837791,49.2496568762,10.5075,1.16522690286
 09/28  14:00:00,240.84474804,27.7795111579,0.014912672025,0.0,62.886420148,41.4019203762,45.7589345057,34.086389575,10.5075,1.16504493063
 09/28  15:00:00,238.676660537,27.7795111579,0.365106423751,0.0,62.886420148,41.4019203762,31.8433583006,20.1709730857,10.5075,1.16488521489
 09/28  16:00:00,239.58708024,27.7795111579,0.702335087815,0.0,62.886420148,41.4019203762,29.9155725185,19.3880725185,10.5075,0.02
 09/28  17:00:00,238.163560354,27.7795111579,0.33059451074,0.0,62.886420148,41.4019203762,40.6504099469,28.9778463337,10.5075,1.16506361323
 09/28  18:00:00,239.689545942,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,71.2332933083,60.7283788829,9.34,1.16491442538
 09/28  19:00:00,228.159322259,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,96.4369187484,85.9321095679,9.34,1.16480918055
 09/28  20:00:00,199.226244826,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,120.276819453,110.939602141,8.1725,1.16471731142
 09/28  21:00:00,140.463995585,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,103.261774811,98.571774811,4.67,0.02
 09/28  22:00:00,82.5907330095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942805883,0.0,2.335,1.16442805883
 09/28  23:00:00,117.302282981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,88.789828359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,81.414371432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925046283,0.0,2.335,1.16425046283
 09/29  02:00:00,81.1720774697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,80.9016243053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,102.479448843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925710687,0.0,2.335,1.16425710687
 09/29  05:00:00,101.890972387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,151.79340761,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,256.403219635,251.713219635,4.67,0.02
 09/29  07:00:00,143.482103868,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,240.272901042,234.438448575,4.67,1.16445246623
 09/29  08:00:00,211.136874416,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,197.102530437,188.910030437,8.1725,0.02
 09/29  09:00:00,239.244461067,27.7795111579,0.00328651713985,0.0,62.886420148,41.4019203762,142.352481176,130.68032712,10.5075,1.16465405573
 09/29  10:00:00,235.036211428,27.7795111579,0.0111281215459,0.0,62.886420148,41.4019203762,103.758189438,92.0859007329,10.5075,1.16478870485
 09/29  11:00:00,269.187213738,27.7795111579,0.0149634723796,0.0,62.886420148,41.4019203762,68.0379522892,56.3653852618,10.5075,1.16506702739
 09/29  12:00:00,257.225430525,27.7795111579,0.855201610029,0.0,62.886420148,41.4019203762,40.3929636711,28.7201800835,10.5075,1.16528358759
 09/29  13:00:00,260.258272813,27.7795111579,3.25968049467,0.0,62.886420148,41.4019203762,17.2680264323,5.59537721662,10.5075,1.16514921572
 09/29  14:00:00,263.384764486,27.7795111579,6.04506878997,0.0,62.886420148,41.4019203762,11.6725451375,0.0,10.5075,1.16504513751
 09/29  15:00:00,263.235820678,27.7795111579,6.78130068141,0.0,62.886420148,41.4019203762,11.67242168,0.0,10.5075,1.16492168003
 09/29  16:00:00,264.243687158,27.7795111579,7.02866418983,0.0,62.886420148,41.4019203762,11.6723629441,0.0,10.5075,1.16486294413
 09/29  17:00:00,261.919938837,27.7795111579,6.13922282012,0.0,62.886420148,41.4019203762,11.6725347418,0.0,10.5075,1.16503474181
 09/29  18:00:00,256.018168731,27.7795111579,1.27367598678,0.0,41.9242800987,36.8599292233,25.0150747704,14.5102231785,9.34,1.16485159194
 09/29  19:00:00,234.663264851,27.7795111579,0.00447678062838,0.0,41.9242800987,36.8599292233,61.8380421353,51.3333509077,9.34,1.16469122762
 09/29  20:00:00,205.177168827,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,77.6861221662,69.4936221662,8.1725,0.02
 09/29  21:00:00,145.313512733,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,56.7635949328,50.9290587015,4.67,1.16453623132
 09/29  22:00:00,90.5805519953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,124.072398211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927731925,0.0,2.335,1.16427731925
 09/29  24:00:00,96.6349034817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,86.9589713593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,87.0722531998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553844074,0.0,1.75125,1.16428844074
 09/30  03:00:00,87.792298669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,93.5917512859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,91.6964028426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554192845,0.0,1.75125,1.16429192845
 09/30  06:00:00,128.10862922,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,172.917999754,169.395499754,3.5025,0.02
 09/30  07:00:00,129.648161593,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,170.635913128,167.113413128,3.5025,0.02
 09/30  08:00:00,196.257104612,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,139.041573903,132.039444693,5.8375,1.16462921029
 09/30  09:00:00,219.772538659,27.7795111579,0.00650836140627,0.0,41.9242800987,36.8599292233,97.3139448099,86.8092398436,9.34,1.16470496632
 09/30  10:00:00,246.283904236,27.7795111579,0.0209464836687,0.0,62.886420148,41.4019203762,65.9613076591,54.2889922427,10.5075,1.16481541634
 09/30  11:00:00,276.929486109,27.7795111579,0.360208771849,0.0,62.886420148,41.4019203762,39.06143111,27.3888833529,10.5075,1.16504775711
 09/30  12:00:00,262.816573207,27.7795111579,1.2906120049,0.0,62.886420148,41.4019203762,21.5115651257,9.8388232761,10.5075,1.16524184963
 09/30  13:00:00,263.588118855,27.7795111579,3.63505775808,0.0,62.886420148,41.4019203762,11.6726256977,0.0,10.5075,1.16512569765
 09/30  14:00:00,261.595378519,27.7795111579,5.1316434365,0.0,62.886420148,41.4019203762,11.6724702262,0.0,10.5075,1.1649702262
 09/30  15:00:00,258.250430073,27.7795111579,5.78710698901,0.0,62.886420148,41.4019203762,11.672420589,0.0,10.5075,1.16492058897
 09/30  16:00:00,258.344804758,27.7795111579,6.23871846882,0.0,62.886420148,41.4019203762,11.672573741,0.0,10.5075,1.16507374103
 09/30  17:00:00,255.260412311,27.7795111579,5.18170334357,0.0,62.886420148,41.4019203762,11.6724923017,0.0,10.5075,1.16499230172
 09/30  18:00:00,236.63528896,27.7795111579,0.627472287262,0.0,34.9369000822,32.3179380704,34.5381734527,25.2008060318,8.1725,1.16486742096
 09/30  19:00:00,196.315010245,27.7795111579,0.00381271898965,0.0,20.9621400493,23.2339557645,60.9602996154,55.1027996154,5.8375,0.02
 09/30  20:00:00,179.887724345,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,92.3140603629,85.3118243036,5.8375,1.16473605933
 09/30  21:00:00,133.730730741,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,67.897039646,63.2300084889,3.5025,1.1645311571
 09/30  22:00:00,88.2949569909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,121.172002852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,92.2932078661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560299066,0.0,1.75125,1.16435299066
 10/01  01:00:00,83.6024698073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,83.8304027078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550351593,0.0,1.75125,1.16425351593
 10/01  03:00:00,83.6216184152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,89.9267142822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,88.366297656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,127.608083351,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,306.905089973,302.23826652,3.5025,1.16432345294
 10/01  07:00:00,125.087812501,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,277.946784617,274.424284617,3.5025,0.02
 10/01  08:00:00,161.962677934,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,223.842203516,219.175306436,3.5025,1.16439707979
 10/01  09:00:00,138.179413739,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,184.771311581,181.248811581,3.5025,0.02
 10/01  10:00:00,173.982590496,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,150.174520016,142.004832923,7.005,1.16468709304
 10/01  11:00:00,206.643402518,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,117.917850267,110.892850267,7.005,0.02
 10/01  12:00:00,219.263242206,27.7795111579,0.00737852354413,0.0,41.9242800987,36.8599292233,88.036372841,77.5315074746,9.34,1.16486536642
 10/01  13:00:00,218.35039827,27.7795111579,0.0105926035729,0.0,41.9242800987,36.8599292233,72.9904090278,62.4856612854,9.34,1.16474774234
 10/01  14:00:00,214.588394289,27.7795111579,0.0104348904334,0.0,41.9242800987,36.8599292233,60.2240462555,49.7192057138,9.34,1.16484054178
 10/01  15:00:00,209.933983733,27.7795111579,0.00910208904198,0.0,41.9242800987,36.8599292233,55.2344342878,45.8744342878,9.34,0.02
 10/01  16:00:00,207.906197166,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,63.3729452412,52.8680955076,9.34,1.16484973355
 10/01  17:00:00,177.205989713,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,83.2710321628,75.10125927,7.005,1.16477289279
 10/01  18:00:00,187.320809599,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,112.828279146,106.99366362,4.67,1.16461552637
 10/01  19:00:00,169.09356193,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,154.709366487,150.019366487,4.67,0.02
 10/01  20:00:00,156.626412549,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,175.828263191,169.993790788,4.67,1.16447240264
 10/01  21:00:00,141.940504369,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,135.435846526,130.745846526,4.67,0.02
 10/01  22:00:00,82.9950273397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557636803,0.0,1.75125,1.16432636803
 10/01  23:00:00,117.08963416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,87.343983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,82.0132316925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922137825,0.0,2.335,1.16422137825
 10/02  02:00:00,81.3691769705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,80.5915835367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,86.9572375091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,86.3489715623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922602319,0.0,2.335,1.16422602319
 10/02  06:00:00,138.39672076,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,312.47001479,307.78001479,4.67,0.02
 10/02  07:00:00,133.973418922,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,289.490413233,284.800413233,4.67,0.02
 10/02  08:00:00,211.810030054,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,224.065772469,214.728655246,8.1725,1.16461722267
 10/02  09:00:00,241.083285726,27.7795111579,0.0,0.0,62.886420148,41.4019203762,160.398795265,148.726564624,10.5075,1.16473064082
 10/02  10:00:00,235.534780658,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.356388396,114.683986284,10.5075,1.16490211282
 10/02  11:00:00,268.646861603,27.7795111579,0.00930764307838,0.0,62.886420148,41.4019203762,93.3001013879,81.6273583791,10.5075,1.16524300878
 10/02  12:00:00,255.072079942,27.7795111579,0.0131235039235,0.0,62.886420148,41.4019203762,63.4270899929,51.7543771757,10.5075,1.16521281715
 10/02  13:00:00,253.298840597,27.7795111579,0.237265888864,0.0,62.886420148,41.4019203762,45.01213143,33.3392820508,10.5075,1.16534937918
 10/02  14:00:00,248.557118065,27.7795111579,0.713512761592,0.0,62.886420148,41.4019203762,35.3941284942,23.7216462768,10.5075,1.16498221742
 10/02  15:00:00,245.630626863,27.7795111579,1.53789077903,0.0,62.886420148,41.4019203762,24.0660926339,12.3937299193,10.5075,1.16486271462
 10/02  16:00:00,246.308884927,27.7795111579,2.16378906877,0.0,62.886420148,41.4019203762,24.7447099791,13.0721875221,10.5075,1.16502245702
 10/02  17:00:00,245.726246151,27.7795111579,1.40728308952,0.0,62.886420148,41.4019203762,32.7666768903,21.0941913031,10.5075,1.16498558721
 10/02  18:00:00,250.021377682,27.7795111579,0.191906433668,0.0,41.9242800987,36.8599292233,48.7878702098,38.2830643049,9.34,1.1648059049
 10/02  19:00:00,244.495916756,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,60.3246448078,50.9646448078,9.34,0.02
 10/02  20:00:00,218.125256923,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,70.9825022719,61.6452004462,8.1725,1.16480182578
 10/02  21:00:00,158.833393017,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,38.8526433609,33.0180134082,4.67,1.1646299527
 10/02  22:00:00,101.458228537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,133.862014155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931919873,0.0,2.335,1.16431919873
 10/02  24:00:00,104.492590487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,93.8299237568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,93.638002957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,93.5194510679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227534,0.0,2.335,1.16422227534
 10/03  04:00:00,117.516034072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,118.503425818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,171.825741958,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,165.8197891,159.985563699,4.67,1.16422540128
 10/03  07:00:00,167.828238237,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,159.554669764,154.864669764,4.67,0.02
 10/03  08:00:00,235.758704484,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,134.47652645,125.139405274,8.1725,1.16462117639
 10/03  09:00:00,265.13812215,27.7795111579,0.00623358067981,0.0,62.886420148,41.4019203762,102.90989403,92.3823940302,10.5075,0.02
 10/03  10:00:00,257.240870379,27.7795111579,0.00492218417592,0.0,62.886420148,41.4019203762,99.4331583515,87.7608190886,10.5075,1.16483926289
 10/03  11:00:00,285.992960284,27.7795111579,0.0,0.0,62.886420148,41.4019203762,87.5479161971,75.8751497668,10.5075,1.16526643037
 10/03  12:00:00,272.425822243,27.7795111579,0.0,0.0,62.886420148,41.4019203762,79.9707954765,68.2980930468,10.5075,1.16520242966
 10/03  13:00:00,271.793088144,27.7795111579,0.0,0.0,62.886420148,41.4019203762,72.5727171268,59.7546381944,10.5075,2.31057893243
 10/03  14:00:00,267.159867947,27.7795111579,0.0,0.0,62.886420148,41.4019203762,65.3354589059,53.662904163,10.5075,1.16505474287
 10/03  15:00:00,263.383823693,27.7795111579,0.0,0.0,62.886420148,41.4019203762,60.6030591742,48.9306580827,10.5075,1.16490109149
 10/03  16:00:00,263.441919123,27.7795111579,0.0,0.0,62.886420148,41.4019203762,59.5161888341,48.9886888341,10.5075,0.02
 10/03  17:00:00,263.204014136,27.7795111579,0.0,0.0,62.886420148,41.4019203762,63.0133455778,51.340756824,10.5075,1.16508875379
 10/03  18:00:00,264.416888405,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,79.0498935223,68.5449477843,9.34,1.164945738
 10/03  19:00:00,251.27569791,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,91.511974629,81.007300272,9.34,1.16467435698
 10/03  20:00:00,227.432884731,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,94.1936688313,84.8564076405,8.1725,1.1647611908
 10/03  21:00:00,166.680150407,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,57.3135695847,52.6235695847,4.67,0.02
 10/03  22:00:00,114.762938478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942576732,0.0,2.335,1.16442576732
 10/03  23:00:00,145.848817201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,118.833971738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,107.337908823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992291443,0.0,2.335,1.1642291443
 10/04  02:00:00,103.942794527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,101.858391699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,106.935014909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924162821,0.0,2.335,1.16424162821
 10/04  05:00:00,105.385872749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,156.843414808,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,190.93081665,186.24081665,4.67,0.02
 10/04  07:00:00,157.774780698,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,187.397429919,181.56302675,4.67,1.16440316879
 10/04  08:00:00,232.381079331,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,166.436003142,158.243503142,8.1725,0.02
 10/04  09:00:00,261.963424594,27.7795111579,0.0,0.0,62.886420148,41.4019203762,133.156248746,121.484029661,10.5075,1.16471908517
 10/04  10:00:00,257.535844719,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.104087938,102.431725434,10.5075,1.16486250402
 10/04  11:00:00,288.119271102,27.7795111579,0.0123415651125,0.0,62.886420148,41.4019203762,83.7105622567,72.0379105068,10.5075,1.16515174981
 10/04  12:00:00,276.507336467,27.7795111579,0.0134772602296,0.0,62.886420148,41.4019203762,58.9751880684,47.3023093687,10.5075,1.16537869973
 10/04  13:00:00,274.492505155,27.7795111579,0.00986340036895,0.0,62.886420148,41.4019203762,46.8725770364,35.1998261586,10.5075,1.16525087782
 10/04  14:00:00,267.792817592,27.7795111579,0.0334045253127,0.0,62.886420148,41.4019203762,38.8563578574,27.1839328811,10.5075,1.16492497629
 10/04  15:00:00,263.681354463,27.7795111579,0.173098241323,0.0,62.886420148,41.4019203762,33.5985727429,21.9260356279,10.5075,1.16503711506
 10/04  16:00:00,263.490471847,27.7795111579,0.217206312711,0.0,62.886420148,41.4019203762,33.6910474274,22.0185618878,10.5075,1.16498553962
 10/04  17:00:00,261.856719058,27.7795111579,0.0189706983054,0.0,62.886420148,41.4019203762,41.830721867,30.1582736148,10.5075,1.16494825225
 10/04  18:00:00,263.696151778,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,56.4505316189,45.94554212,9.34,1.1649894989
 10/04  19:00:00,257.031152078,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,72.2567858111,61.7519511127,9.34,1.16483469843
 10/04  20:00:00,225.480126427,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,80.7041339568,72.5116339568,8.1725,0.02
 10/04  21:00:00,159.767057737,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,50.4102372095,44.5756182032,4.67,1.16461900633
 10/04  22:00:00,100.883870183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,133.479458533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926787381,0.0,2.335,1.16426787381
 10/04  24:00:00,104.426522178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,95.5691433498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,94.2185021856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992225773,0.0,2.335,1.1642225773
 10/05  03:00:00,92.9222191242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,98.739498248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,97.2420054549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921797911,0.0,2.335,1.16421797911
 10/05  06:00:00,148.088179316,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,201.186975779,196.496975779,4.67,0.02
 10/05  07:00:00,146.696047637,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,192.38500217,187.69500217,4.67,0.02
 10/05  08:00:00,227.676880137,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,146.057879714,136.720763063,8.1725,1.16461665175
 10/05  09:00:00,261.594335098,27.7795111579,0.00725171207255,0.0,62.886420148,41.4019203762,90.508748294,78.8365481827,10.5075,1.16470011133
 10/05  10:00:00,254.120383137,27.7795111579,0.078687164159,0.0,62.886420148,41.4019203762,60.2077297831,49.6802297831,10.5075,0.02
 10/05  11:00:00,287.17322787,27.7795111579,1.27285386194,0.0,62.886420148,41.4019203762,32.1479224948,19.3301467391,10.5075,2.31027575572
 10/05  12:00:00,275.026238205,27.7795111579,2.25781512868,0.0,62.886420148,41.4019203762,16.4586171969,4.78581078836,10.5075,1.16530640851
 10/05  13:00:00,272.696877948,27.7795111579,3.29384177903,0.0,62.886420148,41.4019203762,11.6726769432,0.0,10.5075,1.16517694316
 10/05  14:00:00,267.669362323,27.7795111579,3.89619106332,0.0,62.886420148,41.4019203762,11.6725420571,0.0,10.5075,1.1650420571
 10/05  15:00:00,264.300431247,27.7795111579,4.93582005139,0.0,62.886420148,41.4019203762,11.672408748,0.0,10.5075,1.16490874803
 10/05  16:00:00,264.796618283,27.7795111579,5.79371412429,0.0,62.886420148,41.4019203762,11.6725776398,0.0,10.5075,1.16507763979
 10/05  17:00:00,261.403941446,27.7795111579,4.81982810526,0.0,62.886420148,41.4019203762,11.672548805,0.0,10.5075,1.16504880501
 10/05  18:00:00,260.525343808,27.7795111579,0.909407103701,0.0,41.9242800987,36.8599292233,33.4314611621,22.9266061137,9.34,1.16485504832
 10/05  19:00:00,248.544108189,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,58.3800281724,49.0200281724,9.34,0.02
 10/05  20:00:00,220.443895494,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,72.8251352763,63.487812024,8.1725,1.16482325229
 10/05  21:00:00,159.686468748,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,46.4478653785,40.6132467444,4.67,1.1646186341
 10/05  22:00:00,103.509165332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,136.04908351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,108.439488286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924468466,0.0,2.335,1.16424468466
 10/06  01:00:00,98.1704189892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,95.5715903951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,93.4921299119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921149868,0.0,2.335,1.16421149868
 10/06  04:00:00,114.486784921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,112.189410656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,163.92793969,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,217.449163213,212.759163213,4.67,0.02
 10/06  07:00:00,155.349685595,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,202.0068807,196.17245288,4.67,1.16442781978
 10/06  08:00:00,228.278170111,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,147.5462233,139.3537233,8.1725,0.02
 10/06  09:00:00,262.473604003,27.7795111579,0.00692447877114,0.0,62.886420148,41.4019203762,93.4908784919,81.8185846452,10.5075,1.16479384671
 10/06  10:00:00,256.12788213,27.7795111579,0.0120390820704,0.0,62.886420148,41.4019203762,65.9041394697,54.2317323261,10.5075,1.16490714361
 10/06  11:00:00,287.31224528,27.7795111579,0.630587090435,0.0,62.886420148,41.4019203762,35.7276615043,24.055017376,10.5075,1.16514412836
 10/06  12:00:00,277.229938252,27.7795111579,2.72120637051,0.0,62.886420148,41.4019203762,14.7051171403,3.03225951178,10.5075,1.16535762852
 10/06  13:00:00,279.84536275,27.7795111579,5.34998046208,0.0,62.886420148,41.4019203762,12.8178607042,0.0,10.5075,2.31036070421
 10/06  14:00:00,277.666178617,27.7795111579,6.56958521128,0.0,62.886420148,41.4019203762,11.6724516109,0.0,10.5075,1.16495161089
 10/06  15:00:00,275.475538266,27.7795111579,7.66636762937,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  16:00:00,276.081439472,27.7795111579,8.26387883781,0.0,62.886420148,41.4019203762,11.6725333127,0.0,10.5075,1.16503331271
 10/06  17:00:00,272.952259175,27.7795111579,7.73122775784,0.0,62.886420148,41.4019203762,11.6724955013,0.0,10.5075,1.16499550131
 10/06  18:00:00,273.456224977,27.7795111579,4.68229476494,0.0,41.9242800987,36.8599292233,12.2898238719,1.78496739159,9.34,1.16485648028
 10/06  19:00:00,253.52096098,27.7795111579,2.4466801243,0.0,41.9242800987,36.8599292233,18.9803725018,8.47561128295,9.34,1.16476121883
 10/06  20:00:00,225.739924643,27.7795111579,1.69218780426,0.0,34.9369000822,32.3179380704,23.8199828519,14.4828032041,8.1725,1.16467964777
 10/06  21:00:00,164.661651047,27.7795111579,0.704306554508,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  22:00:00,111.312702648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993994629,0.0,2.335,1.1643994629
 10/06  23:00:00,141.900248243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,114.018247698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,101.1824181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558443817,0.0,1.75125,1.16433443817
 10/07  02:00:00,98.6951687698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,97.0525347365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,103.707463749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553679128,0.0,1.75125,1.16428679128
 10/07  05:00:00,102.330923762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,142.261491087,27.7795111579,0.00755930408178,0.0,6.98738001645,14.1499734587,106.058965928,102.536465928,3.5025,0.02
 10/07  07:00:00,143.607611268,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,116.623221111,111.95626405,3.5025,1.16445706053
 10/07  08:00:00,210.145355575,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,92.2623378168,85.2603173592,5.8375,1.16452045757
 10/07  09:00:00,236.090378274,27.7795111579,0.215621769587,0.0,41.9242800987,36.8599292233,57.5496845312,48.1896845312,9.34,0.02
 10/07  10:00:00,261.174904835,27.7795111579,1.53776078137,0.0,62.886420148,41.4019203762,32.1929265011,20.5205452116,10.5075,1.16488128952
 10/07  11:00:00,293.825310335,27.7795111579,3.98912544551,0.0,62.886420148,41.4019203762,12.8378681292,1.16532472294,10.5075,1.16504340624
 10/07  12:00:00,284.000320016,27.7795111579,5.65337479163,0.0,62.886420148,41.4019203762,11.6727163393,0.0,10.5075,1.16521633927
 10/07  13:00:00,281.238495468,27.7795111579,6.15053407181,0.0,62.886420148,41.4019203762,11.6726035286,0.0,10.5075,1.16510352865
 10/07  14:00:00,276.245734382,27.7795111579,6.93276464641,0.0,62.886420148,41.4019203762,11.672535647,0.0,10.5075,1.16503564696
 10/07  15:00:00,273.634999214,27.7795111579,8.05071626528,0.0,62.886420148,41.4019203762,11.6725037973,0.0,10.5075,1.16500379726
 10/07  16:00:00,272.790453964,27.7795111579,8.38678492824,0.0,62.886420148,41.4019203762,11.672457601,0.0,10.5075,1.16495760096
