Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  17:00:00,268.088535203,27.7795111579,6.795568856,0.0,62.886420148,41.4019203762,12.0723253755,0.399928247677,10.5075,1.16489712786
 10/07  18:00:00,252.370625105,27.7795111579,1.68944773322,0.0,34.9369000822,32.3179380704,20.0697469161,10.7322348393,8.1725,1.16501207683
 10/07  19:00:00,209.583286221,27.7795111579,0.041046282665,0.0,20.9621400493,23.2339557645,42.5808015766,35.5785568866,5.8375,1.16474468998
 10/07  20:00:00,192.939048765,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,59.3410042585,52.3388073889,5.8375,1.1646968696
 10/07  21:00:00,143.84808477,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,35.8473261016,32.3248261016,3.5025,0.02
 10/07  22:00:00,97.930199916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156699473,0.0,1.75125,1.1644199473
 10/07  23:00:00,130.47921072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,99.66529581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,88.8748502485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555114249,0.0,1.75125,1.16430114249
 10/08  02:00:00,87.0339241642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,85.1821750625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,90.3695619158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551950479,0.0,1.75125,1.16426950479
 10/08  05:00:00,88.9326293216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,128.370182203,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,242.180521207,238.658021207,3.5025,0.02
 10/08  07:00:00,125.666452076,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,226.562089384,221.895268735,3.5025,1.16432064859
 10/08  08:00:00,165.62654139,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,171.59952981,168.07702981,3.5025,0.02
 10/08  09:00:00,145.948709577,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,132.686533049,128.019621175,3.5025,1.16441187418
 10/08  10:00:00,181.468500856,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,103.052199078,96.0271990778,7.005,0.02
 10/08  11:00:00,214.021994624,27.7795111579,0.00430050004081,0.0,27.9495200658,27.7759469175,78.7555443389,70.5858961152,7.005,1.16464822373
 10/08  12:00:00,230.389881875,27.7795111579,0.695773177822,0.0,41.9242800987,36.8599292233,45.0810783176,34.5762401429,9.34,1.16483817473
 10/08  13:00:00,229.17030053,27.7795111579,1.34509061255,0.0,41.9242800987,36.8599292233,31.3116874644,20.8068657067,9.34,1.16482175766
 10/08  14:00:00,225.402437081,27.7795111579,2.56236581616,0.0,41.9242800987,36.8599292233,19.3153584175,9.95535841747,9.34,0.02
 10/08  15:00:00,223.457115284,27.7795111579,4.10695121764,0.0,41.9242800987,36.8599292233,12.0659459101,1.56118860951,9.34,1.16475730058
 10/08  16:00:00,225.679961515,27.7795111579,5.02916007897,0.0,41.9242800987,36.8599292233,10.504768975,0.0,9.34,1.16476897499
 10/08  17:00:00,194.717026173,27.7795111579,3.68190697445,0.0,27.9495200658,27.7759469175,15.7413671773,7.57167634895,7.005,1.1646908283
 10/08  18:00:00,202.503171877,27.7795111579,0.31641229052,0.0,13.9747600329,18.6919646116,50.4364726333,45.7464726333,4.67,0.02
 10/08  19:00:00,187.20587934,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,66.795932014,60.9612357247,4.67,1.16469628928
 10/08  20:00:00,179.636767203,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,69.7913563404,63.9568703499,4.67,1.16448599051
 10/08  21:00:00,161.427128271,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,36.342249268,31.652249268,4.67,0.02
 10/08  22:00:00,101.939112821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,134.490520678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551192368,0.0,1.75125,1.16426192368
 10/08  24:00:00,107.192656652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,97.1309636573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,95.1608351297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552319839,0.0,1.75125,1.16427319839
 10/09  03:00:00,94.3485920906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,101.442690665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,100.372146887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554766091,0.0,1.75125,1.16429766091
 10/09  06:00:00,139.757261922,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,149.877845163,146.355345163,3.5025,0.02
 10/09  07:00:00,136.981549316,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,167.204268697,163.681768697,3.5025,0.02
 10/09  08:00:00,172.476852109,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,148.680888909,144.013994345,3.5025,1.16439456381
 10/09  09:00:00,150.349259506,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,121.613489842,118.090989842,3.5025,0.02
 10/09  10:00:00,186.396335192,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,93.0592250783,84.8895707927,7.005,1.16465428561
 10/09  11:00:00,218.359388949,27.7795111579,0.00384106331041,0.0,27.9495200658,27.7759469175,71.2825423474,63.1128120235,7.005,1.16473032398
 10/09  12:00:00,233.841441896,27.7795111579,0.309026663966,0.0,41.9242800987,36.8599292233,44.2726278776,34.9126278776,9.34,0.02
 10/09  13:00:00,234.113317004,27.7795111579,1.04803279839,0.0,41.9242800987,36.8599292233,29.8683442987,19.3635496602,9.34,1.16479463846
 10/09  14:00:00,230.323325775,27.7795111579,1.99175889487,0.0,41.9242800987,36.8599292233,19.0200219531,8.51528818227,9.34,1.16473377079
 10/09  15:00:00,226.717542754,27.7795111579,2.92436494658,0.0,41.9242800987,36.8599292233,15.1831604896,4.67845082,9.34,1.16470966955
 10/09  16:00:00,224.315152822,27.7795111579,2.71965653327,0.0,41.9242800987,36.8599292233,21.7373894234,11.2326520587,9.34,1.16473736462
 10/09  17:00:00,189.838518283,27.7795111579,1.18647920602,0.0,27.9495200658,27.7759469175,31.2984684524,24.2734684524,7.005,0.02
 10/09  18:00:00,199.488729008,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,66.3856644827,60.5510584428,4.67,1.16460603991
 10/09  19:00:00,180.021606598,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,96.0139924384,90.1793966795,4.67,1.16459575895
 10/09  20:00:00,167.316776343,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,115.656325801,110.966325801,4.67,0.02
 10/09  21:00:00,151.399816619,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,83.1691606427,77.3347135349,4.67,1.16444710782
 10/09  22:00:00,92.1553668079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,126.127799039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,97.2864634202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550893996,0.0,1.75125,1.16425893996
 10/10  01:00:00,90.9022224924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,90.0593217061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,89.3700658501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,111.68863453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925722245,0.0,2.335,1.16425722245
 10/10  05:00:00,110.58290205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,161.156008519,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,190.731232979,186.041232979,4.67,0.02
 10/10  07:00:00,150.891033432,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,190.00819403,184.173742586,4.67,1.16445144412
 10/10  08:00:00,219.578954701,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,158.134367849,149.941867849,8.1725,0.02
 10/10  09:00:00,247.53401352,27.7795111579,0.0052399465985,0.0,62.886420148,41.4019203762,124.507766105,112.8354901,10.5075,1.16477600432
 10/10  10:00:00,237.292727687,27.7795111579,0.00406279896748,0.0,62.886420148,41.4019203762,109.211360446,97.5390194621,10.5075,1.16484098393
 10/10  11:00:00,269.002084846,27.7795111579,0.00912003454481,0.0,62.886420148,41.4019203762,81.9548090293,70.2822217366,10.5075,1.16508729271
 10/10  12:00:00,252.619301655,27.7795111579,0.00891987884714,0.0,62.886420148,41.4019203762,61.5479812718,49.875171561,10.5075,1.16530971081
 10/10  13:00:00,250.023719255,27.7795111579,0.053298387288,0.0,62.886420148,41.4019203762,48.5146668269,36.8419718535,10.5075,1.16519497342
 10/10  14:00:00,245.335158702,27.7795111579,0.259645215474,0.0,62.886420148,41.4019203762,42.5391458185,30.8664993364,10.5075,1.16514648208
 10/10  15:00:00,237.917834045,27.7795111579,0.0,0.0,62.886420148,41.4019203762,56.5315295476,44.8589734263,10.5075,1.16505612125
 10/10  16:00:00,235.890601548,27.7795111579,0.0,0.0,62.886420148,41.4019203762,67.1950522661,55.5225419552,10.5075,1.16501031087
 10/10  17:00:00,232.246128079,27.7795111579,0.0,0.0,62.886420148,41.4019203762,89.9910782272,78.3185991632,10.5075,1.16497906398
 10/10  18:00:00,238.844092689,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,112.510447607,102.005602058,9.34,1.16484554899
 10/10  19:00:00,218.457597427,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,128.683978944,118.179223179,9.34,1.16475576508
 10/10  20:00:00,193.399113724,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,143.2385368,133.901356998,8.1725,1.16467980264
 10/10  21:00:00,138.643461047,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,118.824819645,114.134819645,4.67,0.02
 10/10  22:00:00,86.6333872358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939746098,0.0,2.335,1.16439746098
 10/10  23:00:00,120.976746821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  24:00:00,91.7082222033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,83.7624025465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922408459,0.0,2.335,1.16422408459
 10/11  02:00:00,82.9780653488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,82.0554667438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,88.0753491367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923648396,0.0,2.335,1.16423648396
 10/11  05:00:00,87.2330595577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,138.858913087,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,296.708002096,292.018002096,4.67,0.02
 10/11  07:00:00,134.364218214,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,273.883752369,268.049306623,4.67,1.16444574576
 10/11  08:00:00,211.191834676,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,215.765369855,207.572869855,8.1725,0.02
 10/11  09:00:00,237.407437402,27.7795111579,0.0,0.0,62.886420148,41.4019203762,166.495547455,154.823377345,10.5075,1.16467011016
 10/11  10:00:00,229.593707128,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.080805343,126.408478197,10.5075,1.16482714635
 10/11  11:00:00,261.930284546,27.7795111579,0.00807978110943,0.0,62.886420148,41.4019203762,106.475453975,94.8028206706,10.5075,1.16513330471
 10/11  12:00:00,244.353028072,27.7795111579,0.00740037942441,0.0,62.886420148,41.4019203762,91.3385311147,79.6656549223,10.5075,1.16537619236
 10/11  13:00:00,241.038135107,27.7795111579,0.00330533778104,0.0,62.886420148,41.4019203762,84.3296529054,72.6568937549,10.5075,1.16525915053
 10/11  14:00:00,236.73553603,27.7795111579,0.0,0.0,62.886420148,41.4019203762,78.4521720553,66.7797315231,10.5075,1.16494053221
 10/11  15:00:00,233.843736812,27.7795111579,0.0,0.0,62.886420148,41.4019203762,68.6154703986,56.9429046013,10.5075,1.16506579728
 10/11  16:00:00,233.50966808,27.7795111579,0.0,0.0,62.886420148,41.4019203762,73.7727395293,62.1002142358,10.5075,1.1650252935
 10/11  17:00:00,232.037730046,27.7795111579,0.0,0.0,62.886420148,41.4019203762,88.4436736092,76.7711742727,10.5075,1.16499933643
 10/11  18:00:00,237.294408817,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,119.247351999,108.74250288,9.34,1.16484911822
 10/11  19:00:00,222.361510822,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,147.114715252,136.609983471,9.34,1.16473178102
 10/11  20:00:00,196.963394068,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,173.187749906,164.995249906,8.1725,0.02
 10/11  21:00:00,139.490218214,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,160.672994991,154.838364345,4.67,1.16463064574
 10/11  22:00:00,81.5314448296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934888692,0.0,2.335,1.16434888692
 10/11  23:00:00,116.609906289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,86.9448780177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,79.664411969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,79.3228476608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923828968,0.0,2.335,1.16423828968
 10/12  03:00:00,78.9695864475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,85.2403687832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,84.5069095211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924047588,0.0,2.335,1.16424047588
 10/12  06:00:00,137.307531201,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,371.452485381,366.762485381,4.67,0.02
 10/12  07:00:00,136.613010721,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,324.453036227,319.763036227,4.67,0.02
 10/12  08:00:00,210.144418767,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,260.696562727,251.359547716,8.1725,1.16451501112
 10/12  09:00:00,235.618108272,27.7795111579,0.0,0.0,62.886420148,41.4019203762,201.295736077,189.623421693,10.5075,1.16481438445
 10/12  10:00:00,226.862226305,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.317810288,152.645472329,10.5075,1.16483795921
 10/12  11:00:00,259.321651274,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.310151636,119.637447434,10.5075,1.16520420182
 10/12  12:00:00,243.315655547,27.7795111579,0.00335577538774,0.0,62.886420148,41.4019203762,104.176475471,92.5037836811,10.5075,1.1651917898
 10/12  13:00:00,242.259066212,27.7795111579,0.00829872729417,0.0,62.886420148,41.4019203762,83.6352102178,71.9623615011,10.5075,1.16534871667
 10/12  14:00:00,237.246488482,27.7795111579,0.0,0.0,62.886420148,41.4019203762,81.2473799621,69.5748888403,10.5075,1.1649911218
 10/12  15:00:00,233.559183741,27.7795111579,0.0,0.0,62.886420148,41.4019203762,76.8410369473,65.1686511572,10.5075,1.16488579012
 10/12  16:00:00,234.023508543,27.7795111579,0.0,0.0,62.886420148,41.4019203762,78.2763341125,66.6037687874,10.5075,1.16506532505
 10/12  17:00:00,233.374928768,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.6619023639,79.9893577699,10.5075,1.16504459396
 10/12  18:00:00,244.549929013,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,109.347849034,98.8429713601,9.34,1.16487767381
 10/12  19:00:00,226.545370848,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,136.223929083,125.719196298,9.34,1.164732785
 10/12  20:00:00,200.262129365,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,151.260889929,143.068389929,8.1725,0.02
 10/12  21:00:00,142.962528659,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,119.188511898,113.353919955,4.67,1.16459194376
 10/12  22:00:00,84.6884136137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,118.754597089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933905096,0.0,2.335,1.16433905096
 10/12  24:00:00,88.7449411181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,80.670428927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,80.0680769428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927599672,0.0,2.335,1.16427599672
 10/13  03:00:00,79.3784746456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,101.331818216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,100.983839494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,154.251609052,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,342.617403903,336.783136055,4.67,1.16426784766
 10/13  07:00:00,146.013116413,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,309.011030623,304.321030623,4.67,0.02
 10/13  08:00:00,210.029500519,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,264.034870407,254.69775465,8.1725,1.16461575695
 10/13  09:00:00,234.754469761,27.7795111579,0.0,0.0,62.886420148,41.4019203762,213.565161801,203.037661801,10.5075,0.02
 10/13  10:00:00,225.707399324,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.518404609,163.845914286,10.5075,1.16499032246
 10/13  11:00:00,256.910324224,27.7795111579,0.0,0.0,62.886420148,41.4019203762,145.310472554,133.637787525,10.5075,1.16518502941
 10/13  12:00:00,240.938735801,27.7795111579,0.00335395805247,0.0,62.886420148,41.4019203762,118.021362861,105.203160592,10.5075,2.31070226914
 10/13  13:00:00,241.501840937,27.7795111579,0.0097642229852,0.0,62.886420148,41.4019203762,85.9364032878,74.2637145463,10.5075,1.16518874159
 10/13  14:00:00,239.32828499,27.7795111579,0.00986559826697,0.0,62.886420148,41.4019203762,68.4289520074,56.7563868196,10.5075,1.16506518774
 10/13  15:00:00,235.971239499,27.7795111579,0.00867537971213,0.0,62.886420148,41.4019203762,59.83878302,48.1663398017,10.5075,1.16494321831
 10/13  16:00:00,235.695540947,27.7795111579,0.0,0.0,62.886420148,41.4019203762,63.5274031594,51.8549933186,10.5075,1.16490984088
 10/13  17:00:00,232.191764489,27.7795111579,0.0,0.0,62.886420148,41.4019203762,88.8231577199,77.1505445595,10.5075,1.16511316039
 10/13  18:00:00,241.259810768,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,117.244550615,106.739621215,9.34,1.16492939966
 10/13  19:00:00,216.78550754,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,137.182006108,127.822006108,9.34,0.02
 10/13  20:00:00,191.627162241,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,154.125852808,144.788615458,8.1725,1.16473734936
 10/13  21:00:00,135.512924511,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,138.736100698,132.901523603,4.67,1.16457709595
 10/13  22:00:00,81.9943866584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,116.824473044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927028184,0.0,2.335,1.16427028184
 10/13  24:00:00,87.6092892904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,78.1048415129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,77.7517400735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554200025,0.0,1.75125,1.16429200025
 10/14  03:00:00,77.2492025668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,83.642337745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,82.7203555833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,123.526172779,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,349.851562108,345.184745567,3.5025,1.16431654145
 10/14  07:00:00,122.841319589,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,310.142522978,306.620022978,3.5025,0.02
 10/14  08:00:00,183.263388385,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,252.808204249,245.806165527,5.8375,1.16453872166
 10/14  09:00:00,202.607932899,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,201.393421882,190.888737746,9.34,1.16468413598
 10/14  10:00:00,230.960713108,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.003745669,139.331423467,10.5075,1.16482220207
 10/14  11:00:00,266.270389223,27.7795111579,0.00350665011571,0.0,62.886420148,41.4019203762,102.282199661,90.6096133348,10.5075,1.165086326
 10/14  12:00:00,251.762591467,27.7795111579,0.0104383785674,0.0,62.886420148,41.4019203762,71.9903957854,60.31758466,10.5075,1.16531112537
 10/14  13:00:00,250.91186689,27.7795111579,0.0110648284808,0.0,62.886420148,41.4019203762,53.4346744531,41.76195795,10.5075,1.16521650306
 10/14  14:00:00,248.420162388,27.7795111579,0.436341881441,0.0,62.886420148,41.4019203762,38.2912928788,26.6187128476,10.5075,1.16508003118
 10/14  15:00:00,244.564261497,27.7795111579,0.843016480181,0.0,62.886420148,41.4019203762,31.2479633053,19.5754106923,10.5075,1.16505261304
 10/14  16:00:00,244.337563965,27.7795111579,0.979710142617,0.0,62.886420148,41.4019203762,31.5988250694,19.9263144061,10.5075,1.16501066337
 10/14  17:00:00,242.786975219,27.7795111579,0.606377606854,0.0,62.886420148,41.4019203762,42.3668011684,30.694346968,10.5075,1.16495420046
 10/14  18:00:00,233.091995066,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,98.6202526412,89.2828963523,8.1725,1.16485628889
 10/14  19:00:00,181.116109327,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,141.637420733,134.63517033,5.8375,1.16475040321
 10/14  20:00:00,169.478672949,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,154.268596138,148.411096138,5.8375,0.02
 10/14  21:00:00,126.615976576,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,125.147591884,120.480593665,3.5025,1.16449821905
 10/14  22:00:00,81.0329875974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,115.36798194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568425875,0.0,1.75125,1.16443425875
 10/14  24:00:00,85.7747957832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,78.2749554502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,77.6452771477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552001249,0.0,1.75125,1.16427001249
 10/15  03:00:00,77.3383414149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,83.5993139674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,82.7745843408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555213765,0.0,1.75125,1.16430213765
 10/15  06:00:00,123.495993694,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,373.410431277,369.887931277,3.5025,0.02
 10/15  07:00:00,122.962476237,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,329.42999005,325.90749005,3.5025,0.02
 10/15  08:00:00,157.405147171,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,239.8221679,235.155284118,3.5025,1.16438378205
 10/15  09:00:00,134.263971903,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,197.54909103,194.02659103,3.5025,0.02
 10/15  10:00:00,171.648251738,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,160.341703554,152.171952095,7.005,1.1647514597
 10/15  11:00:00,205.673680417,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,123.182401027,115.012729299,7.005,1.16467172834
 10/15  12:00:00,219.488941675,27.7795111579,0.00400635805638,0.0,41.9242800987,36.8599292233,79.1281661116,68.6234372178,9.34,1.16472889378
 10/15  13:00:00,218.517037721,27.7795111579,0.255530363052,0.0,41.9242800987,36.8599292233,57.9901710096,48.6301710096,9.34,0.02
 10/15  14:00:00,214.728396888,27.7795111579,1.04361594484,0.0,41.9242800987,36.8599292233,44.9752525081,34.4703921135,9.34,1.16486039459
 10/15  15:00:00,210.589640968,27.7795111579,1.43416720738,0.0,41.9242800987,36.8599292233,39.0790169681,28.5741711716,9.34,1.16484579649
 10/15  16:00:00,210.87970842,27.7795111579,1.70447820205,0.0,41.9242800987,36.8599292233,39.2117507404,28.7068669522,9.34,1.16488378823
 10/15  17:00:00,178.751019791,27.7795111579,0.227547245948,0.0,27.9495200658,27.7759469175,58.013724275,50.988724275,7.005,0.02
 10/15  18:00:00,192.450932334,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,108.137987575,102.303369912,4.67,1.1646176627
 10/15  19:00:00,169.123723885,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,140.921050024,135.086441866,4.67,1.16460815772
 10/15  20:00:00,158.415745524,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,153.671287102,148.981287102,4.67,0.02
 10/15  21:00:00,142.237940585,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,125.7301945,119.895689475,4.67,1.16450502462
 10/15  22:00:00,80.8802405034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,115.158061139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,86.0252823684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552437276,0.0,1.75125,1.16427437276
 10/16  01:00:00,80.6652002435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,80.2912696083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,80.1300514637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923088056,0.0,2.335,1.16423088056
 10/16  04:00:00,86.5291189244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,85.7617154147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,138.818329901,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,318.057210251,312.222970008,4.67,1.16424024346
 10/16  07:00:00,140.090822236,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,283.94739845,279.25739845,4.67,0.02
 10/16  08:00:00,215.032028735,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,218.450237033,209.113139999,8.1725,1.16459703449
 10/16  09:00:00,246.143685853,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.083613275,140.556113275,10.5075,0.02
 10/16  10:00:00,240.928430626,27.7795111579,0.0,0.0,62.886420148,41.4019203762,111.807848375,100.13550579,10.5075,1.16484258542
 10/16  11:00:00,275.43629106,27.7795111579,0.00870090713799,0.0,62.886420148,41.4019203762,74.3856737467,62.7128689201,10.5075,1.16530482651
 10/16  12:00:00,262.39518461,27.7795111579,0.147346520851,0.0,62.886420148,41.4019203762,51.9250953689,39.1071541628,10.5075,2.31044120603
 10/16  13:00:00,261.216064505,27.7795111579,0.942812543178,0.0,62.886420148,41.4019203762,34.1774069952,22.5045667745,10.5075,1.16534022079
 10/16  14:00:00,256.284890091,27.7795111579,1.43345371869,0.0,62.886420148,41.4019203762,24.5474982265,12.8751732967,10.5075,1.16482492973
 10/16  15:00:00,255.661936641,27.7795111579,3.30662269842,0.0,62.886420148,41.4019203762,13.2875121639,1.61496675633,10.5075,1.1650454076
 10/16  16:00:00,257.068365546,27.7795111579,3.61786084739,0.0,62.886420148,41.4019203762,13.2247854493,1.55226463551,10.5075,1.16502081374
 10/16  17:00:00,252.659259603,27.7795111579,1.74666116145,0.0,62.886420148,41.4019203762,28.8125620872,17.1400512342,10.5075,1.16501085293
 10/16  18:00:00,255.856283087,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,67.2064631801,56.7016318948,9.34,1.16483128534
 10/16  19:00:00,235.233277451,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.384217802,96.0242178016,9.34,0.02
 10/16  20:00:00,207.077802902,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,116.574956623,107.237641184,8.1725,1.16481543928
 10/16  21:00:00,147.578084583,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,92.628918905,86.7942969251,4.67,1.16462197982
 10/16  22:00:00,88.6851554904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,122.406130766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,92.6798778581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924887451,0.0,2.335,1.16424887451
 10/17  01:00:00,84.6879875367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,83.6112103879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,82.5905088115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922159198,0.0,2.335,1.16422159198
 10/17  04:00:00,104.194781814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,103.710950837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,156.13394221,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,312.883378313,308.193378313,4.67,0.02
 10/17  07:00:00,149.431610273,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,281.252433441,275.417984258,4.67,1.16444918234
 10/17  08:00:00,213.80683082,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,230.595941346,221.258849231,8.1725,1.16459211485
 10/17  09:00:00,240.355568501,27.7795111579,0.0,0.0,62.886420148,41.4019203762,171.463109638,160.935609638,10.5075,0.02
 10/17  10:00:00,233.677528402,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.819244629,125.146770605,10.5075,1.16497402413
 10/17  11:00:00,267.603565493,27.7795111579,0.0088397658528,0.0,62.886420148,41.4019203762,98.222843286,86.5501062885,10.5075,1.16523699745
 10/17  12:00:00,252.608341359,27.7795111579,0.00974279316625,0.0,62.886420148,41.4019203762,74.2945683663,62.621870888,10.5075,1.16519747836
 10/17  13:00:00,252.074081457,27.7795111579,0.0112915780321,0.0,62.886420148,41.4019203762,55.759555421,42.9414042839,10.5075,2.31065113719
 10/17  14:00:00,250.004447012,27.7795111579,0.510880002213,0.0,62.886420148,41.4019203762,37.5766870477,25.9040663079,10.5075,1.16512073986
 10/17  15:00:00,248.28267964,27.7795111579,1.43988754072,0.0,62.886420148,41.4019203762,23.4455909695,11.7731045204,10.5075,1.16498644905
 10/17  16:00:00,249.609934164,27.7795111579,2.02312967187,0.0,62.886420148,41.4019203762,23.3398466741,11.6673830276,10.5075,1.16496364655
 10/17  17:00:00,245.129566391,27.7795111579,0.541027713141,0.0,62.886420148,41.4019203762,44.015178676,32.34272316,10.5075,1.16495551598
 10/17  18:00:00,251.200649293,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,79.4202504577,70.0602504577,9.34,0.02
 10/17  19:00:00,226.486707149,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,105.914223101,95.4093981422,9.34,1.16482495842
 10/17  20:00:00,197.579119391,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,130.441972061,121.104709041,8.1725,1.16476301956
 10/17  21:00:00,139.940503623,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,110.537284525,104.702713896,4.67,1.16457062916
 10/17  22:00:00,87.4956389308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,121.667014974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,92.1762378401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926420946,0.0,2.335,1.16426420946
 10/18  01:00:00,84.0298842936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,83.0166910576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,81.9339452115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923747106,0.0,2.335,1.16423747106
 10/18  04:00:00,87.8698016453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,87.5034685709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,139.830105679,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,312.689793423,307.999793423,4.67,0.02
 10/18  07:00:00,140.411542223,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,290.823274011,284.988874171,4.67,1.1643998407
 10/18  08:00:00,214.342187186,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,233.28269519,225.09019519,8.1725,0.02
 10/18  09:00:00,241.631716078,27.7795111579,0.0,0.0,62.886420148,41.4019203762,167.632525737,155.960233229,10.5075,1.16479250779
 10/18  10:00:00,234.374684737,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.326512195,123.654082999,10.5075,1.1649291959
 10/18  11:00:00,267.65447217,27.7795111579,0.00836976306104,0.0,62.886420148,41.4019203762,100.518689055,88.8459942043,10.5075,1.16519485038
 10/18  12:00:00,254.753987766,27.7795111579,0.0126352157895,0.0,62.886420148,41.4019203762,66.8512706275,55.1786132894,10.5075,1.16515733817
 10/18  13:00:00,253.289749329,27.7795111579,0.0105268926272,0.0,62.886420148,41.4019203762,52.7879832759,39.9699061801,10.5075,2.31057709584
 10/18  14:00:00,249.956655831,27.7795111579,0.488510239841,0.0,62.886420148,41.4019203762,39.1588711139,27.4862850101,10.5075,1.16508610378
 10/18  15:00:00,246.756240145,27.7795111579,0.907949397512,0.0,62.886420148,41.4019203762,29.7344540225,18.0620006513,10.5075,1.16495337122
 10/18  16:00:00,246.834373993,27.7795111579,0.998834854042,0.0,62.886420148,41.4019203762,32.46360311,20.7911707395,10.5075,1.1649323705
 10/18  17:00:00,242.967600108,27.7795111579,0.157732402024,0.0,62.886420148,41.4019203762,53.5898573065,41.9174312246,10.5075,1.16492608187
 10/18  18:00:00,249.632923203,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,88.4861586363,79.1261586363,9.34,0.02
 10/18  19:00:00,231.840964471,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,114.651274211,104.146477318,9.34,1.16479689358
 10/18  20:00:00,204.33702567,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,128.7771843,119.439947744,8.1725,1.16473655648
 10/18  21:00:00,145.149150707,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,107.437801559,101.603256313,4.67,1.1645452462
 10/18  22:00:00,87.5339823369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,121.618909492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,92.3537644657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923911899,0.0,2.335,1.16423911899
 10/19  01:00:00,84.5458478571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,83.8820282337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,83.3175166571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921290581,0.0,2.335,1.16421290581
 10/19  04:00:00,89.4518562894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,88.6870259743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,140.987099633,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,287.934040893,283.244040893,4.67,0.02
 10/19  07:00:00,142.064836787,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,276.797403946,270.962920196,4.67,1.16448375002
 10/19  08:00:00,215.752544498,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,222.241324957,214.048824957,8.1725,0.02
 10/19  09:00:00,245.981922249,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.007908546,146.335580557,10.5075,1.16482798873
 10/19  10:00:00,241.271115845,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.108266164,106.435855933,10.5075,1.16491023013
 10/19  11:00:00,275.62080658,27.7795111579,0.015572802016,0.0,62.886420148,41.4019203762,76.7900051853,65.1173266888,10.5075,1.16517849657
 10/19  12:00:00,263.984580788,27.7795111579,0.16569621631,0.0,62.886420148,41.4019203762,49.6726458347,37.9997231289,10.5075,1.16542270578
 10/19  13:00:00,264.354620325,27.7795111579,0.926553754919,0.0,62.886420148,41.4019203762,32.2045957982,19.3865416659,10.5075,2.31055413224
 10/19  14:00:00,261.631782278,27.7795111579,1.56706019282,0.0,62.886420148,41.4019203762,19.015234923,7.34265794949,10.5075,1.16507697354
 10/19  15:00:00,257.977200166,27.7795111579,2.31553780758,0.0,62.886420148,41.4019203762,12.117661791,0.445216014784,10.5075,1.16494577621
 10/19  16:00:00,257.366928293,27.7795111579,2.46289486559,0.0,62.886420148,41.4019203762,15.8576993776,4.18527279123,10.5075,1.16492658635
 10/19  17:00:00,251.299785063,27.7795111579,0.543096992475,0.0,62.886420148,41.4019203762,39.0186079333,27.346185785,10.5075,1.16492214829
 10/19  18:00:00,256.227260705,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,74.5644503393,65.2044503393,9.34,0.02
 10/19  19:00:00,240.32706335,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,95.954536228,85.4497418634,9.34,1.1647943646
 10/19  20:00:00,212.185453496,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,109.291915866,99.9546802566,8.1725,1.16473560892
 10/19  21:00:00,152.665061992,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,79.3982671384,73.5637217365,4.67,1.16454540184
 10/19  22:00:00,94.497468923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,127.544367839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,98.6634694066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923940458,0.0,2.335,1.16423940458
 10/20  01:00:00,89.5465615129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,88.2728711022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,87.5167456079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921377206,0.0,2.335,1.16421377206
 10/20  04:00:00,109.34752761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,109.231457067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,162.748323914,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,232.28300979,227.59300979,4.67,0.02
 10/20  07:00:00,158.097049781,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,229.688735104,223.85424927,4.67,1.16448583406
 10/20  08:00:00,222.717011216,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,184.629937041,176.437437041,8.1725,0.02
 10/20  09:00:00,255.032729414,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.00041745,117.328085075,10.5075,1.16483237509
 10/20  10:00:00,250.082854682,27.7795111579,0.00875759793209,0.0,62.886420148,41.4019203762,94.8980689716,83.22565235,10.5075,1.16491662158
 10/20  11:00:00,282.099914256,27.7795111579,0.0112700936061,0.0,62.886420148,41.4019203762,69.7330057901,58.0603183402,10.5075,1.16518744985
 10/20  12:00:00,269.252612443,27.7795111579,0.00976940379154,0.0,62.886420148,41.4019203762,54.0216749788,42.3490212177,10.5075,1.16515376114
 10/20  13:00:00,268.411236051,27.7795111579,0.359417543382,0.0,62.886420148,41.4019203762,42.907911346,30.089828507,10.5075,2.31058283898
 10/20  14:00:00,264.461209041,27.7795111579,1.08278091359,0.0,62.886420148,41.4019203762,31.3324280471,19.6598343665,10.5075,1.16509368053
 10/20  15:00:00,260.710759976,27.7795111579,1.63129445118,0.0,62.886420148,41.4019203762,22.7409071743,11.0684431828,10.5075,1.16496399154
 10/20  16:00:00,258.480244485,27.7795111579,0.964478313168,0.0,62.886420148,41.4019203762,28.7035494301,17.0311028114,10.5075,1.16494661868
 10/20  17:00:00,254.159082635,27.7795111579,0.0672738453277,0.0,62.886420148,41.4019203762,50.6110662891,38.9386222522,10.5075,1.16494403692
 10/20  18:00:00,262.210873979,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,73.1608581144,63.8008581144,9.34,0.02
 10/20  19:00:00,241.736929675,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,87.3563637216,76.8515460338,9.34,1.16481768775
 10/20  20:00:00,213.522272234,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,97.1543580815,87.8170975921,8.1725,1.16476048945
 10/20  21:00:00,152.88548309,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,70.8208153226,64.9862439187,4.67,1.16457140388
 10/20  22:00:00,100.515417296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,132.869627504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,103.546499962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926536579,0.0,2.335,1.16426536579
 10/21  01:00:00,91.5208723794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,89.3449372501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,87.5592987325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552304049,0.0,1.75125,1.16427304049
 10/21  04:00:00,93.1070120256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,91.8004146901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,131.669636403,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,262.746185845,258.079421217,3.5025,1.16426462726
 10/21  07:00:00,133.261552431,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,251.840927533,248.318427533,3.5025,0.02
 10/21  08:00:00,193.176527666,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,204.040530018,197.038467141,5.8375,1.16456287652
 10/21  09:00:00,217.132818167,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,152.381593328,143.021593328,9.34,0.02
 10/21  10:00:00,246.07472882,27.7795111579,0.00388611968406,0.0,62.886420148,41.4019203762,112.240675613,100.56814189,10.5075,1.16503372277
 10/21  11:00:00,280.142597872,27.7795111579,0.0136428952536,0.0,62.886420148,41.4019203762,71.0173592336,59.3446786821,10.5075,1.16518055148
 10/21  12:00:00,266.054505012,27.7795111579,0.0118723175322,0.0,62.886420148,41.4019203762,50.4997878895,37.6816637984,10.5075,2.31062409107
 10/21  13:00:00,266.178312977,27.7795111579,0.720211292254,0.0,62.886420148,41.4019203762,28.130528606,16.4578536083,10.5075,1.16517499771
 10/21  14:00:00,262.620855407,27.7795111579,1.47018021463,0.0,62.886420148,41.4019203762,16.2690099275,4.59646093593,10.5075,1.16504899154
 10/21  15:00:00,257.562515951,27.7795111579,1.76830757429,0.0,62.886420148,41.4019203762,15.3693228544,3.6967886148,10.5075,1.16503423965
 10/21  16:00:00,257.320442085,27.7795111579,1.99004689806,0.0,62.886420148,41.4019203762,16.5459605901,4.87345597004,10.5075,1.16500462001
 10/21  17:00:00,256.03783315,27.7795111579,0.547039958237,0.0,62.886420148,41.4019203762,35.48221917,23.8097589751,10.5075,1.16496019492
 10/21  18:00:00,244.482790506,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,78.4004162688,69.0630427202,8.1725,1.16487354862
 10/21  19:00:00,198.138515496,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,102.186791425,95.1845135118,5.8375,1.16477791354
 10/21  20:00:00,182.430043812,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,125.552416547,119.694916547,5.8375,0.02
 10/21  21:00:00,136.07377557,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,107.060328612,102.393296224,3.5025,1.1645323876
 10/21  22:00:00,89.4887683802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,123.001089842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562542603,0.0,1.75125,1.16437542603
 10/21  24:00:00,93.8046784184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,86.185494301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,85.339173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556574607,0.0,1.75125,1.16431574607
 10/22  03:00:00,84.7686688225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,91.0466107962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,90.0659446266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552888094,0.0,1.75125,1.16427888094
 10/22  06:00:00,129.978540298,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,323.9881395,320.4656395,3.5025,0.02
 10/22  07:00:00,131.557599006,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,292.920929257,288.254115865,3.5025,1.16431339118
 10/22  08:00:00,165.034746619,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,225.266487456,221.743987456,3.5025,0.02
 10/22  09:00:00,143.642144658,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,180.805457084,177.282957084,3.5025,0.02
 10/22  10:00:00,179.687061825,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,140.474576879,132.304804556,7.005,1.16477232254
 10/22  11:00:00,210.824731372,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,110.83689589,102.667139605,7.005,1.16475628524
 10/22  12:00:00,222.878789394,27.7795111579,0.00629610075046,0.0,41.9242800987,36.8599292233,82.1934696661,71.6886430161,9.34,1.16482665002
 10/22  13:00:00,221.853696202,27.7795111579,0.00967950762683,0.0,41.9242800987,36.8599292233,66.5685771277,57.2085771277,9.34,0.02
 10/22  14:00:00,217.678955599,27.7795111579,0.0273695764381,0.0,41.9242800987,36.8599292233,55.7600052056,45.2552116201,9.34,1.16479358553
 10/22  15:00:00,212.863474755,27.7795111579,0.173325035495,0.0,41.9242800987,36.8599292233,50.9810993519,40.4763121007,9.34,1.16478725118
 10/22  16:00:00,209.46357894,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,63.0575532513,52.5527224668,9.34,1.16483078448
 10/22  17:00:00,178.525356402,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,100.743929835,92.574167135,7.005,1.16476269983
 10/22  18:00:00,189.377568691,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,134.675339735,129.985339735,4.67,0.02
 10/22  19:00:00,165.452354923,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,168.17977721,162.345166695,4.67,1.16461051527
 10/22  20:00:00,154.713723662,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,195.016790619,190.326790619,4.67,0.02
 10/22  21:00:00,140.163349325,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,163.874731367,158.040286867,4.67,1.16444449974
 10/22  22:00:00,79.6582641759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,114.335455308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552142962,0.0,1.75125,1.16427142962
 10/22  24:00:00,84.407773921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,80.0334223375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,79.9052739029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928297191,0.0,2.335,1.16428297191
 10/23  03:00:00,79.7787331822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,86.0673989432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,85.2338482195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,138.195055882,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,319.543903772,313.709637358,4.67,1.16426641399
 10/23  07:00:00,140.460622515,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,293.120204011,288.430204011,4.67,0.02
 10/23  08:00:00,210.576759029,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,233.704296658,224.367147199,8.1725,1.16464945878
 10/23  09:00:00,236.073348487,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.074182254,162.40198486,10.5075,1.16469739459
 10/23  10:00:00,227.960945712,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.954719384,136.427219384,10.5075,0.02
 10/23  11:00:00,259.417819545,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.11605711,113.29814937,10.5075,2.31040773917
 10/23  12:00:00,242.242620926,27.7795111579,0.0,0.0,62.886420148,41.4019203762,106.896146747,95.2232154281,10.5075,1.16543131938
 10/23  13:00:00,240.379120336,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.2028730644,79.5300422648,10.5075,1.16533079963
 10/23  14:00:00,236.608016256,27.7795111579,0.0,0.0,62.886420148,41.4019203762,83.6945615048,72.0220763917,10.5075,1.16498511309
 10/23  15:00:00,233.723243103,27.7795111579,0.0,0.0,62.886420148,41.4019203762,73.6967831784,62.0243859082,10.5075,1.16489727016
 10/23  16:00:00,233.363349153,27.7795111579,0.0,0.0,62.886420148,41.4019203762,78.5863212419,66.9137199565,10.5075,1.16510128535
 10/23  17:00:00,233.494726095,27.7795111579,0.0,0.0,62.886420148,41.4019203762,103.099927437,91.4273268914,10.5075,1.16510054509
 10/23  18:00:00,238.744042257,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,142.970752918,132.465803546,9.34,1.16494937247
 10/23  19:00:00,221.730768827,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,171.136569518,160.631750024,9.34,1.16481949338
 10/23  20:00:00,196.604752773,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,184.975792877,176.783292877,8.1725,0.02
 10/23  21:00:00,139.394962068,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,164.99513914,159.160514792,4.67,1.1646243481
 10/23  22:00:00,81.014664819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,115.83451578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928218596,0.0,2.335,1.16428218596
 10/23  24:00:00,85.8419484119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,78.447781753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,77.8745749345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924677015,0.0,2.335,1.16424677015
 10/24  03:00:00,77.6325945775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,108.214449125,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,17.4523993595,15.0973993595,2.335,0.02
 10/24  05:00:00,112.265058576,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.7833779828,24.2841264722,2.335,1.16425151059
