Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  06:00:00,153.587766934,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,401.299586403,396.609586403,4.67,0.02
 10/24  07:00:00,148.363581769,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,382.216965898,377.526965898,4.67,0.02
 10/24  08:00:00,208.937246794,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,317.251420777,307.914302162,8.1725,1.16461861511
 10/24  09:00:00,233.845854737,27.7795111579,0.0,0.0,62.886420148,41.4019203762,252.754965792,241.082658665,10.5075,1.16480712645
 10/24  10:00:00,224.841735518,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.559412717,203.88705876,10.5075,1.16485395695
 10/24  11:00:00,255.785375385,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.5227076,162.8499532,10.5075,1.16525440009
 10/24  12:00:00,238.614079323,27.7795111579,0.0,0.0,62.886420148,41.4019203762,141.848123628,130.175357993,10.5075,1.16526563544
 10/24  13:00:00,237.507531653,27.7795111579,0.0,0.0,62.886420148,41.4019203762,119.731742667,108.059071611,10.5075,1.16517105619
 10/24  14:00:00,234.709776462,27.7795111579,0.0,0.0,62.886420148,41.4019203762,103.653005466,91.9803997366,10.5075,1.16510572955
 10/24  15:00:00,231.429261656,27.7795111579,0.0,0.0,62.886420148,41.4019203762,93.6294108172,81.956891093,10.5075,1.16501972415
 10/24  16:00:00,231.40280808,27.7795111579,0.0,0.0,62.886420148,41.4019203762,94.965668717,83.2931664074,10.5075,1.16500230962
 10/24  17:00:00,231.081691792,27.7795111579,0.0,0.0,62.886420148,41.4019203762,124.742152802,113.069652952,10.5075,1.16499985044
 10/24  18:00:00,237.837617166,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,173.488941383,162.984072457,9.34,1.16486892603
 10/24  19:00:00,214.49014284,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,197.717128453,187.212358161,9.34,1.16477029202
 10/24  20:00:00,190.100444574,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,204.220843539,194.88363136,8.1725,1.16471217962
 10/24  21:00:00,134.100955663,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,188.978355548,184.288355548,4.67,0.02
 10/24  22:00:00,80.3208645135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941437411,0.0,2.335,1.16441437411
 10/24  23:00:00,115.823422809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,85.2694935624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,78.0444338874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923757038,0.0,2.335,1.16423757038
 10/25  02:00:00,77.8152559517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,81.651252638,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,11.3788460611,9.02384606114,2.335,0.02
 10/25  04:00:00,96.5046948272,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,24.5595929837,22.2045929837,2.335,0.02
 10/25  05:00:00,91.9970914481,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.6967695532,18.1975192898,2.335,1.16425026343
 10/25  06:00:00,136.964322325,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,416.805585575,412.115585575,4.67,0.02
 10/25  07:00:00,139.235629768,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,390.848088727,386.158088727,4.67,0.02
 10/25  08:00:00,208.720188992,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,332.296902942,322.959788164,8.1725,1.16461477827
 10/25  09:00:00,233.773461024,27.7795111579,0.0,0.0,62.886420148,41.4019203762,258.116878199,246.444604999,10.5075,1.16477320091
 10/25  10:00:00,224.840784469,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.369962789,204.697470186,10.5075,1.16499260208
 10/25  11:00:00,255.730093684,27.7795111579,0.0,0.0,62.886420148,41.4019203762,173.098725631,161.426094746,10.5075,1.16513088416
 10/25  12:00:00,237.51620812,27.7795111579,0.0,0.0,62.886420148,41.4019203762,147.95752789,136.284618575,10.5075,1.16540931503
 10/25  13:00:00,236.847167978,27.7795111579,0.0,0.0,62.886420148,41.4019203762,125.613541704,113.94072548,10.5075,1.16531622359
 10/25  14:00:00,233.878965351,27.7795111579,0.0,0.0,62.886420148,41.4019203762,110.815052466,99.1425384576,10.5075,1.16501400795
 10/25  15:00:00,231.089560829,27.7795111579,0.0,0.0,62.886420148,41.4019203762,98.4623310208,86.7898826714,10.5075,1.16494834938
 10/25  16:00:00,231.599154826,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.0539710922,84.3815419565,10.5075,1.16492913572
 10/25  17:00:00,233.019979323,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.112926073,102.440501194,10.5075,1.16492487833
 10/25  18:00:00,239.24569956,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,143.165017232,132.659993752,9.34,1.16502348012
 10/25  19:00:00,222.237096925,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,168.200999184,157.696252069,9.34,1.16474711425
 10/25  20:00:00,197.058575911,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,185.004785046,175.667590664,8.1725,1.1646943819
 10/25  21:00:00,139.753520348,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,161.042858519,156.352858519,4.67,0.02
 10/25  22:00:00,81.4639754693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943902753,0.0,2.335,1.16443902753
 10/25  23:00:00,116.411933141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,86.4380455889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,79.2556712622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925478135,0.0,2.335,1.16425478135
 10/26  02:00:00,78.8702900509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,78.4662499964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,84.6856543505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920857935,0.0,2.335,1.16420857935
 10/26  05:00:00,92.1109627484,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,15.884966322,13.529966322,2.335,0.02
 10/26  06:00:00,137.177774177,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,378.058330268,373.368330268,4.67,0.02
 10/26  07:00:00,139.390508649,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,352.472942077,346.638545597,4.67,1.16439648071
 10/26  08:00:00,209.045971372,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,300.953376823,292.760876823,8.1725,0.02
 10/26  09:00:00,233.853542099,27.7795111579,0.0,0.0,62.886420148,41.4019203762,248.178445087,236.506181138,10.5075,1.16476394993
 10/26  10:00:00,224.630502539,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.066232202,204.393780194,10.5075,1.164952008
 10/26  11:00:00,255.664516311,27.7795111579,0.0,0.0,62.886420148,41.4019203762,171.157373063,159.484574435,10.5075,1.1652986281
 10/26  12:00:00,238.809850758,27.7795111579,0.0,0.0,62.886420148,41.4019203762,136.777917819,125.105122729,10.5075,1.16529509092
 10/26  13:00:00,238.208436088,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.524238079,104.851530233,10.5075,1.16520784629
 10/26  14:00:00,233.499406704,27.7795111579,0.0,0.0,62.886420148,41.4019203762,112.314550116,99.4968770526,10.5075,2.31017306313
 10/26  15:00:00,229.617540655,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.222332267,94.6948322673,10.5075,0.02
 10/26  16:00:00,228.125956002,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.27602146,105.603415148,10.5075,1.165106312
 10/26  17:00:00,229.77223216,27.7795111579,0.0,0.0,62.886420148,41.4019203762,134.427826994,122.75522319,10.5075,1.16510380491
 10/26  18:00:00,238.561938876,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,154.801107362,144.296112441,9.34,1.16499492139
 10/26  19:00:00,221.830736295,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,185.058583361,174.553833421,9.34,1.16474993979
 10/26  20:00:00,196.189819413,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,217.673657383,208.336454815,8.1725,1.16470256754
 10/26  21:00:00,138.854408704,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,192.428053823,187.738053823,4.67,0.02
 10/26  22:00:00,80.4853655316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994564563,0.0,2.335,1.1644564563
 10/26  23:00:00,115.612855436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,84.9996969712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921555437,0.0,2.335,1.16421555437
 10/27  01:00:00,78.0661772704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,77.8590994377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,81.7577144612,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,10.4479878012,8.09298780116,2.335,0.02
 10/27  04:00:00,112.502943019,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.5667168237,24.0674558922,2.335,1.16426093143
 10/27  05:00:00,108.409385122,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.0310256524,18.6760256524,2.335,0.02
 10/27  06:00:00,153.645000144,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,420.62517304,415.93517304,4.67,0.02
 10/27  07:00:00,148.685437738,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,375.706839579,369.872364569,4.67,1.16447501083
 10/27  08:00:00,209.041418035,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,321.108342434,312.915842434,8.1725,0.02
 10/27  09:00:00,233.667649905,27.7795111579,0.0,0.0,62.886420148,41.4019203762,276.796056162,265.123775672,10.5075,1.16478049062
 10/27  10:00:00,224.889184684,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.199259867,245.526822829,10.5075,1.16493703828
 10/27  11:00:00,256.347541254,27.7795111579,0.0,0.0,62.886420148,41.4019203762,235.829187778,224.156461379,10.5075,1.16522639942
 10/27  12:00:00,237.356327855,27.7795111579,0.0,0.0,62.886420148,41.4019203762,219.169702324,207.496995968,10.5075,1.16520635573
 10/27  13:00:00,234.612340473,27.7795111579,0.0,0.0,62.886420148,41.4019203762,201.175774835,188.357539921,10.5075,2.31073491468
 10/27  14:00:00,231.113441048,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.629394345,166.956707731,10.5075,1.16518661445
 10/27  15:00:00,228.439551984,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.726001179,150.053433357,10.5075,1.16506782202
 10/27  16:00:00,229.866769054,27.7795111579,0.0,0.0,62.886420148,41.4019203762,154.248603217,142.576039674,10.5075,1.16506354335
 10/27  17:00:00,234.65442436,27.7795111579,0.0,0.0,62.886420148,41.4019203762,153.84655743,142.173983093,10.5075,1.16507433759
 10/27  18:00:00,245.636715567,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,153.561342062,143.056431577,9.34,1.16491048465
 10/27  19:00:00,227.370283978,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,151.818694142,142.458694142,9.34,0.02
 10/27  20:00:00,204.673882579,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,150.781336162,141.444100131,8.1725,1.16473603101
 10/27  21:00:00,147.620553441,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,117.069249012,111.234656261,4.67,1.16459275028
 10/27  22:00:00,94.2855394921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,125.915994536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929159145,0.0,2.335,1.16429159145
 10/27  24:00:00,95.399672253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,84.6162325366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,83.2776842653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557534083,0.0,1.75125,1.16432534083
 10/28  03:00:00,81.8841994994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,87.2806321378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,85.8670790761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551504312,0.0,1.75125,1.16426504312
 10/28  06:00:00,125.118909196,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,363.215955935,359.693455935,3.5025,0.02
 10/28  07:00:00,127.78187819,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,339.466656553,335.944156553,3.5025,0.02
 10/28  08:00:00,184.309782736,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,293.987895492,286.985785808,5.8375,1.16460968409
 10/28  09:00:00,204.247375782,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,217.201858828,206.69715325,9.34,1.16470557748
 10/28  10:00:00,232.489936971,27.7795111579,0.0,0.0,62.886420148,41.4019203762,159.621842247,147.94939058,10.5075,1.16495166699
 10/28  11:00:00,265.304206378,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.336743934,116.663991306,10.5075,1.1652526285
 10/28  12:00:00,247.859186409,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.323093133,104.650354972,10.5075,1.16523816079
 10/28  13:00:00,246.999814085,27.7795111579,0.0,0.0,62.886420148,41.4019203762,102.926386919,91.2537217038,10.5075,1.16516521572
 10/28  14:00:00,244.780856053,27.7795111579,0.00712622498547,0.0,62.886420148,41.4019203762,87.4660047542,75.7934128779,10.5075,1.16509187631
 10/28  15:00:00,240.840653251,27.7795111579,0.00379224603901,0.0,62.886420148,41.4019203762,82.1707240776,70.4981298788,10.5075,1.16509419872
 10/28  16:00:00,238.626249937,27.7795111579,0.0,0.0,62.886420148,41.4019203762,90.6936529227,79.0210716264,10.5075,1.16508129629
 10/28  17:00:00,239.587548782,27.7795111579,0.0,0.0,62.886420148,41.4019203762,105.703159355,94.030606068,10.5075,1.16505328693
 10/28  18:00:00,232.762524485,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,132.853338252,123.515852215,8.1725,1.16498603701
 10/28  19:00:00,187.409652402,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,144.640373166,137.638129693,5.8375,1.1647434737
 10/28  20:00:00,174.571774472,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,160.207450732,153.205223609,5.8375,1.16472712362
 10/28  21:00:00,130.945694497,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,127.440779359,123.918279359,3.5025,0.02
 10/28  22:00:00,86.4650888481,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157160418,0.0,1.75125,1.1644660418
 10/28  23:00:00,120.253814431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,91.0733960253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156011086,0.0,1.75125,1.1643511086
 10/29  01:00:00,84.3452988116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,84.367139473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,84.1042295501,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552177228,0.0,1.75125,1.16427177228
 10/29  04:00:00,89.9556504653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,88.6098962296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,126.228099565,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,350.560634655,345.893857321,3.5025,1.16427733355
 10/29  07:00:00,126.823961758,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,332.748482611,329.225982611,3.5025,0.02
 10/29  08:00:00,154.717018836,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,299.570985991,296.048485991,3.5025,0.02
 10/29  09:00:00,127.282435155,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,289.978693704,285.311762708,3.5025,1.16443099689
 10/29  10:00:00,162.301413765,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,254.076887848,247.051887848,7.005,0.02
 10/29  11:00:00,193.316507209,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,235.608532251,227.438712397,7.005,1.1648198547
 10/29  12:00:00,200.52708458,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,216.846210346,206.341344218,9.34,1.16486612756
 10/29  13:00:00,198.289248399,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,200.580990923,190.076105026,9.34,1.16488589755
 10/29  14:00:00,194.416634177,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,198.497052383,187.992210401,9.34,1.1648419812
 10/29  15:00:00,190.840496412,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,199.868750908,190.508750908,9.34,0.02
 10/29  16:00:00,190.646229882,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,205.793627172,195.288726855,9.34,1.16490031734
 10/29  17:00:00,168.508494368,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,253.963466281,245.793598489,7.005,1.16486779124
 10/29  18:00:00,181.466987097,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,286.762565305,280.927969732,4.67,1.16459557304
 10/29  19:00:00,161.021010158,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,304.422281929,299.732281929,4.67,0.02
 10/29  20:00:00,152.03715607,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,322.010317575,316.175815432,4.67,1.16450214275
 10/29  21:00:00,137.826434331,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,300.399282239,295.709282239,4.67,0.02
 10/29  22:00:00,77.0013718242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156454267,0.0,1.75125,1.1643954267
 10/29  23:00:00,112.908189684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,81.8003678417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,81.3441589249,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,13.0732675981,9.57398948486,2.335,1.16427811324
 10/30  02:00:00,89.6234490007,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.9314989004,26.5764989004,2.335,0.02
 10/30  03:00:00,85.5149534878,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,22.8678326338,20.5128326338,2.335,0.02
 10/30  04:00:00,95.9963995788,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,42.0121036328,38.5128656015,2.335,1.16423803135
 10/30  05:00:00,95.8620604789,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,40.2761918536,37.9211918536,2.335,0.02
 10/30  06:00:00,136.831603425,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,476.355445096,471.665445096,4.67,0.02
 10/30  07:00:00,138.830349924,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,438.691767391,432.857269185,4.67,1.16449820597
 10/30  08:00:00,208.399077913,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,380.477131936,372.284631936,8.1725,0.02
 10/30  09:00:00,232.395748759,27.7795111579,0.0,0.0,62.886420148,41.4019203762,314.006795968,302.334595457,10.5075,1.1647005105
 10/30  10:00:00,222.661400367,27.7795111579,0.0,0.0,62.886420148,41.4019203762,278.16991466,266.497549392,10.5075,1.1648652671
 10/30  11:00:00,253.77000824,27.7795111579,0.0,0.0,62.886420148,41.4019203762,255.954028582,244.281365617,10.5075,1.16516296512
 10/30  12:00:00,233.914143415,27.7795111579,0.0,0.0,62.886420148,41.4019203762,234.877532004,223.204595989,10.5075,1.16543601429
 10/30  13:00:00,230.829192159,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.345318113,203.527177358,10.5075,2.31064075518
 10/30  14:00:00,227.143611431,27.7795111579,0.0,0.0,62.886420148,41.4019203762,205.341329193,193.668682087,10.5075,1.16514710567
 10/30  15:00:00,223.720266927,27.7795111579,0.0,0.0,62.886420148,41.4019203762,197.68470671,186.012173435,10.5075,1.16503327536
 10/30  16:00:00,223.557478663,27.7795111579,0.0,0.0,62.886420148,41.4019203762,204.872245701,193.199710876,10.5075,1.16503482456
 10/30  17:00:00,229.894814838,27.7795111579,0.0,0.0,62.886420148,41.4019203762,227.28708939,215.614537819,10.5075,1.16505157151
 10/30  18:00:00,235.782766817,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,260.11206568,249.60717343,9.34,1.16489225008
 10/30  19:00:00,219.495222367,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,289.066004487,279.706004487,9.34,0.02
 10/30  20:00:00,194.517014404,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,310.864130599,301.526818613,8.1725,1.1648119859
 10/30  21:00:00,137.787857505,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,299.761508415,293.926926064,4.67,1.16458235132
 10/30  22:00:00,79.1421452108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,115.096657261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928251193,0.0,2.335,1.16428251193
 10/30  24:00:00,91.9869953993,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,24.1592161165,21.8042161165,2.335,0.02
 10/31  01:00:00,85.5496043374,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,26.9924041418,24.6374041418,2.335,0.02
 10/31  02:00:00,90.6821987177,13.4478523072,0.0,0.0,3.49369000822,9.08398230582,41.8836015046,39.5286015046,2.335,0.02
 10/31  03:00:00,93.988477817,16.9049972289,0.0,0.0,3.49369000822,9.08398230582,55.9855158667,52.4862519094,2.335,1.1642639573
 10/31  04:00:00,112.342547131,12.7059443021,0.0,0.0,3.49369000822,9.08398230582,41.1592155606,38.8042155606,2.335,0.02
 10/31  05:00:00,117.133384881,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,58.5849364726,56.2299364726,2.335,0.02
 10/31  06:00:00,153.190982132,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,564.235688396,558.401473616,4.67,1.1642147801
 10/31  07:00:00,148.020603273,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,514.463563637,509.773563637,4.67,0.02
 10/31  08:00:00,208.53763258,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,446.163585922,436.826552045,8.1725,1.16453387754
 10/31  09:00:00,232.706894549,27.7795111579,0.0,0.0,62.886420148,41.4019203762,368.166105021,357.638605021,10.5075,0.02
 10/31  10:00:00,222.941154351,27.7795111579,0.0,0.0,62.886420148,41.4019203762,317.881598692,306.209141877,10.5075,1.16495681544
 10/31  11:00:00,253.769259575,27.7795111579,0.0,0.0,62.886420148,41.4019203762,279.025610926,267.352914876,10.5075,1.16519604995
 10/31  12:00:00,234.03248683,27.7795111579,0.0,0.0,62.886420148,41.4019203762,253.646167117,240.827819496,10.5075,2.31084762083
 10/31  13:00:00,231.135540175,27.7795111579,0.0,0.0,62.886420148,41.4019203762,224.297798319,212.62498916,10.5075,1.16530915859
 10/31  14:00:00,227.405387337,27.7795111579,0.0,0.0,62.886420148,41.4019203762,210.386798104,198.71408343,10.5075,1.16521467398
 10/31  15:00:00,223.916283513,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.237214933,191.564816803,10.5075,1.16489812995
 10/31  16:00:00,223.866035889,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.180437833,191.507816603,10.5075,1.16512123
 10/31  17:00:00,229.963815088,27.7795111579,0.0,0.0,62.886420148,41.4019203762,233.048137714,221.375501603,10.5075,1.16513611079
 10/31  18:00:00,235.843534753,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,272.085086937,261.580089703,9.34,1.16499723402
 10/31  19:00:00,212.904010781,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,302.197495442,291.692616442,9.34,1.16487899986
 10/31  20:00:00,188.413916162,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,303.768115894,295.575615894,8.1725,0.02
 10/31  21:00:00,133.080345447,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,282.094476199,276.259853114,4.67,1.16462308523
 10/31  22:00:00,79.2576511377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,115.156883968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935578799,0.0,2.335,1.16435578799
 10/31  24:00:00,83.9527667886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,89.5915877912,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,34.1626069905,31.8076069905,2.335,0.02
 11/01  02:00:00,89.8988710614,12.4844248176,0.0,0.0,3.49369000822,9.08398230582,41.2684509476,37.7691969917,2.335,1.16425395595
 11/01  03:00:00,87.2541734397,9.87369694734,0.0,0.0,3.49369000822,9.08398230582,33.4636743641,31.1086743641,2.335,0.02
 11/01  04:00:00,101.413810935,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,42.6164451319,40.2614451319,2.335,0.02
 11/01  05:00:00,100.744877234,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,65.5389744012,62.0397075957,2.335,1.16426680549
 11/01  06:00:00,136.870941001,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,534.845605193,530.155605193,4.67,0.02
 11/01  07:00:00,138.881127613,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,500.850324274,496.160324274,4.67,0.02
 11/01  08:00:00,208.414624884,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,438.346802829,429.009724809,8.1725,1.16457801991
 11/01  09:00:00,232.5458955,27.7795111579,0.0,0.0,62.886420148,41.4019203762,346.600312303,334.928062538,10.5075,1.16474976545
 11/01  10:00:00,222.960485507,27.7795111579,0.0,0.0,62.886420148,41.4019203762,291.601721384,279.929233784,10.5075,1.16498760042
 11/01  11:00:00,254.090737841,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.078430714,245.405787531,10.5075,1.16514318362
 11/01  12:00:00,234.373009529,27.7795111579,0.0,0.0,62.886420148,41.4019203762,236.873773597,225.200832838,10.5075,1.165440759
 11/01  13:00:00,231.386757139,27.7795111579,0.0,0.0,62.886420148,41.4019203762,214.458105034,202.78524452,10.5075,1.16536051371
 11/01  14:00:00,227.834252072,27.7795111579,0.0,0.0,62.886420148,41.4019203762,194.263411101,182.590843945,10.5075,1.16506715573
 11/01  15:00:00,224.490953244,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.848244656,172.17573062,10.5075,1.16501403651
 11/01  16:00:00,224.305067484,27.7795111579,0.0,0.0,62.886420148,41.4019203762,190.33274368,178.660235611,10.5075,1.16500806923
 11/01  17:00:00,230.143945316,27.7795111579,0.0,0.0,62.886420148,41.4019203762,229.542271647,217.869754259,10.5075,1.16501738806
 11/01  18:00:00,235.871387888,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,266.457362498,255.952335809,9.34,1.16502668878
 11/01  19:00:00,219.546666551,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,287.089170301,276.584307377,9.34,1.16486292391
 11/01  20:00:00,194.622127961,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,291.659404233,282.322082407,8.1725,1.1648218256
 11/01  21:00:00,137.846063961,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,283.71934773,279.02934773,4.67,0.02
 11/01  22:00:00,79.2396780866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946064185,0.0,2.335,1.16446064185
 11/01  23:00:00,115.137975894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,92.006984541,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,24.7881004478,21.2888689395,2.335,1.16423150836
 11/02  01:00:00,85.7495580125,8.30458364628,0.0,0.0,3.49369000822,9.08398230582,28.1232761258,25.7682761258,2.335,0.02
 11/02  02:00:00,91.0485339701,13.8057272679,0.0,0.0,3.49369000822,9.08398230582,50.8263040271,48.4713040271,2.335,0.02
 11/02  03:00:00,94.3646123447,17.02689037,0.0,0.0,3.49369000822,9.08398230582,59.6108490655,57.2558490655,2.335,0.02
 11/02  04:00:00,97.6192695425,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,51.681639355,48.1823719885,2.335,1.16426736646
 11/02  05:00:00,99.3555061344,16.07931648,0.0,0.0,3.49369000822,9.08398230582,78.1229837395,75.7679837395,2.335,0.02
 11/02  06:00:00,136.895054867,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,545.708512515,541.018512515,4.67,0.02
 11/02  07:00:00,142.366689689,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,506.292498698,500.458063216,4.67,1.16443548191
 11/02  08:00:00,208.482619763,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,427.382537647,419.190037647,8.1725,0.02
 11/02  09:00:00,232.742168503,27.7795111579,0.0,0.0,62.886420148,41.4019203762,341.545551678,329.87329779,10.5075,1.16475388816
 11/02  10:00:00,223.079581107,27.7795111579,0.0,0.0,62.886420148,41.4019203762,292.802213719,281.129788354,10.5075,1.16492536576
 11/02  11:00:00,253.982252707,27.7795111579,0.0,0.0,62.886420148,41.4019203762,264.824772151,253.152040888,10.5075,1.16523126305
 11/02  12:00:00,234.320298744,27.7795111579,0.0,0.0,62.886420148,41.4019203762,242.217520881,230.544797422,10.5075,1.16522345823
 11/02  13:00:00,231.497818566,27.7795111579,0.0,0.0,62.886420148,41.4019203762,217.297367376,204.479056585,10.5075,2.31081079122
 11/02  14:00:00,227.798744571,27.7795111579,0.0,0.0,62.886420148,41.4019203762,202.266223889,190.593727478,10.5075,1.16499641105
 11/02  15:00:00,224.25579113,27.7795111579,0.0,0.0,62.886420148,41.4019203762,198.642229944,186.969823311,10.5075,1.16490663313
 11/02  16:00:00,224.012100062,27.7795111579,0.0,0.0,62.886420148,41.4019203762,208.238361072,196.565722642,10.5075,1.16513843007
 11/02  17:00:00,230.098980251,27.7795111579,0.0,0.0,62.886420148,41.4019203762,240.604487752,228.93182665,10.5075,1.16516110132
 11/02  18:00:00,236.00804899,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,262.542586539,252.037580318,9.34,1.16500622075
 11/02  19:00:00,219.814357144,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,274.027512514,264.667512514,9.34,0.02
 11/02  20:00:00,194.87121157,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,288.753955925,279.416614675,8.1725,1.16484124982
 11/02  21:00:00,137.966259186,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,274.06484106,268.230276774,4.67,1.16456428617
 11/02  22:00:00,79.4253065269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,115.206540522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932325866,0.0,2.335,1.16432325866
 11/02  24:00:00,84.0579249263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,85.6587717969,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.7883474931,19.4333474931,2.335,0.02
 11/03  02:00:00,89.8915032015,12.4844248176,0.0,0.0,3.49369000822,9.08398230582,40.2951348591,36.7958639896,2.335,1.16427086952
 11/03  03:00:00,91.211349379,13.7780446373,0.0,0.0,3.49369000822,9.08398230582,44.2503204325,41.8953204325,2.335,0.02
 11/03  04:00:00,111.781915264,12.0096727012,0.0,0.0,3.49369000822,9.08398230582,31.2211919569,28.8661919569,2.335,0.02
 11/03  05:00:00,117.294827347,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,44.3684428443,42.0134428443,2.335,0.02
 11/03  06:00:00,153.282841083,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,526.152956414,520.318682941,4.67,1.16427347254
 11/03  07:00:00,151.529077421,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,477.785374269,473.095374269,4.67,0.02
 11/03  08:00:00,208.590585468,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,435.570125704,426.232958282,8.1725,1.16466742246
 11/03  09:00:00,232.629741851,27.7795111579,0.0,0.0,62.886420148,41.4019203762,351.545589972,339.873352456,10.5075,1.16473751676
 11/03  10:00:00,222.929926549,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.903380596,285.375880596,10.5075,0.02
 11/03  11:00:00,254.185569595,27.7795111579,0.0,0.0,62.886420148,41.4019203762,256.214915735,243.396834075,10.5075,2.31058166028
 11/03  12:00:00,234.62482464,27.7795111579,0.0,0.0,62.886420148,41.4019203762,229.418756226,217.745987443,10.5075,1.16526878293
 11/03  13:00:00,231.742491678,27.7795111579,0.0,0.0,62.886420148,41.4019203762,203.871957913,192.199265317,10.5075,1.1651925955
 11/03  14:00:00,228.215816926,27.7795111579,0.0,0.0,62.886420148,41.4019203762,183.567506161,171.894860842,10.5075,1.16514531968
 11/03  15:00:00,224.727901487,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.681512622,168.008935968,10.5075,1.16507665353
 11/03  16:00:00,224.517689745,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.799715908,177.127137544,10.5075,1.16507836399
 11/03  17:00:00,231.019970894,27.7795111579,0.0,0.0,62.886420148,41.4019203762,204.182005386,192.509409931,10.5075,1.16509545494
 11/03  18:00:00,236.902200243,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,222.963158734,212.458178171,9.34,1.16498056295
 11/03  19:00:00,214.03344687,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,237.780144523,227.275246939,9.34,1.16489758388
 11/03  20:00:00,189.224105867,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,252.043095935,242.705739933,8.1725,1.16485600259
 11/03  21:00:00,133.466557099,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,231.121438859,226.431438859,4.67,0.02
 11/03  22:00:00,79.6649685714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946234481,0.0,2.335,1.16446234481
 11/03  23:00:00,115.308983718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,84.5190755706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,79.4277910292,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,11.7243743447,8.80875322774,1.75125,1.16437111697
 11/04  02:00:00,87.5988118944,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,31.1556919933,29.3844419933,1.75125,0.02
 11/04  03:00:00,83.6872393229,8.38723169069,0.0,0.0,3.49369000822,6.81298672936,27.2480750613,25.4768250613,1.75125,0.02
 11/04  04:00:00,96.0214413009,14.3561811006,0.0,0.0,3.49369000822,6.81298672936,42.7063248381,39.7907696833,1.75125,1.1643051548
 11/04  05:00:00,97.4545012218,16.2229110949,0.0,0.0,3.49369000822,6.81298672936,56.7616212569,54.9903712569,1.75125,0.02
 11/04  06:00:00,122.753362086,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,512.047219051,508.524719051,3.5025,0.02
 11/04  07:00:00,128.18920346,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,483.911660929,479.244608826,3.5025,1.16455210272
 11/04  08:00:00,181.023372904,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,413.223082046,406.220919279,5.8375,1.16466276662
 11/04  09:00:00,198.181100714,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,328.607490426,319.247490426,9.34,0.02
 11/04  10:00:00,223.246719978,27.7795111579,0.0,0.0,62.886420148,41.4019203762,283.42524798,271.752864802,10.5075,1.16488317759
 11/04  11:00:00,254.459877977,27.7795111579,0.0,0.0,62.886420148,41.4019203762,243.480987107,231.80842156,10.5075,1.16506554796
 11/04  12:00:00,235.162574955,27.7795111579,0.0,0.0,62.886420148,41.4019203762,211.338737564,198.520748212,10.5075,2.31048935169
 11/04  13:00:00,232.14071055,27.7795111579,0.0,0.0,62.886420148,41.4019203762,193.100119837,181.427190487,10.5075,1.16542934941
 11/04  14:00:00,228.385402329,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.079262867,170.406719645,10.5075,1.16504322239
 11/04  15:00:00,225.052030348,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.908025633,164.235470037,10.5075,1.16505559641
 11/04  16:00:00,225.050088027,27.7795111579,0.0,0.0,62.886420148,41.4019203762,173.209358033,161.536805564,10.5075,1.16505246921
 11/04  17:00:00,231.008797559,27.7795111579,0.0,0.0,62.886420148,41.4019203762,206.836651935,195.164118024,10.5075,1.16503391149
 11/04  18:00:00,222.675128495,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,249.072085358,239.734613863,8.1725,1.16497149497
 11/04  19:00:00,176.712396383,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,268.158977994,261.156580171,5.8375,1.1648978233
 11/04  20:00:00,166.430823189,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,284.40311786,278.54561786,5.8375,0.02
 11/04  21:00:00,123.775673127,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,272.28398748,267.616957777,3.5025,1.16452970273
 11/04  22:00:00,77.2356601342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,112.981517639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567120783,0.0,1.75125,1.16442120783
 11/04  24:00:00,82.0079008577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,79.3916023813,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,12.324503114,9.40893605374,1.75125,1.16431706025
 11/05  02:00:00,87.6835666535,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,25.0634795154,23.2922295154,1.75125,0.02
 11/05  03:00:00,83.633363081,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,19.0162194875,17.2449694875,1.75125,0.02
 11/05  04:00:00,94.1830695157,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,34.6529173201,31.7373691884,1.75125,1.16429813166
 11/05  05:00:00,94.1641245813,12.5395235138,0.0,0.0,3.49369000822,6.81298672936,36.7219469291,34.9506969291,1.75125,0.02
 11/05  06:00:00,122.92559538,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,468.279831429,464.757331429,3.5025,0.02
 11/05  07:00:00,128.557969099,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,431.467977074,426.801160561,3.5025,1.16431651338
 11/05  08:00:00,153.749875583,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,380.801749364,377.279249364,3.5025,0.02
 11/05  09:00:00,126.453345835,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,355.260579232,350.593618169,3.5025,1.16446106313
 11/05  10:00:00,161.827569144,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,297.270514219,290.245514219,7.005,0.02
 11/05  11:00:00,193.37486822,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,262.058643895,253.888816498,7.005,1.16482739697
 11/05  12:00:00,201.475851717,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,218.048249953,207.543343184,9.34,1.1649067687
 11/05  13:00:00,199.211124322,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,192.843221945,182.338282243,9.34,1.16493970275
 11/05  14:00:00,195.44347128,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,180.725419103,171.365419103,9.34,0.02
 11/05  15:00:00,192.013948116,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,176.962290628,166.457369823,9.34,1.16492080482
 11/05  16:00:00,191.812170383,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,180.843703851,170.338914929,9.34,1.16478892204
 11/05  17:00:00,169.352266927,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,236.996538917,228.826678507,7.005,1.16486040988
 11/05  18:00:00,181.940455911,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,274.493778394,268.659125741,4.67,1.16465265284
 11/05  19:00:00,161.624652244,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,291.286477049,286.596477049,4.67,0.02
 11/05  20:00:00,152.659287519,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,308.846713108,303.012159496,4.67,1.16455361188
 11/05  21:00:00,138.298810239,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,272.505154944,267.815154944,4.67,0.02
 11/05  22:00:00,78.1211741631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564176067,0.0,1.75125,1.16439176067
 11/05  23:00:00,113.700916239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,83.0029925756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,78.379549975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925405675,0.0,2.335,1.16425405675
 11/06  02:00:00,81.8630218666,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,10.6061865723,8.25118657228,2.335,0.02
 11/06  03:00:00,90.1089340937,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,22.1030020481,19.7480020481,2.335,0.02
 11/06  04:00:00,86.2203272391,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,17.6722787675,14.1730397717,2.335,1.16423899583
 11/06  05:00:00,96.5331199068,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,31.3695076619,29.0145076619,2.335,0.02
 11/06  06:00:00,96.3785097434,12.4568754694,0.0,0.0,3.49369000822,9.08398230582,38.7052233478,36.3502233478,2.335,0.02
 11/06  07:00:00,133.747492074,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,455.77726813,451.08726813,4.67,0.02
 11/06  08:00:00,132.527535551,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,392.20652103,386.372031151,4.67,1.16448987929
 11/06  09:00:00,208.884027521,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,325.843680434,316.50658163,8.1725,1.1645988047
 11/06  10:00:00,233.395718753,27.7795111579,0.0,0.0,62.886420148,41.4019203762,275.850762047,265.323262047,10.5075,0.02
 11/06  11:00:00,224.570679122,27.7795111579,0.0,0.0,62.886420148,41.4019203762,232.281674229,220.609169082,10.5075,1.16500514668
 11/06  12:00:00,255.436513803,27.7795111579,0.0,0.0,62.886420148,41.4019203762,198.974361146,187.301568206,10.5075,1.16529293915
 11/06  13:00:00,235.902056411,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.2521989,173.43389356,10.5075,2.31080533978
 11/06  14:00:00,232.845403884,27.7795111579,0.0,0.0,62.886420148,41.4019203762,178.215224969,166.542419724,10.5075,1.16530524503
 11/06  15:00:00,229.126854359,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.76562533,157.092904277,10.5075,1.16522105313
 11/06  16:00:00,225.680215926,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.822349822,153.149937907,10.5075,1.16491191449
 11/06  17:00:00,232.286012256,27.7795111579,0.0,0.0,62.886420148,41.4019203762,181.384637235,169.711987479,10.5075,1.1651497564
 11/06  18:00:00,239.036213366,27.7795111579,0.0,0.0,62.886420148,41.4019203762,197.579239024,185.906796228,10.5075,1.16494279597
 11/06  19:00:00,237.731932206,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,219.195942315,208.690894793,9.34,1.16504752178
 11/06  20:00:00,221.234520335,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,227.457614428,216.952859782,9.34,1.1647546468
 11/06  21:00:00,196.646017047,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,217.322448348,207.985229977,8.1725,1.16471837136
 11/06  22:00:00,139.808190767,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,177.487580344,172.797580344,4.67,0.02
 11/06  23:00:00,83.0481151588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942834536,0.0,2.335,1.16442834536
 11/06  24:00:00,118.366366143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,88.4225777683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,81.0357533598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925604735,0.0,2.335,1.16425604735
 11/07  03:00:00,80.4960614567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,80.1975363826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,102.515196039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,102.458409674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927620405,0.0,2.335,1.16427620405
 11/07  07:00:00,152.186195609,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,305.976071187,301.286071187,4.67,0.02
 11/07  08:00:00,143.418659219,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,295.005949228,290.315949228,4.67,0.02
 11/07  09:00:00,211.507908043,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,259.895147015,250.557980539,8.1725,1.164666476
 11/07  10:00:00,238.367317531,27.7795111579,0.0,0.0,62.886420148,41.4019203762,218.115437719,206.443085378,10.5075,1.16485234114
 11/07  11:00:00,231.182692046,27.7795111579,0.0,0.0,62.886420148,41.4019203762,174.127131315,162.454738689,10.5075,1.16489262591
 11/07  12:00:00,264.763554189,27.7795111579,0.0,0.0,62.886420148,41.4019203762,132.581652231,120.908877571,10.5075,1.16527465959
 11/07  13:00:00,246.554346638,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.401443575,116.728646943,10.5075,1.16529663247
 11/07  14:00:00,242.31467985,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.376190063,119.703458211,10.5075,1.1652318525
 11/07  15:00:00,236.928761042,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.214086034,122.396299709,10.5075,2.31028632469
 11/07  16:00:00,232.847920923,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.931971377,120.259520382,10.5075,1.16495099451
 11/07  17:00:00,238.65786252,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.864256527,133.191788052,10.5075,1.16496847574
 11/07  18:00:00,246.447873516,27.7795111579,0.0,0.0,62.886420148,41.4019203762,155.15467855,143.482177057,10.5075,1.16500149271
 11/07  19:00:00,246.629769382,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,164.563078217,155.203078217,9.34,0.02
 11/07  20:00:00,226.883862415,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,174.820884148,164.315981895,9.34,1.16490225323
 11/07  21:00:00,202.218507515,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,184.579132266,175.24175701,8.1725,1.16487525616
 11/07  22:00:00,146.037943665,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,155.056911007,149.222345033,4.67,1.16456597395
 11/07  23:00:00,95.2505014331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  24:00:00,129.524599326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,100.461011653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926891877,0.0,2.335,1.16426891877
 11/08  02:00:00,91.4150810702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,90.2226296576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,89.5320789829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925525519,0.0,2.335,1.16425525519
 11/08  05:00:00,95.8458440422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,95.6067857723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,144.363136819,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,257.529789648,251.695579176,4.67,1.16421047248
 11/08  08:00:00,145.748519818,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,228.972161454,224.282161454,4.67,0.02
 11/08  09:00:00,221.227298585,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,196.900901634,187.563782134,8.1725,1.16461949982
 11/08  10:00:00,248.784499221,27.7795111579,0.0,0.0,62.886420148,41.4019203762,158.721711939,148.194211939,10.5075,0.02
 11/08  11:00:00,238.06869377,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.224213009,136.551719387,10.5075,1.16499362178
 11/08  12:00:00,267.157216959,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.445218273,125.627310764,10.5075,2.31040750845
 11/08  13:00:00,250.603320751,27.7795111579,0.0,0.0,62.886420148,41.4019203762,125.715710293,114.042719957,10.5075,1.1654903357
 11/08  14:00:00,248.628633224,27.7795111579,0.0,0.0,62.886420148,41.4019203762,117.936111856,106.263192488,10.5075,1.16541936819
 11/08  15:00:00,244.013746027,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.367982621,104.69539048,10.5075,1.16509214187
 11/08  16:00:00,239.656737077,27.7795111579,0.0,0.0,62.886420148,41.4019203762,115.893228968,104.2206966,10.5075,1.16503236743
 11/08  17:00:00,248.652501858,27.7795111579,0.0,0.0,62.886420148,41.4019203762,122.013667229,110.341123182,10.5075,1.165044047
 11/08  18:00:00,250.977949356,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.890682104,115.21811083,10.5075,1.16507127403
 11/08  19:00:00,248.483415031,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,137.950915881,127.445951207,9.34,1.16496467373
 11/08  20:00:00,232.4879793,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,153.139173896,142.634284151,9.34,1.16488974511
 11/08  21:00:00,206.350381695,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,160.095109005,150.757752242,8.1725,1.16485676281
 11/08  22:00:00,148.193160875,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,131.677792381,126.987792381,4.67,0.02
 11/08  23:00:00,91.2754611478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946518695,0.0,2.335,1.16446518695
 11/08  24:00:00,124.993287547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,95.5152075764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,87.253887155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925302317,0.0,2.335,1.16425302317
 11/09  03:00:00,86.4362537331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,86.1379219896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,92.4818777533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921471255,0.0,2.335,1.16421471255
 11/09  06:00:00,91.7480581838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,140.566144072,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,260.088436327,255.398436327,4.67,0.02
 11/09  08:00:00,141.999286709,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,232.918946609,227.084524985,4.67,1.16442162411
 11/09  09:00:00,218.114502363,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,199.459110207,191.266610207,8.1725,0.02
 11/09  10:00:00,244.463341545,27.7795111579,0.0,0.0,62.886420148,41.4019203762,167.174424035,155.50210045,10.5075,1.16482358552
 11/09  11:00:00,235.496333449,27.7795111579,0.0,0.0,62.886420148,41.4019203762,150.867518853,139.194972644,10.5075,1.16504620892
 11/09  12:00:00,267.602705304,27.7795111579,0.0,0.0,62.886420148,41.4019203762,124.880367247,113.207707519,10.5075,1.1651597285
 11/09  13:00:00,252.657314303,27.7795111579,0.0,0.0,62.886420148,41.4019203762,100.91930929,89.2463489577,10.5075,1.16546033209
 11/09  14:00:00,249.778116544,27.7795111579,0.0,0.0,62.886420148,41.4019203762,97.2872520562,84.4690053217,10.5075,2.31074673453
