Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  15:00:00,243.385240171,27.7795111579,0.0,0.0,62.886420148,41.4019203762,104.144090613,92.4713648539,10.5075,1.16522575891
 11/09  16:00:00,238.554145405,27.7795111579,0.0,0.0,62.886420148,41.4019203762,107.866979352,96.194350862,10.5075,1.16512848965
 11/09  17:00:00,246.915771654,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.199369687,109.526719849,10.5075,1.16514983758
 11/09  18:00:00,248.726947106,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.952101656,127.279650297,10.5075,1.16495135954
 11/09  19:00:00,246.548552553,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,148.015646256,137.510603312,9.34,1.16504294445
 11/09  20:00:00,232.613654075,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,148.861651573,139.501651573,9.34,0.02
 11/09  21:00:00,206.717222126,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,154.662465216,145.325079053,8.1725,1.16488616255
 11/09  22:00:00,148.710967567,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,130.926149912,125.091531749,4.67,1.16461816271
 11/09  23:00:00,91.8730380712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,125.686394562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929811462,0.0,2.335,1.16429811462
 11/10  01:00:00,96.1723497516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,88.6479877077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,87.954994395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926124974,0.0,2.335,1.16426124974
 11/10  04:00:00,87.2037712902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,108.84554076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,108.207732031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,156.643793127,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,263.33730585,257.503034205,4.67,1.16427164522
 11/10  08:00:00,150.392706436,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,249.365903112,244.675903112,4.67,0.02
 11/10  09:00:00,217.284043175,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,203.488536203,194.15135677,8.1725,1.16467943258
 11/10  10:00:00,246.021987326,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.222381926,140.55004782,10.5075,1.16483410517
 11/10  11:00:00,238.221021908,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.063834273,116.391417317,10.5075,1.16491695627
 11/10  12:00:00,269.053899716,27.7795111579,0.0,0.0,62.886420148,41.4019203762,107.290772283,95.6179018162,10.5075,1.16537046683
 11/10  13:00:00,252.258696449,27.7795111579,0.0,0.0,62.886420148,41.4019203762,92.5984268773,80.92550865,10.5075,1.16541822728
 11/10  14:00:00,249.444124221,27.7795111579,0.0,0.0,62.886420148,41.4019203762,85.6681142194,73.9952589532,10.5075,1.16535526625
 11/10  15:00:00,243.174274091,27.7795111579,0.0,0.0,62.886420148,41.4019203762,94.1996606814,82.5270870702,10.5075,1.16507361116
 11/10  16:00:00,239.354565755,27.7795111579,0.0,0.0,62.886420148,41.4019203762,95.4774747932,83.8049377724,10.5075,1.16503702078
 11/10  17:00:00,245.777357683,27.7795111579,0.0,0.0,62.886420148,41.4019203762,121.785921299,110.113372563,10.5075,1.16504873538
 11/10  18:00:00,246.400617695,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.839598591,135.16702249,10.5075,1.16507610097
 11/10  19:00:00,243.395442968,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,163.204742217,152.699749671,9.34,1.1649925457
 11/10  20:00:00,220.527925256,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,168.02462623,157.519859063,9.34,1.16476716711
 11/10  21:00:00,194.734076726,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,177.075791552,167.738545997,8.1725,1.16474555506
 11/10  22:00:00,138.037448306,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,149.123081955,143.288500555,4.67,1.16458140001
 11/10  23:00:00,85.5739135423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,121.135533311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,89.8509464306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553625264,0.0,1.75125,1.16428625264
 11/11  02:00:00,83.0344767363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,82.6585856294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,81.8088483297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554163903,0.0,1.75125,1.16429163903
 11/11  05:00:00,87.6116388322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,86.7603996208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,123.983520487,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,357.178313922,352.51151359,3.5025,1.16430033264
 11/11  08:00:00,125.444525224,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,324.506729093,320.984229093,3.5025,0.02
 11/11  09:00:00,162.277320296,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,253.138988003,248.472103241,3.5025,1.16438476141
 11/11  10:00:00,138.122872303,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,216.37230625,212.84980625,3.5025,0.02
 11/11  11:00:00,175.485041285,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,170.253262867,162.083496262,7.005,1.16476660509
 11/11  12:00:00,207.53660804,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,144.27900015,137.25400015,7.005,0.02
 11/11  13:00:00,218.195034335,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,120.867160763,110.362224149,9.34,1.16493661428
 11/11  14:00:00,216.071436888,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,114.570092133,104.065305911,9.34,1.16478622176
 11/11  15:00:00,210.604221956,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,117.317159078,106.812378466,9.34,1.16478061184
 11/11  16:00:00,206.292170165,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,117.356802945,106.851987907,9.34,1.16481503779
 11/11  17:00:00,214.713191153,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,128.955604539,118.450698564,9.34,1.16490597533
 11/11  18:00:00,188.503021112,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,154.062349737,147.037349737,7.005,0.02
 11/11  19:00:00,192.05146892,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,177.701207734,171.86653795,4.67,1.16466978451
 11/11  20:00:00,172.370230623,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,189.031813523,183.197107821,4.67,1.16470570226
 11/11  21:00:00,163.365835952,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,190.44888267,185.75888267,4.67,0.02
 11/11  22:00:00,148.719455099,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,150.52615035,144.69163191,4.67,1.1645184401
 11/11  23:00:00,89.8000492643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,123.697283412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556886039,0.0,1.75125,1.16431886039
 11/12  01:00:00,94.3226020822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,86.9589906262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,86.3514162525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553814428,0.0,1.75125,1.16428814428
 11/12  04:00:00,86.1461217558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,92.9647556893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,92.7009086219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550902166,0.0,1.75125,1.16425902166
 11/12  07:00:00,133.898307953,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,302.778077353,299.255577353,3.5025,0.02
 11/12  08:00:00,133.856347614,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,270.59776963,267.07526963,3.5025,0.02
 11/12  09:00:00,168.297751978,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,239.934764196,235.267865912,3.5025,1.16439828328
 11/12  10:00:00,143.275274195,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,233.578433234,230.055933234,3.5025,0.02
 11/12  11:00:00,176.486468279,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,212.917072761,204.747342472,7.005,1.16473028886
 11/12  12:00:00,206.928274681,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,199.701374925,191.531677729,7.005,1.16469719619
 11/12  13:00:00,217.495958521,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,181.253039608,170.748228901,9.34,1.16481070703
 11/12  14:00:00,217.175501181,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,161.058154663,151.698154663,9.34,0.02
 11/12  15:00:00,216.612114185,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,136.515313566,126.010498769,9.34,1.16481479718
 11/12  16:00:00,215.151130945,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,126.637130873,116.132283755,9.34,1.16484711742
 11/12  17:00:00,223.849891957,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,132.995526895,122.490594697,9.34,1.16493219832
 11/12  18:00:00,199.088193576,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,143.811895139,135.641996066,7.005,1.1648990727
 11/12  19:00:00,201.504056993,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,159.112969581,154.422969581,4.67,0.02
 11/12  20:00:00,181.377753355,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,172.183565071,166.348949833,4.67,1.16461523794
 11/12  21:00:00,169.961482335,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,174.346855242,168.512252677,4.67,1.16460256577
 11/12  22:00:00,153.033939517,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,131.656028373,126.966028373,4.67,0.02
 11/12  23:00:00,92.8795884172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.08822927416,0.0,1.75125,0.336979274164
 11/12  24:00:00,127.22508356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.59839996513,0.0,1.75125,0.847149965127
 11/13  01:00:00,100.691037179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,92.8747308942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,91.7261449749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923665078,0.0,2.335,1.16423665078
 11/13  04:00:00,89.4152776081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,94.1606832175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,92.7938322078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925661119,0.0,2.335,1.16425661119
 11/13  07:00:00,143.78378959,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,302.217022772,297.527022772,4.67,0.02
 11/13  08:00:00,141.277714149,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,258.611545126,253.921545126,4.67,0.02
 11/13  09:00:00,218.703852897,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,202.816868035,193.479727661,8.1725,1.16464037343
 11/13  10:00:00,249.81245023,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.997781527,133.325492027,10.5075,1.16478950005
 11/13  11:00:00,240.688459764,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.121665037,111.449107643,10.5075,1.16505739353
 11/13  12:00:00,270.784169293,27.7795111579,0.0,0.0,62.886420148,41.4019203762,101.796375579,90.1236321432,10.5075,1.16524343594
 11/13  13:00:00,253.873726501,27.7795111579,0.0,0.0,62.886420148,41.4019203762,90.8986279879,79.2258494588,10.5075,1.1652785291
 11/13  14:00:00,249.709710302,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.8563021246,85.1835768315,10.5075,1.16522529315
 11/13  15:00:00,244.503439999,27.7795111579,0.0,0.0,62.886420148,41.4019203762,99.4012959122,86.5834891436,10.5075,2.31030676857
 11/13  16:00:00,238.559661904,27.7795111579,0.0,0.0,62.886420148,41.4019203762,106.84632836,95.1738521967,10.5075,1.16497616338
 11/13  17:00:00,247.371194161,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.317531199,108.64502546,10.5075,1.1650057391
 11/13  18:00:00,250.763751385,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.754866757,116.082315652,10.5075,1.16505110502
 11/13  19:00:00,247.366506253,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,146.250021229,135.745107742,9.34,1.1649134874
 11/13  20:00:00,232.444614544,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,164.935400987,155.575400987,9.34,0.02
 11/13  21:00:00,206.237563575,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,174.316832096,164.979569745,8.1725,1.1647623515
 11/13  22:00:00,148.111839917,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,141.941105887,136.10646439,4.67,1.1646414961
 11/13  23:00:00,91.647773121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,126.857790876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934767912,0.0,2.335,1.16434767912
 11/14  01:00:00,97.3791873184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,90.3506989956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,89.9880705261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,89.0403353605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926828196,0.0,2.335,1.16426828196
 11/14  05:00:00,110.31407158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,109.980104172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,162.274358861,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,291.539772713,285.705545864,4.67,1.16422684835
 11/14  08:00:00,153.206088425,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,260.375484278,255.685484278,4.67,0.02
 11/14  09:00:00,221.122432602,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,210.271174119,200.934026883,8.1725,1.16464723616
 11/14  10:00:00,249.885643316,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.229724069,144.557485159,10.5075,1.16473891014
 11/14  11:00:00,241.674521901,27.7795111579,0.0,0.0,62.886420148,41.4019203762,122.595066346,112.067566346,10.5075,0.02
 11/14  12:00:00,269.40474958,27.7795111579,0.0,0.0,62.886420148,41.4019203762,108.274816352,95.4566342367,10.5075,2.31068211521
 11/14  13:00:00,251.284828884,27.7795111579,0.0,0.0,62.886420148,41.4019203762,97.7710081274,86.098154881,10.5075,1.16535324643
 11/14  14:00:00,248.559155185,27.7795111579,0.0,0.0,62.886420148,41.4019203762,90.1765305607,78.503732545,10.5075,1.16529801566
 11/14  15:00:00,244.349896049,27.7795111579,0.0,0.0,62.886420148,41.4019203762,86.8531723918,75.1806507943,10.5075,1.16502159749
 11/14  16:00:00,238.892402323,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.2868687529,84.6143763583,10.5075,1.16499239464
 11/14  17:00:00,247.170704518,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.151406022,104.478893836,10.5075,1.16501218607
 11/14  18:00:00,248.137934381,27.7795111579,0.0,0.0,62.886420148,41.4019203762,133.306940643,121.634392908,10.5075,1.16504773468
 11/14  19:00:00,245.258813356,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,155.703518553,145.198547437,9.34,1.16497111607
 11/14  20:00:00,223.111868991,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,176.267121451,165.762370366,9.34,1.16475108518
 11/14  21:00:00,197.814903191,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,184.715178365,175.377941847,8.1725,1.16473651739
 11/14  22:00:00,140.770953806,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,170.723518589,164.888868914,4.67,1.1646496746
 11/14  23:00:00,87.5584350663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,121.849507564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,91.2541092299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927485434,0.0,2.335,1.16427485434
 11/15  02:00:00,83.535223163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,82.7753894975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,82.0106234778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550221,0.0,2.335,1.16426550221
 11/15  05:00:00,88.0470959561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,91.5108869838,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,8.52496008716,6.16996008716,2.335,0.02
 11/15  07:00:00,140.071818426,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,355.29289503,350.60289503,4.67,0.02
 11/15  08:00:00,137.526747783,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,326.233257335,320.398797345,4.67,1.16445999063
 11/15  09:00:00,214.446683997,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,285.369544396,276.032458884,8.1725,1.16458551204
 11/15  10:00:00,241.088164557,27.7795111579,0.0,0.0,62.886420148,41.4019203762,241.367464653,230.839964653,10.5075,0.02
 11/15  11:00:00,232.633661463,27.7795111579,0.0,0.0,62.886420148,41.4019203762,212.755965721,201.083557462,10.5075,1.1649082593
 11/15  12:00:00,263.406827476,27.7795111579,0.0,0.0,62.886420148,41.4019203762,175.369310958,163.696623471,10.5075,1.16518748698
 11/15  13:00:00,245.308240705,27.7795111579,0.0,0.0,62.886420148,41.4019203762,154.848019548,142.029577758,10.5075,2.3109417907
 11/15  14:00:00,242.582394332,27.7795111579,0.0,0.0,62.886420148,41.4019203762,151.629461876,139.956562466,10.5075,1.16539940945
 11/15  15:00:00,238.41866589,27.7795111579,0.0,0.0,62.886420148,41.4019203762,149.288845899,137.616265322,10.5075,1.16508057702
 11/15  16:00:00,235.053394364,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.489126395,134.816593037,10.5075,1.1650333586
 11/15  17:00:00,245.132583402,27.7795111579,0.0,0.0,62.886420148,41.4019203762,154.39813889,142.725579841,10.5075,1.16505904879
 11/15  18:00:00,248.069335903,27.7795111579,0.0,0.0,62.886420148,41.4019203762,167.935136555,156.262535988,10.5075,1.16510056682
 11/15  19:00:00,246.226701187,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,177.813561303,167.308555622,9.34,1.16500568035
 11/15  20:00:00,231.887358885,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,184.505645832,174.000890784,9.34,1.16475504802
 11/15  21:00:00,205.897739346,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,189.546836681,180.209598391,8.1725,1.16473829014
 11/15  22:00:00,147.174500001,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,167.715343841,163.025343841,4.67,0.02
 11/15  23:00:00,89.1072304398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499464608,0.0,2.335,1.164464608
 11/15  24:00:00,123.123167373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,92.213088403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,84.3667105199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925200229,0.0,2.335,1.16425200229
 11/16  03:00:00,83.0707596221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,81.9410590144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,91.65536317,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,11.4952757888,7.99605410338,2.335,1.16422168538
 11/16  06:00:00,99.1003077561,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,24.7758546089,22.4208546089,2.335,0.02
 11/16  07:00:00,138.514161935,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,396.41579817,391.72579817,4.67,0.02
 11/16  08:00:00,134.761922714,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,360.386153098,354.551647176,4.67,1.16450592186
 11/16  09:00:00,212.312258378,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,299.593104568,291.400604568,8.1725,0.02
 11/16  10:00:00,239.933240319,27.7795111579,0.0,0.0,62.886420148,41.4019203762,249.334992743,237.662624563,10.5075,1.16486818009
 11/16  11:00:00,232.011344712,27.7795111579,0.0,0.0,62.886420148,41.4019203762,237.128244299,225.455793679,10.5075,1.16495061991
 11/16  12:00:00,262.897614334,27.7795111579,0.0,0.0,62.886420148,41.4019203762,211.747649824,200.0748536,10.5075,1.16529622415
 11/16  13:00:00,244.687586166,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.637294527,175.819185118,10.5075,2.31060940872
 11/16  14:00:00,242.93314123,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.777910557,153.105174199,10.5075,1.16523635765
 11/16  15:00:00,238.736585201,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.585261516,140.912591881,10.5075,1.16516963406
 11/16  16:00:00,234.839586813,27.7795111579,0.0,0.0,62.886420148,41.4019203762,150.996873612,139.324269215,10.5075,1.16510439697
 11/16  17:00:00,245.127575054,27.7795111579,0.0,0.0,62.886420148,41.4019203762,156.791547033,145.11891107,10.5075,1.16513596281
 11/16  18:00:00,247.384251096,27.7795111579,0.0,0.0,62.886420148,41.4019203762,166.189411997,154.516728572,10.5075,1.16518342442
 11/16  19:00:00,244.992789411,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,174.10638131,163.601311132,9.34,1.16507017804
 11/16  20:00:00,229.576528647,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,180.673686643,170.168897745,9.34,1.16478889834
 11/16  21:00:00,203.882161888,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,188.178264886,178.840994943,8.1725,1.1647699429
 11/16  22:00:00,146.072078533,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,158.897598848,154.207598848,4.67,0.02
 11/16  23:00:00,88.8034836864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943435458,0.0,2.335,1.16443435458
 11/16  24:00:00,123.172475033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,93.2320830132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,85.611673041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924524124,0.0,2.335,1.16424524124
 11/17  03:00:00,84.5103679784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,83.6206274835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,104.991634586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,103.874568814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927532773,0.0,2.335,1.16427532773
 11/17  07:00:00,155.976386325,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,321.841505407,317.151505407,4.67,0.02
 11/17  08:00:00,146.334346002,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,269.299960678,263.465490917,4.67,1.16446976164
 11/17  09:00:00,214.96519651,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,213.562057177,205.369557177,8.1725,0.02
 11/17  10:00:00,244.187288723,27.7795111579,0.0,0.0,62.886420148,41.4019203762,160.235208937,148.562836963,10.5075,1.16487197376
 11/17  11:00:00,236.88563125,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.524630339,123.852107433,10.5075,1.16502290659
 11/17  12:00:00,265.875321681,27.7795111579,0.0,0.0,62.886420148,41.4019203762,126.26716327,114.594507467,10.5075,1.16515580331
 11/17  13:00:00,247.660597709,27.7795111579,0.0,0.0,62.886420148,41.4019203762,122.690351234,111.017372551,10.5075,1.16547868216
 11/17  14:00:00,243.88244203,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.484880081,107.666549943,10.5075,2.31083013753
 11/17  15:00:00,238.109467889,27.7795111579,0.0,0.0,62.886420148,41.4019203762,128.636967831,116.964430982,10.5075,1.16503684824
 11/17  16:00:00,233.868598959,27.7795111579,0.0,0.0,62.886420148,41.4019203762,150.701667476,139.029194314,10.5075,1.16497316152
 11/17  17:00:00,244.003353703,27.7795111579,0.0,0.0,62.886420148,41.4019203762,185.296221386,173.623714472,10.5075,1.16500691329
 11/17  18:00:00,245.651981699,27.7795111579,0.0,0.0,62.886420148,41.4019203762,220.18853199,208.515975406,10.5075,1.16505658417
 11/17  19:00:00,242.910155589,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,226.222329297,215.717384172,9.34,1.164945125
 11/17  20:00:00,221.651029722,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,212.907744038,202.402891121,9.34,1.16485291684
 11/17  21:00:00,197.221890467,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,213.885033048,205.692533048,8.1725,0.02
 11/17  22:00:00,140.706462271,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,190.15729441,184.322629062,4.67,1.16466534806
 11/17  23:00:00,87.5500139976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,122.20048444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936061634,0.0,2.335,1.16436061634
 11/18  01:00:00,89.4156537295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,82.4199769823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563510324,0.0,1.75125,1.16438510324
 11/18  03:00:00,81.5552576146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,80.3488263964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,86.290000403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552545689,0.0,1.75125,1.16427545689
 11/18  06:00:00,89.7396469308,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,8.12367989401,6.35242989401,1.75125,0.02
 11/18  07:00:00,126.252673273,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,358.78041167,355.25791167,3.5025,0.02
 11/18  08:00:00,123.697738663,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,325.475460089,320.808452915,3.5025,1.16450717393
 11/18  09:00:00,187.435549549,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,288.662418388,281.66027444,5.8375,1.16464394774
 11/18  10:00:00,207.564703725,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,242.402147695,233.042147695,9.34,0.02
 11/18  11:00:00,233.391729398,27.7795111579,0.0,0.0,62.886420148,41.4019203762,208.736114817,197.063603755,10.5075,1.16501106189
 11/18  12:00:00,264.099613265,27.7795111579,0.0,0.0,62.886420148,41.4019203762,170.994035363,159.321419709,10.5075,1.16511565369
 11/18  13:00:00,247.993877888,27.7795111579,0.0,0.0,62.886420148,41.4019203762,138.094004317,125.27581557,10.5075,2.31068874615
 11/18  14:00:00,247.640146929,27.7795111579,0.0,0.0,62.886420148,41.4019203762,118.806555889,107.133768933,10.5075,1.1652869556
 11/18  15:00:00,243.778604893,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.779157035,103.106449261,10.5075,1.16520777466
 11/18  16:00:00,240.068889771,27.7795111579,0.0,0.0,62.886420148,41.4019203762,111.830360471,100.157856373,10.5075,1.16500409802
 11/18  17:00:00,249.086981595,27.7795111579,0.0,0.0,62.886420148,41.4019203762,116.480635257,104.808102652,10.5075,1.16503260451
 11/18  18:00:00,250.617127675,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.589965538,117.917420333,10.5075,1.16504520464
 11/18  19:00:00,236.743387729,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,143.502577441,134.165061237,8.1725,1.16501620385
 11/18  20:00:00,193.992796475,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,149.803600787,142.801299384,5.8375,1.16480140326
 11/18  21:00:00,182.677759924,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,156.316926135,149.314774103,5.8375,1.1646520319
 11/18  22:00:00,138.034604562,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,124.906174474,121.383674474,3.5025,0.02
 11/18  23:00:00,94.4933808012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157887986,0.0,1.75125,1.1645387986
 11/18  24:00:00,129.356181326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,99.9357790285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551754476,0.0,1.75125,1.16426754476
 11/19  02:00:00,90.8744462353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,90.1021431468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,90.1997767117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552561227,0.0,1.75125,1.16427561227
 11/19  05:00:00,97.2680943754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,97.5843852086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,139.350867448,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,199.616316425,194.949521341,3.5025,1.16429508454
 11/19  08:00:00,140.328359408,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,185.216491476,181.693991476,3.5025,0.02
 11/19  09:00:00,177.220253669,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,158.740486117,155.217986117,3.5025,0.02
 11/19  10:00:00,154.093622634,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,149.305898998,144.638945516,3.5025,1.16445348208
 11/19  11:00:00,188.216450345,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,128.700711195,120.530916448,7.005,1.16479474666
 11/19  12:00:00,219.862298292,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,106.127973263,99.1029732626,7.005,0.02
 11/19  13:00:00,235.140641513,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,81.8883352585,71.3834357437,9.34,1.16489951474
 11/19  14:00:00,233.257952725,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,79.9138642435,69.4089064032,9.34,1.16495784035
 11/19  15:00:00,227.90548045,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,80.6817129784,70.1769431414,9.34,1.16476983698
 11/19  16:00:00,223.008029522,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,84.4420810014,73.9372614696,9.34,1.16481953181
 11/19  17:00:00,230.560857253,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,96.973646381,86.4687193984,9.34,1.16492698263
 11/19  18:00:00,204.028617509,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,117.428740902,110.403740902,7.005,0.02
 11/19  19:00:00,208.018217199,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,133.613366654,127.778666519,4.67,1.16470013438
 11/19  20:00:00,192.018348621,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,146.144110452,140.309360235,4.67,1.16475021718
 11/19  21:00:00,182.575709883,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,149.43883075,144.74883075,4.67,0.02
 11/19  22:00:00,162.652423372,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,122.253384075,116.418929199,4.67,1.16445487599
 11/19  23:00:00,102.913808979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,135.32571089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155501658,0.0,1.75125,1.1643001658
 11/20  01:00:00,108.505296087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,99.2609260166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,97.1975244429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928445342,0.0,2.335,1.16428445342
 11/20  04:00:00,95.4214668471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,100.126104453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,98.2312780049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,149.294738448,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,278.395978961,272.561709594,4.67,1.16426936774
 11/20  08:00:00,148.346743348,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,246.032898847,241.342898847,4.67,0.02
 11/20  09:00:00,224.480704282,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,205.80406866,196.466909499,8.1725,1.16465916181
 11/20  10:00:00,252.512300945,27.7795111579,0.0,0.0,62.886420148,41.4019203762,159.562111258,147.8897758,10.5075,1.16483545792
 11/20  11:00:00,248.316187443,27.7795111579,0.0,0.0,62.886420148,41.4019203762,131.481933172,119.809493103,10.5075,1.16494006922
 11/20  12:00:00,279.181643602,27.7795111579,0.0,0.0,62.886420148,41.4019203762,104.974641832,93.301716179,10.5075,1.16542565327
 11/20  13:00:00,263.552992868,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.9986810564,85.3256854657,10.5075,1.16549559074
 11/20  14:00:00,261.165484269,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.0825435979,84.4095918324,10.5075,1.1654517655
 11/20  15:00:00,256.316020081,27.7795111579,0.0,0.0,62.886420148,41.4019203762,91.8576172303,80.1849338871,10.5075,1.16518334315
 11/20  16:00:00,251.694553382,27.7795111579,0.0,0.0,62.886420148,41.4019203762,96.4671183228,83.6495108671,10.5075,2.3101074557
 11/20  17:00:00,259.412811715,27.7795111579,0.0,0.0,62.886420148,41.4019203762,111.800273867,100.127788107,10.5075,1.16498576078
 11/20  18:00:00,263.870537944,27.7795111579,0.0,0.0,62.886420148,41.4019203762,106.201268692,94.528723054,10.5075,1.16504563796
 11/20  19:00:00,258.665121052,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,120.138635014,109.633715975,9.34,1.16491903963
 11/20  20:00:00,243.220194184,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,136.776140937,127.416140937,9.34,0.02
 11/20  21:00:00,216.646409723,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,142.148010336,132.810732643,8.1725,1.16477769208
 11/20  22:00:00,157.252624996,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,108.360401661,102.525735436,4.67,1.16466622488
 11/20  23:00:00,101.023723446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,133.942832475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929137774,0.0,2.335,1.16429137774
 11/21  01:00:00,105.083171392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,96.7973364179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,95.5127183947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924902655,0.0,2.335,1.16424902655
 11/21  04:00:00,94.4167374339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,115.860111774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,114.760478274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,165.838852681,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,258.810832159,252.976570469,4.67,1.16426169021
 11/21  08:00:00,156.452890837,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,238.824384874,234.134384874,4.67,0.02
 11/21  09:00:00,222.482834563,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,206.098877197,196.761750788,8.1725,1.16462640911
 11/21  10:00:00,250.049105613,27.7795111579,0.0,0.0,62.886420148,41.4019203762,168.450505796,156.778200979,10.5075,1.16480481761
 11/21  11:00:00,242.83092439,27.7795111579,0.0,0.0,62.886420148,41.4019203762,150.140295285,138.467883665,10.5075,1.16491161989
 11/21  12:00:00,273.608730567,27.7795111579,0.0,0.0,62.886420148,41.4019203762,130.650707307,118.977806961,10.5075,1.1654003468
 11/21  13:00:00,257.833038085,27.7795111579,0.0,0.0,62.886420148,41.4019203762,119.938143844,108.26517122,10.5075,1.16547262427
 11/21  14:00:00,256.348508356,27.7795111579,0.0,0.0,62.886420148,41.4019203762,114.10484668,102.43191594,10.5075,1.16543073929
 11/21  15:00:00,252.224722807,27.7795111579,0.0,0.0,62.886420148,41.4019203762,112.105870496,100.433206872,10.5075,1.16516362436
 11/21  16:00:00,246.864055829,27.7795111579,0.0,0.0,62.886420148,41.4019203762,119.200768314,107.528120753,10.5075,1.16514756044
 11/21  17:00:00,254.541359705,27.7795111579,0.0,0.0,62.886420148,41.4019203762,139.173495197,126.355843104,10.5075,2.31015209333
 11/21  18:00:00,257.166785463,27.7795111579,0.0,0.0,62.886420148,41.4019203762,148.77134788,137.098814849,10.5075,1.16503303131
 11/21  19:00:00,254.373480244,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,154.514432324,144.009524306,9.34,1.16490801884
 11/21  20:00:00,233.883557858,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,165.805493241,156.445493241,9.34,0.02
 11/21  21:00:00,207.855424326,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,174.56894476,165.231676683,8.1725,1.16476807706
 11/21  22:00:00,149.255007128,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,148.779254231,142.944596273,4.67,1.16465795866
 11/21  23:00:00,98.3873697143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,132.57079768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928347226,0.0,2.335,1.16428347226
 11/22  01:00:00,103.611156141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,95.687613783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,94.6169671226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924170611,0.0,2.335,1.16424170611
 11/22  04:00:00,93.8130900449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,99.8273399367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,98.9714813163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,150.47045046,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,261.986633415,256.152378462,4.67,1.16425495269
 11/22  08:00:00,150.0891433,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,239.612854504,234.922854504,4.67,0.02
 11/22  09:00:00,225.49099402,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,207.01201093,197.674816619,8.1725,1.16469431151
 11/22  10:00:00,252.606856906,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.602508718,167.930206366,10.5075,1.16480235155
 11/22  11:00:00,245.294777995,27.7795111579,0.0,0.0,62.886420148,41.4019203762,164.514875123,152.842463814,10.5075,1.16491130879
 11/22  12:00:00,275.113187413,27.7795111579,0.0,0.0,62.886420148,41.4019203762,144.163096062,132.490192844,10.5075,1.16540321753
 11/22  13:00:00,259.266429939,27.7795111579,0.0,0.0,62.886420148,41.4019203762,135.985569304,124.312591592,10.5075,1.16547771179
 11/22  14:00:00,257.535060936,27.7795111579,0.0,0.0,62.886420148,41.4019203762,127.64932773,115.976389997,10.5075,1.16543773317
 11/22  15:00:00,253.20237201,27.7795111579,0.0,0.0,62.886420148,41.4019203762,120.939289252,109.26661732,10.5075,1.16517193199
 11/22  16:00:00,248.588523152,27.7795111579,0.0,0.0,62.886420148,41.4019203762,123.63155647,111.958898748,10.5075,1.16515772164
 11/22  17:00:00,261.481302285,27.7795111579,0.0,0.0,62.886420148,41.4019203762,129.266723303,116.449045548,10.5075,2.31017775468
 11/22  18:00:00,260.195645455,27.7795111579,0.0,0.0,62.886420148,41.4019203762,137.294077433,125.621528772,10.5075,1.16504866118
 11/22  19:00:00,256.729969525,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,146.335815767,135.83089058,9.34,1.16492518703
 11/22  20:00:00,243.264324282,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,151.288606683,141.928606683,9.34,0.02
 11/22  21:00:00,217.082760185,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,155.8015981,146.464311481,8.1725,1.16478661822
 11/22  22:00:00,157.925985808,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,122.875904739,117.041226926,4.67,1.16467781262
 11/22  23:00:00,102.644325681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,135.82475296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930367858,0.0,2.335,1.16430367858
 11/23  01:00:00,104.737430186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,96.2927829812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,94.9207939416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558119525,0.0,1.75125,1.16433119525
 11/23  04:00:00,93.9278891842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,99.7866699624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,98.8155335114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155601013,0.0,1.75125,1.1643101013
 11/23  07:00:00,138.349149173,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,268.555989635,265.033489635,3.5025,0.02
 11/23  08:00:00,142.411389559,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,249.363668058,245.841168058,3.5025,0.02
 11/23  09:00:00,172.705724706,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,218.074015368,213.407152039,3.5025,1.16436332952
 11/23  10:00:00,147.269132496,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,194.703908633,191.181408633,3.5025,0.02
 11/23  11:00:00,178.59967654,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,163.715927339,155.546105391,7.005,1.16482194795
 11/23  12:00:00,205.17898993,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,150.259603657,142.089797006,7.005,1.16480665069
 11/23  13:00:00,213.615266697,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,129.881473788,119.376530476,9.34,1.16494331149
 11/23  14:00:00,211.699443893,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,124.503296018,113.998483225,9.34,1.16481279274
 11/23  15:00:00,208.502392402,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,113.920869752,104.560869752,9.34,0.02
 11/23  16:00:00,204.184458211,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,124.28372965,113.778903402,9.34,1.16482624761
 11/23  17:00:00,215.243509989,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,142.870620293,132.365694644,9.34,1.1649256489
 11/23  18:00:00,183.729496776,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,192.615375352,184.445451733,7.005,1.16492361879
 11/23  19:00:00,188.382400167,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,209.161727047,203.3270833,4.67,1.16464374655
 11/23  20:00:00,168.968840172,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,217.568868077,212.878868077,4.67,0.02
 11/23  21:00:00,159.636464464,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,235.421356889,229.586786604,4.67,1.16457028514
 11/23  22:00:00,144.529748756,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,192.384541042,187.694541042,4.67,0.02
 11/23  23:00:00,85.8408770745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565137477,0.0,1.75125,1.16440137477
 11/23  24:00:00,120.40480766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,92.4704700324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,84.8106461795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927323971,0.0,2.335,1.16427323971
 11/24  03:00:00,83.5306472845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,82.5632137249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,104.152020859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992435379,0.0,2.335,1.1642435379
 11/24  06:00:00,111.622122146,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,14.9961879426,12.6411879426,2.335,0.02
 11/24  07:00:00,154.928338174,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,382.865176432,378.175176432,4.67,0.02
 11/24  08:00:00,146.186560906,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,352.772846568,346.938375372,4.67,1.16447119622
 11/24  09:00:00,210.173565051,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,281.820345723,273.627845723,8.1725,0.02
 11/24  10:00:00,236.675233655,27.7795111579,0.0,0.0,62.886420148,41.4019203762,219.284985841,207.612632139,10.5075,1.16485370221
 11/24  11:00:00,228.500641086,27.7795111579,0.0,0.0,62.886420148,41.4019203762,192.008698758,180.336246014,10.5075,1.1649527443
 11/24  12:00:00,257.485534796,27.7795111579,0.0,0.0,62.886420148,41.4019203762,165.266174548,153.593353482,10.5075,1.16532106605
 11/24  13:00:00,236.474350459,27.7795111579,0.0,0.0,62.886420148,41.4019203762,152.884853832,140.066645243,10.5075,2.31070858924
 11/24  14:00:00,233.244485291,27.7795111579,0.0,0.0,62.886420148,41.4019203762,145.609543675,133.936734608,10.5075,1.16530906722
 11/24  15:00:00,229.237340262,27.7795111579,0.0,0.0,62.886420148,41.4019203762,146.036622169,134.363865753,10.5075,1.16525641614
 11/24  16:00:00,225.385779829,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.940157598,150.267687758,10.5075,1.16496984027
 11/24  17:00:00,238.439007096,27.7795111579,0.0,0.0,62.886420148,41.4019203762,184.828093185,173.155579691,10.5075,1.16501349442
 11/24  18:00:00,237.756519109,27.7795111579,0.0,0.0,62.886420148,41.4019203762,212.444514981,200.771941558,10.5075,1.165073423
 11/24  19:00:00,236.502019126,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,239.703790719,229.198797051,9.34,1.16499366794
 11/24  20:00:00,213.339914829,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,263.99476983,253.490015601,9.34,1.16475422933
 11/24  21:00:00,188.89538094,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,282.156347362,272.819094216,8.1725,1.16475314619
 11/24  22:00:00,133.327463078,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,265.318186281,260.628186281,4.67,0.02
 11/24  23:00:00,79.5627758857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947740989,0.0,2.335,1.16447740989
 11/24  24:00:00,115.259719497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,81.8532495304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567725214,0.0,1.75125,1.16442725214
 11/25  02:00:00,87.676831682,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,28.1823271706,26.4110771706,1.75125,0.02
 11/25  03:00:00,87.7248000684,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,33.8577267642,32.0864767642,1.75125,0.02
 11/25  04:00:00,83.6001763039,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,29.1216575979,26.2060926756,1.75125,1.16431492232
 11/25  05:00:00,94.3185606808,12.5395235138,0.0,0.0,3.49369000822,6.81298672936,42.3855183531,40.6142683531,1.75125,0.02
 11/25  06:00:00,97.6333238328,16.07931648,0.0,0.0,3.49369000822,6.81298672936,51.3103060276,49.5390560276,1.75125,0.02
 11/25  07:00:00,122.880271766,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,499.314675597,494.647878418,3.5025,1.16429717861
 11/25  08:00:00,121.665991268,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,447.364824411,443.842324411,3.5025,0.02
 11/25  09:00:00,181.224927518,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,385.594336376,378.592161178,5.8375,1.16467519753
 11/25  10:00:00,198.591284716,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,316.975720605,306.470965897,9.34,1.16475470717
 11/25  11:00:00,225.305154653,27.7795111579,0.0,0.0,62.886420148,41.4019203762,260.806771662,249.134277665,10.5075,1.16499399687
 11/25  12:00:00,258.010497531,27.7795111579,0.0,0.0,62.886420148,41.4019203762,224.984257068,213.311382039,10.5075,1.16537502932
 11/25  13:00:00,238.527060663,27.7795111579,0.0,0.0,62.886420148,41.4019203762,206.95300808,195.280088769,10.5075,1.16541931141
 11/25  14:00:00,235.083953845,27.7795111579,0.0,0.0,62.886420148,41.4019203762,197.093267237,185.420366755,10.5075,1.16540048197
 11/25  15:00:00,231.100453691,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.331433167,176.658806778,10.5075,1.16512638923
 11/25  16:00:00,227.712350713,27.7795111579,0.0,0.0,62.886420148,41.4019203762,187.177672931,174.359974028,10.5075,2.31019890328
 11/25  17:00:00,240.33993623,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.244737873,203.572193958,10.5075,1.16504391519
 11/25  18:00:00,238.753833155,27.7795111579,0.0,0.0,62.886420148,41.4019203762,244.204657159,232.532095222,10.5075,1.16506193748
 11/25  19:00:00,222.827126371,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,266.774328407,257.43679903,8.1725,1.1650293763
 11/25  20:00:00,176.98287963,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,285.2894313,279.4319313,5.8375,0.02
 11/25  21:00:00,166.85770003,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,311.396908046,304.394604164,5.8375,1.16480388185
 11/25  22:00:00,123.991657095,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,287.771022585,283.103972998,3.5025,1.1645495877
 11/25  23:00:00,77.4744047457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,113.092756053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156776539,0.0,1.75125,1.1644276539
 11/26  01:00:00,82.0416030181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,83.8153016121,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,19.7281648031,17.9569148031,1.75125,0.02
 11/26  03:00:00,83.8159660716,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,22.4921002974,19.5765183066,1.75125,1.16433199075
 11/26  04:00:00,87.7841207541,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,33.4843611593,31.7131111593,1.75125,0.02
 11/26  05:00:00,94.521314956,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,31.5340533772,29.7628033772,1.75125,0.02
 11/26  06:00:00,90.3436205073,8.38723169069,0.0,0.0,3.49369000822,6.81298672936,25.7166363233,22.8010651827,1.75125,1.16432114051
 11/26  07:00:00,123.003175722,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,477.872459118,474.349959118,3.5025,0.02
 11/26  08:00:00,122.080679774,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,419.80559011,415.138696241,3.5025,1.16439386889
