Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  09:00:00,154.549527951,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,346.961842032,343.439342032,3.5025,0.02
 11/26  10:00:00,129.016367711,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,311.772351141,308.249851141,3.5025,0.02
 11/26  11:00:00,165.251110255,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,265.989247913,257.819423957,7.005,1.16482395642
 11/26  12:00:00,196.373788703,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,242.659287402,234.489480716,7.005,1.16480668583
 11/26  13:00:00,204.082692324,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,217.433243249,206.928314016,9.34,1.16492923288
 11/26  14:00:00,201.757231439,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,205.131782052,194.626978796,9.34,1.16480325624
 11/26  15:00:00,197.767097674,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,203.234950355,192.730142262,9.34,1.16480809328
 11/26  16:00:00,193.900271531,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,212.628367227,203.268367227,9.34,0.02
 11/26  17:00:00,205.909707612,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,241.44512609,230.940202898,9.34,1.16492319276
 11/26  18:00:00,175.738459105,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,302.484099839,294.314161134,7.005,1.16493870477
 11/26  19:00:00,181.310484316,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,334.203633783,328.368935071,4.67,1.16469871289
 11/26  20:00:00,161.274819931,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,344.587200571,339.897200571,4.67,0.02
 11/26  21:00:00,152.676705392,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,366.020005994,360.185359849,4.67,1.16464614497
 11/26  22:00:00,138.260185338,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,328.018291165,322.183774745,4.67,1.16451641983
 11/26  23:00:00,78.2448166461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,113.876941418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,84.4729607763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925957768,0.0,2.335,1.16425957768
 11/27  02:00:00,90.2600751412,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,30.4968401921,28.1418401921,2.335,0.02
 11/27  03:00:00,90.3160979456,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,30.4918538235,28.1368538235,2.335,0.02
 11/27  04:00:00,86.2385104484,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,24.3813474222,20.8820668846,2.335,1.16428053754
 11/27  05:00:00,97.0970449271,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,37.9386918469,35.5836918469,2.335,0.02
 11/27  06:00:00,96.730145366,12.4981994916,0.0,0.0,3.49369000822,9.08398230582,37.2400132946,34.8850132946,2.335,0.02
 11/27  07:00:00,137.346095879,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,438.919764271,434.229764271,4.67,0.02
 11/27  08:00:00,136.19387728,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,417.93950668,412.1050402,4.67,1.16446647944
 11/27  09:00:00,208.783001215,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,381.515805075,372.178691072,8.1725,1.16461400242
 11/27  10:00:00,232.942725763,27.7795111579,0.0,0.0,62.886420148,41.4019203762,341.913196624,331.385696624,10.5075,0.02
 11/27  11:00:00,223.290323963,27.7795111579,0.0,0.0,62.886420148,41.4019203762,332.048987324,320.376519002,10.5075,1.16496832178
 11/27  12:00:00,253.972354366,27.7795111579,0.0,0.0,62.886420148,41.4019203762,308.287637009,295.469644004,10.5075,2.31049300513
 11/27  13:00:00,234.898023757,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.345553633,278.672754441,10.5075,1.16529919192
 11/27  14:00:00,232.78201392,27.7795111579,0.0,0.0,62.886420148,41.4019203762,274.36148189,262.688713055,10.5075,1.16526883488
 11/27  15:00:00,229.346458588,27.7795111579,0.0,0.0,62.886420148,41.4019203762,268.365741258,256.692974682,10.5075,1.16526657645
 11/27  16:00:00,226.741322179,27.7795111579,0.0,0.0,62.886420148,41.4019203762,263.182155556,251.509651218,10.5075,1.16500433788
 11/27  17:00:00,240.561838939,27.7795111579,0.0,0.0,62.886420148,41.4019203762,264.726911658,253.054361879,10.5075,1.16504977907
 11/27  18:00:00,239.945674142,27.7795111579,0.0,0.0,62.886420148,41.4019203762,268.829145044,257.156533461,10.5075,1.16511158293
 11/27  19:00:00,238.834285917,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,281.670990196,271.165930633,9.34,1.16505956322
 11/27  20:00:00,222.591476813,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,293.585756776,283.080902036,9.34,1.16485474032
 11/27  21:00:00,196.775220267,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,300.805023235,291.467660384,8.1725,1.16486285005
 11/27  22:00:00,139.062788442,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,277.941069563,272.106496573,4.67,1.16457298952
 11/27  23:00:00,81.9134548182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,117.342573522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928567658,0.0,2.335,1.16428567658
 11/28  01:00:00,85.5005747102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,86.4512179614,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,18.6182114512,16.2632114512,2.335,0.02
 11/28  03:00:00,90.2461935112,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,31.784369372,29.429369372,2.335,0.02
 11/28  04:00:00,90.4125041533,12.374227425,0.0,0.0,3.49369000822,9.08398230582,34.8494470955,31.3501659492,2.335,1.16428114623
 11/28  05:00:00,109.042707976,8.6351758239,0.0,0.0,3.49369000822,9.08398230582,26.3198231238,23.9648231238,2.335,0.02
 11/28  06:00:00,113.338056842,13.1139019736,0.0,0.0,3.49369000822,9.08398230582,43.8354450177,41.4804450177,2.335,0.02
 11/28  07:00:00,153.802288733,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,450.480022299,444.645774824,4.67,1.1642474754
 11/28  08:00:00,145.311169331,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,414.646058613,409.956058613,4.67,0.02
 11/28  09:00:00,208.891476193,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,370.876146328,361.53901504,8.1725,1.16463128798
 11/28  10:00:00,233.027676551,27.7795111579,0.0,0.0,62.886420148,41.4019203762,320.252615407,308.580363385,10.5075,1.16475202269
 11/28  11:00:00,223.385784614,27.7795111579,0.0,0.0,62.886420148,41.4019203762,310.894953835,300.367453835,10.5075,0.02
 11/28  12:00:00,254.003962566,27.7795111579,0.0,0.0,62.886420148,41.4019203762,298.769739816,285.951407464,10.5075,2.31083235206
 11/28  13:00:00,234.37199976,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.173848608,278.500876717,10.5075,1.16547189133
 11/28  14:00:00,231.745480007,27.7795111579,0.0,0.0,62.886420148,41.4019203762,285.793517007,274.120573718,10.5075,1.16544328829
 11/28  15:00:00,227.91266597,27.7795111579,0.0,0.0,62.886420148,41.4019203762,285.03671275,273.364027455,10.5075,1.16518529516
 11/28  16:00:00,224.127248626,27.7795111579,0.0,0.0,62.886420148,41.4019203762,284.591041874,271.77338983,10.5075,2.31015204333
 11/28  17:00:00,237.079646664,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.122261927,277.449732259,10.5075,1.16502966815
 11/28  18:00:00,237.152345226,27.7795111579,0.0,0.0,62.886420148,41.4019203762,297.980811948,286.308206104,10.5075,1.16510584394
 11/28  19:00:00,236.261960507,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,310.651183327,300.146191772,9.34,1.16499155517
 11/28  20:00:00,213.552284361,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,318.59881258,309.23881258,9.34,0.02
 11/28  21:00:00,189.145908387,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,326.004362887,316.667001741,8.1725,1.16486114571
 11/28  22:00:00,133.503685884,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,301.472770062,295.638156467,4.67,1.16461359508
 11/28  23:00:00,80.3704567602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,116.038662238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930341977,0.0,2.335,1.16430341977
 11/29  01:00:00,88.3648590174,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,11.9848261568,9.62982615685,2.335,0.02
 11/29  02:00:00,90.3013351532,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,30.5564546371,28.2014546371,2.335,0.02
 11/29  03:00:00,86.321621459,8.30458364628,0.0,0.0,3.49369000822,9.08398230582,25.7322782864,22.2330008399,2.335,1.16427744657
 11/29  04:00:00,90.5534174161,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,40.2182255614,37.8632255614,2.335,0.02
 11/29  05:00:00,98.6366472405,14.1071019647,0.0,0.0,3.49369000822,9.08398230582,40.458929627,38.103929627,2.335,0.02
 11/29  06:00:00,96.3814452063,12.2848996175,0.0,0.0,3.49369000822,9.08398230582,33.7626911355,30.2634097648,2.335,1.16428137074
 11/29  07:00:00,137.146780848,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,466.31866298,461.62866298,4.67,0.02
 11/29  08:00:00,136.18953724,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,417.545378653,412.855378653,4.67,0.02
 11/29  09:00:00,208.871400345,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,369.403109015,360.065933724,8.1725,1.16467529137
 11/29  10:00:00,233.207491698,27.7795111579,0.0,0.0,62.886420148,41.4019203762,323.341829981,311.66956905,10.5075,1.16476093037
 11/29  11:00:00,223.737547067,27.7795111579,0.0,0.0,62.886420148,41.4019203762,309.983697417,298.311128404,10.5075,1.16506901323
 11/29  12:00:00,255.239738149,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.276506158,277.6037102,10.5075,1.16529595729
 11/29  13:00:00,235.377403508,27.7795111579,0.0,0.0,62.886420148,41.4019203762,278.508991986,266.836126592,10.5075,1.16536539448
 11/29  14:00:00,232.848631489,27.7795111579,0.0,0.0,62.886420148,41.4019203762,273.879623003,261.061450078,10.5075,2.31067292468
 11/29  15:00:00,229.133344483,27.7795111579,0.0,0.0,62.886420148,41.4019203762,267.861888381,256.189147504,10.5075,1.16524087727
 11/29  16:00:00,225.715357586,27.7795111579,0.0,0.0,62.886420148,41.4019203762,259.717810934,248.045133506,10.5075,1.16517742739
 11/29  17:00:00,239.498939765,27.7795111579,0.0,0.0,62.886420148,41.4019203762,266.032530393,254.360033178,10.5075,1.16499721518
 11/29  18:00:00,239.690678578,27.7795111579,0.0,0.0,62.886420148,41.4019203762,272.017890511,260.345319261,10.5075,1.16507125008
 11/29  19:00:00,238.6652516,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,277.734063773,267.2290847,9.34,1.16497907346
 11/29  20:00:00,222.68452785,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,287.877120083,277.372214948,9.34,1.16490513505
 11/29  21:00:00,197.220772868,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,298.254494273,290.061994273,8.1725,0.02
 11/29  22:00:00,139.588273006,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,274.150455476,268.315773228,4.67,1.16468224771
 11/29  23:00:00,82.4510281378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944014076,0.0,2.335,1.16444014076
 11/29  24:00:00,118.097574755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,86.8568128162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,79.9826243926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927587872,0.0,2.335,1.16427587872
 11/30  03:00:00,92.0079977505,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,24.9917301211,22.6367301211,2.335,0.02
 11/30  04:00:00,92.120714314,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.4219596243,26.0669596243,2.335,0.02
 11/30  05:00:00,94.2671172774,8.30458364628,0.0,0.0,3.49369000822,9.08398230582,22.5318567574,20.1768567574,2.335,0.02
 11/30  06:00:00,97.8577826696,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,38.4388321688,34.9395566744,2.335,1.16427549438
 11/30  07:00:00,137.508498283,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,437.261598686,432.571598686,4.67,0.02
 11/30  08:00:00,136.278759247,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,399.443870247,393.609415744,4.67,1.16445450271
 11/30  09:00:00,208.873412036,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,360.771582719,352.579082719,8.1725,0.02
 11/30  10:00:00,233.132136541,27.7795111579,0.0,0.0,62.886420148,41.4019203762,322.10678308,310.434485903,10.5075,1.16479717673
 11/30  11:00:00,223.568038097,27.7795111579,0.0,0.0,62.886420148,41.4019203762,305.753841504,294.081270939,10.5075,1.16507056478
 11/30  12:00:00,254.653328543,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.341468639,278.668734567,10.5075,1.16523407121
 11/30  13:00:00,234.935705211,27.7795111579,0.0,0.0,62.886420148,41.4019203762,286.104307746,273.286236465,10.5075,2.31057128124
 11/30  14:00:00,232.710552025,27.7795111579,0.0,0.0,62.886420148,41.4019203762,280.657293695,268.984536168,10.5075,1.16525752716
 11/30  15:00:00,229.16043881,27.7795111579,0.0,0.0,62.886420148,41.4019203762,271.695566862,260.022851624,10.5075,1.16521523758
 11/30  16:00:00,225.97545302,27.7795111579,0.0,0.0,62.886420148,41.4019203762,263.036586115,251.363911843,10.5075,1.16517427171
 11/30  17:00:00,239.608719016,27.7795111579,0.0,0.0,62.886420148,41.4019203762,269.607941757,257.935450328,10.5075,1.16499142812
 11/30  18:00:00,239.335025082,27.7795111579,0.0,0.0,62.886420148,41.4019203762,277.177297731,265.504734431,10.5075,1.1650633002
 11/30  19:00:00,237.960461658,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,290.207899457,279.702906038,9.34,1.16499341918
 11/30  20:00:00,221.305111814,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,302.092007773,291.587246424,9.34,1.1647613486
 11/30  21:00:00,195.705347871,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,309.063996543,299.726726028,8.1725,1.16477051435
 11/30  22:00:00,138.474371436,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,282.974940443,278.284940443,4.67,0.02
 11/30  23:00:00,81.2140226266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994726635,0.0,2.335,1.1644726635
 11/30  24:00:00,116.967959418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,85.2513813905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,86.2866397314,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,19.1322064691,15.6329051055,2.335,1.16430136363
 12/01  03:00:00,90.202303226,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,29.6049231154,27.2499231154,2.335,0.02
 12/01  04:00:00,90.2269558837,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,30.5768688444,28.2218688444,2.335,0.02
 12/01  05:00:00,108.885882809,8.46987973509,0.0,0.0,3.49369000822,9.08398230582,24.8378467166,21.3385670458,2.335,1.1642796708
 12/01  06:00:00,112.974688176,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,37.9833404903,35.6283404903,2.335,0.02
 12/01  07:00:00,153.835283974,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,429.448307864,424.758307864,4.67,0.02
 12/01  08:00:00,145.394083176,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,389.818819573,383.984348799,4.67,1.16447077378
 12/01  09:00:00,208.941258465,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,342.035576074,333.843076074,8.1725,0.02
 12/01  10:00:00,233.099377667,27.7795111579,0.0,0.0,62.886420148,41.4019203762,310.633356169,298.96099673,10.5075,1.16485943828
 12/01  11:00:00,223.507912042,27.7795111579,0.0,0.0,62.886420148,41.4019203762,303.65439251,291.981794783,10.5075,1.16509772691
 12/01  12:00:00,255.372932561,27.7795111579,0.0,0.0,62.886420148,41.4019203762,291.435696179,279.762999025,10.5075,1.16519715376
 12/01  13:00:00,236.663740188,27.7795111579,0.0,0.0,62.886420148,41.4019203762,283.862653262,271.044073833,10.5075,2.31107942978
 12/01  14:00:00,234.215352319,27.7795111579,0.0,0.0,62.886420148,41.4019203762,271.791540878,260.118526761,10.5075,1.16551411736
 12/01  15:00:00,230.321866028,27.7795111579,0.0,0.0,62.886420148,41.4019203762,269.506937676,257.834223532,10.5075,1.16521414361
 12/01  16:00:00,226.430479012,27.7795111579,0.0,0.0,62.886420148,41.4019203762,270.662794641,258.990099074,10.5075,1.16519556637
 12/01  17:00:00,239.603910298,27.7795111579,0.0,0.0,62.886420148,41.4019203762,272.220689268,260.548179341,10.5075,1.16500992726
 12/01  18:00:00,238.650344218,27.7795111579,0.0,0.0,62.886420148,41.4019203762,275.565244725,263.892665059,10.5075,1.16507966577
 12/01  19:00:00,237.182407833,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,288.990651211,278.485616633,9.34,1.16503457779
 12/01  20:00:00,214.005749981,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,313.478572036,302.973737258,9.34,1.16483477786
 12/01  21:00:00,189.117003693,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,329.805881396,320.468531649,8.1725,1.16484974781
 12/01  22:00:00,133.446724807,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,308.335030549,302.500466875,4.67,1.16456367455
 12/01  23:00:00,79.5646917701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,115.238205975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,89.7678168788,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,21.2164794437,18.3007991034,1.75125,1.16443034025
 12/02  02:00:00,87.9362965005,12.374227425,0.0,0.0,3.49369000822,6.81298672936,36.4743796809,34.7031296809,1.75125,0.02
 12/02  03:00:00,88.2782542762,12.7048196026,0.0,0.0,3.49369000822,6.81298672936,43.2871259098,40.3715222201,1.75125,1.16435368972
 12/02  04:00:00,88.8996719061,13.5316250511,0.0,0.0,3.49369000822,6.81298672936,34.5531844435,32.7819344435,1.75125,0.02
 12/02  05:00:00,99.6013420818,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,55.5521764889,53.7809264889,1.75125,0.02
 12/02  06:00:00,97.512483376,15.8728962927,0.0,0.0,3.49369000822,6.81298672936,50.0246155944,47.1090386767,1.75125,1.16432691774
 12/02  07:00:00,123.001914618,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,481.865304191,478.342804191,3.5025,0.02
 12/02  08:00:00,121.879142118,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,447.126765203,442.459643936,3.5025,1.1646212673
 12/02  09:00:00,181.31065525,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,403.708517411,397.851017411,5.8375,0.02
 12/02  10:00:00,198.625564433,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,330.639245931,320.134484798,9.34,1.16476113325
 12/02  11:00:00,224.993976949,27.7795111579,0.0,0.0,62.886420148,41.4019203762,288.753337253,277.080717665,10.5075,1.165119588
 12/02  12:00:00,257.172130562,27.7795111579,0.0,0.0,62.886420148,41.4019203762,273.188243658,261.515549678,10.5075,1.16519398061
 12/02  13:00:00,238.742673073,27.7795111579,0.0,0.0,62.886420148,41.4019203762,255.58756351,243.91455483,10.5075,1.16550867952
 12/02  14:00:00,235.685882331,27.7795111579,0.0,0.0,62.886420148,41.4019203762,240.037084965,227.218607214,10.5075,2.31097775061
 12/02  15:00:00,231.566047872,27.7795111579,0.0,0.0,62.886420148,41.4019203762,233.02195782,221.349335636,10.5075,1.16512218423
 12/02  16:00:00,227.938503142,27.7795111579,0.0,0.0,62.886420148,41.4019203762,241.088119926,229.415429317,10.5075,1.16519060913
 12/02  17:00:00,241.227321415,27.7795111579,0.0,0.0,62.886420148,41.4019203762,249.785645801,238.112903457,10.5075,1.16524234389
 12/02  18:00:00,241.093805755,27.7795111579,0.0,0.0,62.886420148,41.4019203762,251.31307294,239.640538806,10.5075,1.16503413325
 12/02  19:00:00,225.621311295,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,273.567133018,264.22960253,8.1725,1.16503048844
 12/02  20:00:00,179.765736248,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,299.612140195,292.609806047,5.8375,1.16483414797
 12/02  21:00:00,168.47501546,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,312.69905996,305.696856172,5.8375,1.16470378779
 12/02  22:00:00,124.866170191,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,289.761329714,286.238829714,3.5025,0.02
 12/02  23:00:00,79.0454982576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577695007,0.0,1.75125,1.16452695007
 12/02  24:00:00,114.576353286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,86.5755832929,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,12.094168715,9.17857605537,1.75125,1.16434265958
 12/03  02:00:00,88.0672571362,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,29.5978553849,27.8266053849,1.75125,0.02
 12/03  03:00:00,84.137982905,8.38723169069,0.0,0.0,3.49369000822,6.81298672936,24.7217261008,22.9504761008,1.75125,0.02
 12/03  04:00:00,88.2278725813,12.7048196026,0.0,0.0,3.49369000822,6.81298672936,44.0892254251,41.1736902872,1.75125,1.16428513798
 12/03  05:00:00,98.6601842353,16.5101003248,0.0,0.0,3.49369000822,6.81298672936,46.2376162657,44.4663662657,1.75125,0.02
 12/03  06:00:00,95.2068345408,13.5316250511,0.0,0.0,3.49369000822,6.81298672936,39.5529251077,37.7816751077,1.75125,0.02
 12/03  07:00:00,122.786678478,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,540.71309361,536.046281528,3.5025,1.16431208286
 12/03  08:00:00,121.747517241,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,488.294431141,484.771931141,3.5025,0.02
 12/03  09:00:00,153.741455662,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,431.514125116,426.847199704,3.5025,1.16442541133
 12/03  10:00:00,126.229632673,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,404.716101419,401.193601419,3.5025,0.02
 12/03  11:00:00,161.257174678,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,345.932341865,337.762568199,7.005,1.16477366645
 12/03  12:00:00,192.456827072,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,325.473508396,317.303724082,7.005,1.1647843139
 12/03  13:00:00,199.654216365,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,293.554664819,284.194664819,9.34,0.02
 12/03  14:00:00,197.33103795,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,274.86543872,264.360476448,9.34,1.1649622715
 12/03  15:00:00,193.477865468,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,268.523382407,258.018580542,9.34,1.16480186475
 12/03  16:00:00,189.871619911,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,282.044091794,271.539218334,9.34,1.1648734599
 12/03  17:00:00,203.411489663,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,306.326235244,295.821234458,9.34,1.16500078591
 12/03  18:00:00,174.916227606,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,379.472548285,371.302738788,7.005,1.16480949681
 12/03  19:00:00,181.177605047,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,405.734868776,401.044868776,4.67,0.02
 12/03  20:00:00,161.125490337,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,423.526045012,417.691304207,4.67,1.16474080545
 12/03  21:00:00,152.370491098,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,445.840077916,440.005458438,4.67,1.16461947785
 12/03  22:00:00,138.030664711,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,412.891771255,408.201771255,4.67,0.02
 12/03  23:00:00,76.883213516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563951375,0.0,1.75125,1.16438951375
 12/03  24:00:00,120.940074862,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,24.4663820312,22.6951320312,1.75125,0.02
 12/04  01:00:00,92.0597699936,8.38723169069,0.0,0.0,3.49369000822,9.08398230582,29.8162666667,27.4612666667,2.335,0.02
 12/04  02:00:00,93.0220928286,15.6485326351,0.0,0.0,3.49369000822,9.08398230582,51.5366620393,48.0376015762,2.335,1.16406046309
 12/04  03:00:00,95.3577498088,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,54.2244157884,51.8694157884,2.335,0.02
 12/04  04:00:00,91.1424610001,13.5316250511,0.0,0.0,3.49369000822,9.08398230582,41.4722286713,39.1172286713,2.335,0.02
 12/04  05:00:00,100.136068858,16.07931648,0.0,0.0,3.49369000822,9.08398230582,61.0913458492,57.5920823394,2.335,1.16426350981
 12/04  06:00:00,101.604428124,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,57.6193768018,55.2643768018,2.335,0.02
 12/04  07:00:00,137.192896988,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,490.384101958,485.694101958,4.67,0.02
 12/04  08:00:00,139.460493992,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,441.171401503,435.336873554,4.67,1.16452794879
 12/04  09:00:00,208.752293509,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,399.159049121,390.966549121,8.1725,0.02
 12/04  10:00:00,233.049945382,27.7795111579,0.0,0.0,62.886420148,41.4019203762,353.936331511,342.263951423,10.5075,1.1648800881
 12/04  11:00:00,223.304903661,27.7795111579,0.0,0.0,62.886420148,41.4019203762,336.438810198,324.766370788,10.5075,1.1649394101
 12/04  12:00:00,253.934594333,27.7795111579,0.0,0.0,62.886420148,41.4019203762,322.028373876,310.355538499,10.5075,1.16533537699
 12/04  13:00:00,233.848843537,27.7795111579,0.0,0.0,62.886420148,41.4019203762,316.341652151,303.523354592,10.5075,2.31079755964
 12/04  14:00:00,230.759319869,27.7795111579,0.0,0.0,62.886420148,41.4019203762,309.877447119,298.204565417,10.5075,1.16538170223
 12/04  15:00:00,226.854323003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.919897347,290.247311979,10.5075,1.16508536839
 12/04  16:00:00,223.397743729,27.7795111579,0.0,0.0,62.886420148,41.4019203762,294.032680321,282.36010851,10.5075,1.16507181143
 12/04  17:00:00,236.952307975,27.7795111579,0.0,0.0,62.886420148,41.4019203762,302.384938977,290.712304126,10.5075,1.16513485044
 12/04  18:00:00,236.892375749,27.7795111579,0.0,0.0,62.886420148,41.4019203762,316.87451814,305.201803678,10.5075,1.1652144622
 12/04  19:00:00,236.133506589,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,335.278861392,324.773938043,9.34,1.16492334933
 12/04  20:00:00,219.91350584,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,333.111388278,322.606464546,9.34,1.16492373244
 12/04  21:00:00,195.114811572,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,331.507451016,322.170201472,8.1725,1.16474954394
 12/04  22:00:00,138.129545258,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,307.27204918,301.437434598,4.67,1.16461458185
 12/04  23:00:00,79.4667270098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,115.200420653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,92.1978249671,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,20.3238724471,16.8245918844,2.335,1.16428056275
 12/05  02:00:00,90.2215989306,12.2915793806,0.0,0.0,3.49369000822,9.08398230582,33.2788899332,30.9238899332,2.335,0.02
 12/05  03:00:00,90.7325612017,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,35.4797869991,33.1247869991,2.335,0.02
 12/05  04:00:00,87.5684437232,9.53786761203,0.0,0.0,3.49369000822,9.08398230582,29.5706024498,26.0713528202,2.335,1.16424962959
 12/05  05:00:00,117.266475811,16.9229406993,0.0,0.0,3.49369000822,9.08398230582,47.414506839,45.059506839,2.335,0.02
 12/05  06:00:00,116.121994883,15.6575043703,0.0,0.0,3.49369000822,9.08398230582,45.8004864406,43.4454864406,2.335,0.02
 12/05  07:00:00,153.898187428,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,463.882109547,458.047889943,4.67,1.16421960473
 12/05  08:00:00,148.882330512,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,419.659871146,414.969871146,4.67,0.02
 12/05  09:00:00,208.999508084,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,382.716056578,373.378858858,8.1725,1.1646977198
 12/05  10:00:00,233.349128878,27.7795111579,0.0,0.0,62.886420148,41.4019203762,336.649577309,326.122077309,10.5075,0.02
 12/05  11:00:00,224.426694765,27.7795111579,0.0,0.0,62.886420148,41.4019203762,320.673091385,309.000519069,10.5075,1.16507231541
 12/05  12:00:00,255.711426494,27.7795111579,0.0,0.0,62.886420148,41.4019203762,307.945486142,295.127230709,10.5075,2.31075543264
 12/05  13:00:00,235.748776647,27.7795111579,0.0,0.0,62.886420148,41.4019203762,310.601384705,298.928430186,10.5075,1.16545451937
 12/05  14:00:00,231.670743673,27.7795111579,0.0,0.0,62.886420148,41.4019203762,306.325768425,294.652829588,10.5075,1.16543883684
 12/05  15:00:00,227.199274901,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.302982169,283.630292437,10.5075,1.16518973184
 12/05  16:00:00,223.809039879,27.7795111579,0.0,0.0,62.886420148,41.4019203762,294.861685287,282.043989788,10.5075,2.31019549869
 12/05  17:00:00,237.791907483,27.7795111579,0.0,0.0,62.886420148,41.4019203762,294.464541906,282.791972147,10.5075,1.16506975939
 12/05  18:00:00,237.202982083,27.7795111579,0.0,0.0,62.886420148,41.4019203762,304.54217217,292.869512399,10.5075,1.1651597707
 12/05  19:00:00,236.210402629,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,317.642643812,307.137587908,9.34,1.16505590414
 12/05  20:00:00,213.404109809,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,332.20266808,322.84266808,9.34,0.02
 12/05  21:00:00,189.00019783,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,339.407118577,330.069683799,8.1725,1.16493477805
 12/05  22:00:00,133.422253376,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,307.332059257,301.497364671,4.67,1.16469458581
 12/05  23:00:00,79.6110368322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,115.294640485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930246822,0.0,2.335,1.16430246822
 12/06  01:00:00,92.2856423247,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,19.6067256923,17.2517256923,2.335,0.02
 12/06  02:00:00,86.253816159,8.19438625374,0.0,0.0,3.49369000822,9.08398230582,22.1125762853,19.7575762853,2.335,0.02
 12/06  03:00:00,90.6025162967,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,38.8206766313,35.32138385,2.335,1.1642927813
 12/06  04:00:00,91.0708715573,13.1139019736,0.0,0.0,3.49369000822,9.08398230582,38.848860019,36.493860019,2.335,0.02
 12/06  05:00:00,96.615982829,12.0904417439,0.0,0.0,3.49369000822,9.08398230582,31.423803068,29.068803068,2.335,0.02
 12/06  06:00:00,100.332449005,16.4113878118,0.0,0.0,3.49369000822,9.08398230582,50.2780701748,46.7787999253,2.335,1.16427024947
 12/06  07:00:00,137.264287103,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,460.971070255,456.281070255,4.67,0.02
 12/06  08:00:00,139.574061494,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,418.199272908,413.509272908,4.67,0.02
 12/06  09:00:00,208.868440834,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,373.673872417,364.33673934,8.1725,1.16463307732
 12/06  10:00:00,233.279311159,27.7795111579,0.0,0.0,62.886420148,41.4019203762,324.010034835,312.337654537,10.5075,1.16488029772
 12/06  11:00:00,224.206100312,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.200945881,289.528464803,10.5075,1.16498107791
 12/06  12:00:00,254.846795023,27.7795111579,0.0,0.0,62.886420148,41.4019203762,284.101806968,272.428857441,10.5075,1.16544952671
 12/06  13:00:00,234.094540781,27.7795111579,0.0,0.0,62.886420148,41.4019203762,274.783385338,263.110352231,10.5075,1.16553310718
 12/06  14:00:00,230.824979104,27.7795111579,0.0,0.0,62.886420148,41.4019203762,261.883000208,249.064453288,10.5075,2.31104692066
 12/06  15:00:00,226.767398962,27.7795111579,0.0,0.0,62.886420148,41.4019203762,256.789335214,245.116652077,10.5075,1.16518313665
 12/06  16:00:00,223.197809619,27.7795111579,0.0,0.0,62.886420148,41.4019203762,258.941249615,247.268597519,10.5075,1.16515209637
 12/06  17:00:00,236.812943144,27.7795111579,0.0,0.0,62.886420148,41.4019203762,266.007361312,254.334638385,10.5075,1.16522292724
 12/06  18:00:00,236.817405197,27.7795111579,0.0,0.0,62.886420148,41.4019203762,279.239482963,267.56692181,10.5075,1.16506115341
 12/06  19:00:00,236.123704297,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,296.344996359,285.839995539,9.34,1.16500082083
 12/06  20:00:00,219.920133276,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,315.292003217,304.787227303,9.34,1.16477591336
 12/06  21:00:00,195.100688695,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,331.695288905,322.357993864,8.1725,1.16479504065
 12/06  22:00:00,138.101951073,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,314.672891845,309.982891845,4.67,0.02
 12/06  23:00:00,79.4023283403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948596724,0.0,2.335,1.16448596724
 12/06  24:00:00,115.139419616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,95.9823561601,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,36.6606442734,33.1613686984,2.335,1.16427557497
 12/07  02:00:00,90.1772507772,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,40.7440451794,38.3890451794,2.335,0.02
 12/07  03:00:00,88.7363806248,11.1660484819,0.0,0.0,3.49369000822,9.08398230582,34.221610925,31.866610925,2.335,0.02
 12/07  04:00:00,94.2947208573,16.9229406993,0.0,0.0,3.49369000822,9.08398230582,46.770507011,44.415507011,2.335,0.02
 12/07  05:00:00,101.426016407,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,57.9159173668,54.4166374942,2.335,1.16427987265
 12/07  06:00:00,95.4985706399,12.0096727012,0.0,0.0,3.49369000822,9.08398230582,39.1866803984,36.8316803984,2.335,0.02
 12/07  07:00:00,136.783278564,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,543.4824059,538.7924059,4.67,0.02
 12/07  08:00:00,139.084934554,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,493.052455343,487.217942978,4.67,1.16451236546
 12/07  09:00:00,208.531295319,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,429.725153478,421.532653478,8.1725,0.02
 12/07  10:00:00,232.601658855,27.7795111579,0.0,0.0,62.886420148,41.4019203762,367.34425274,355.671837967,10.5075,1.16491477333
 12/07  11:00:00,222.875565399,27.7795111579,0.0,0.0,62.886420148,41.4019203762,336.511916372,324.839474749,10.5075,1.1649416237
 12/07  12:00:00,253.724276639,27.7795111579,0.0,0.0,62.886420148,41.4019203762,312.413436363,299.595427994,10.5075,2.31050836865
 12/07  13:00:00,233.504983711,27.7795111579,0.0,0.0,62.886420148,41.4019203762,288.247872305,276.575035477,10.5075,1.16533682794
 12/07  14:00:00,230.272058859,27.7795111579,0.0,0.0,62.886420148,41.4019203762,282.516912919,270.844088064,10.5075,1.16532485432
 12/07  15:00:00,226.448549082,27.7795111579,0.0,0.0,62.886420148,41.4019203762,282.843676937,271.17109865,10.5075,1.16507828729
 12/07  16:00:00,223.030892202,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.322097813,277.649506773,10.5075,1.16509104008
 12/07  17:00:00,236.58045447,27.7795111579,0.0,0.0,62.886420148,41.4019203762,307.380859215,295.708203751,10.5075,1.16515546384
 12/07  18:00:00,236.540974325,27.7795111579,0.0,0.0,62.886420148,41.4019203762,327.711669012,314.893870435,10.5075,2.31029857719
 12/07  19:00:00,235.952800524,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,341.910996666,331.406035465,9.34,1.16496120014
 12/07  20:00:00,219.7389609,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,358.181188261,348.821188261,9.34,0.02
 12/07  21:00:00,194.78917958,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,373.669869865,364.332527014,8.1725,1.16484285121
 12/07  22:00:00,137.931642642,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,353.53992351,347.705318893,4.67,1.16460461688
 12/07  23:00:00,79.1106924879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,119.104254219,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,17.1222176344,13.6229186856,2.335,1.16429894877
 12/08  01:00:00,96.6785081113,13.0899773465,0.0,0.0,3.49369000822,9.08398230582,42.7646846389,40.4096846389,2.335,0.02
 12/08  02:00:00,90.6890973594,13.266137295,0.0,0.0,3.49369000822,9.08398230582,45.4107517097,43.0557517097,2.335,0.02
 12/08  03:00:00,94.125767868,16.9408841697,0.0,0.0,3.49369000822,9.08398230582,72.8554844645,69.3561919122,2.335,1.16429255231
 12/08  04:00:00,94.0760717327,16.7397011401,0.0,0.0,3.49369000822,9.08398230582,72.9938272548,70.6388272548,2.335,0.02
 12/08  05:00:00,113.497845981,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,59.6137934874,57.2587934874,2.335,0.02
 12/08  06:00:00,116.543956755,16.9408841697,0.0,0.0,3.49369000822,9.08398230582,85.2817507088,81.7824812393,2.335,1.16426946956
 12/08  07:00:00,153.45688031,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,544.308820359,539.618820359,4.67,0.02
 12/08  08:00:00,148.144592921,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,517.449603655,512.759603655,4.67,0.02
 12/08  09:00:00,208.564303105,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,458.750790976,449.413591951,8.1725,1.16469902455
 12/08  10:00:00,232.586095164,27.7795111579,0.0,0.0,62.886420148,41.4019203762,392.638644192,380.966343,10.5075,1.16480119157
 12/08  11:00:00,222.814884566,27.7795111579,0.0,0.0,62.886420148,41.4019203762,356.464320866,344.791914967,10.5075,1.16490589919
 12/08  12:00:00,253.708945859,27.7795111579,0.0,0.0,62.886420148,41.4019203762,316.50044271,304.827562864,10.5075,1.16537984618
 12/08  13:00:00,233.559301752,27.7795111579,0.0,0.0,62.886420148,41.4019203762,305.765098777,294.092131041,10.5075,1.16546773599
 12/08  14:00:00,230.219026169,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.149859206,288.331432053,10.5075,2.31092715245
 12/08  15:00:00,226.379159081,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.138175978,283.465548672,10.5075,1.16512730651
 12/08  16:00:00,222.966949479,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.529066529,289.856467136,10.5075,1.16509939243
 12/08  17:00:00,236.547144806,27.7795111579,0.0,0.0,62.886420148,41.4019203762,326.955646106,315.282972056,10.5075,1.16517405004
 12/08  18:00:00,236.494486437,27.7795111579,0.0,0.0,62.886420148,41.4019203762,357.404608367,345.732093063,10.5075,1.16501530476
 12/08  19:00:00,235.907882371,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,370.893418325,360.388460457,9.34,1.16495786749
 12/08  20:00:00,213.093108118,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,378.081358601,367.576427718,9.34,1.16493088299
 12/08  21:00:00,188.591900072,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,386.755938365,377.418680727,8.1725,1.16475763745
 12/08  22:00:00,133.180620423,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,363.044829379,358.354829379,4.67,0.02
 12/08  23:00:00,79.0809125821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948638128,0.0,2.335,1.16448638128
 12/08  24:00:00,123.18546105,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,26.2034376648,23.8484376648,2.335,0.02
 12/09  01:00:00,91.5009869813,10.0113104055,0.0,0.0,3.49369000822,6.81298672936,33.0980763908,30.1824045271,1.75125,1.16442186368
 12/09  02:00:00,91.5414653837,16.5101003248,0.0,0.0,3.49369000822,6.81298672936,60.8560478183,59.0847978183,1.75125,0.02
 12/09  03:00:00,92.7451409002,17.6012688298,0.0,0.0,3.49369000822,6.81298672936,68.4027312325,66.6314812325,1.75125,0.02
 12/09  04:00:00,87.9589196054,12.8353534502,0.0,0.0,3.49369000822,6.81298672936,56.3221465156,53.4065836298,1.75125,1.16431288574
 12/09  05:00:00,98.3871388609,16.9408841697,0.0,0.0,3.49369000822,6.81298672936,89.7434162421,87.9721662421,1.75125,0.02
 12/09  06:00:00,99.035979604,17.8333089972,0.0,0.0,3.49369000822,6.81298672936,95.7658665987,93.9946165987,1.75125,0.02
 12/09  07:00:00,122.701557632,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,565.140972272,560.474127806,3.5025,1.16434446664
 12/09  08:00:00,124.831183634,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,508.492078329,504.969578329,3.5025,0.02
 12/09  09:00:00,181.046650942,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,486.717750077,479.715649991,5.8375,1.16460008565
 12/09  10:00:00,198.109826581,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,445.159599555,434.654908299,9.34,1.16469125587
 12/09  11:00:00,222.890054347,27.7795111579,0.0,0.0,62.886420148,41.4019203762,407.34995145,395.677321102,10.5075,1.16513034809
 12/09  12:00:00,253.753069707,27.7795111579,0.0,0.0,62.886420148,41.4019203762,383.050451061,371.377681569,10.5075,1.16526949208
 12/09  13:00:00,233.670087199,27.7795111579,0.0,0.0,62.886420148,41.4019203762,350.202643012,338.529821545,10.5075,1.16532146616
 12/09  14:00:00,230.442708483,27.7795111579,0.0,0.0,62.886420148,41.4019203762,324.97121227,312.153069978,10.5075,2.31064229208
 12/09  15:00:00,226.631511989,27.7795111579,0.0,0.0,62.886420148,41.4019203762,306.483027531,294.810300482,10.5075,1.1652270492
 12/09  16:00:00,223.166100259,27.7795111579,0.0,0.0,62.886420148,41.4019203762,311.037240125,299.364690519,10.5075,1.16504960616
 12/09  17:00:00,236.67811931,27.7795111579,0.0,0.0,62.886420148,41.4019203762,326.718028129,315.045413824,10.5075,1.16511430583
 12/09  18:00:00,236.605084291,27.7795111579,0.0,0.0,62.886420148,41.4019203762,339.020820966,327.348158698,10.5075,1.16516226788
 12/09  19:00:00,222.218603346,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,373.141590293,363.803928311,8.1725,1.16516198152
 12/09  20:00:00,176.533350014,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,395.221902152,388.219461668,5.8375,1.16494048325
 12/09  21:00:00,166.318787973,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,401.916040119,394.913750539,5.8375,1.1647895798
 12/09  22:00:00,123.686710848,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,376.717336642,373.194836642,3.5025,0.02
 12/09  23:00:00,76.7231044388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579021347,0.0,1.75125,1.16454021347
 12/09  24:00:00,121.123572843,8.38723169069,0.0,0.0,3.49369000822,6.81298672936,28.3275265093,26.5562765093,1.75125,0.02
 12/10  01:00:00,91.8737863255,10.5699685482,0.0,0.0,3.49369000822,6.81298672936,35.5606359101,32.6450395213,1.75125,1.16434638885
 12/10  02:00:00,92.6590734286,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,45.1170789176,43.3458289176,1.75125,0.02
 12/10  03:00:00,91.7315092694,16.9049972289,0.0,0.0,3.49369000822,6.81298672936,64.3560088152,62.5847588152,1.75125,0.02
 12/10  04:00:00,87.786068441,12.7059443021,0.0,0.0,3.49369000822,6.81298672936,57.9776073767,55.0620421166,1.75125,1.16431526012
 12/10  05:00:00,99.0086952903,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,78.1451692481,76.3739192481,1.75125,0.02
 12/10  06:00:00,98.4457115638,17.4464242861,0.0,0.0,3.49369000822,6.81298672936,77.1333082094,75.3620582094,1.75125,0.02
 12/10  07:00:00,122.693928324,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,616.663789232,611.996963103,3.5025,1.16432612913
 12/10  08:00:00,124.776838397,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,578.080348074,574.557848074,3.5025,0.02
 12/10  09:00:00,153.505301645,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,498.57695129,493.910084933,3.5025,1.16436635698
 12/10  10:00:00,125.99642862,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,463.089559568,459.567059568,3.5025,0.02
 12/10  11:00:00,160.837474084,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,410.222291723,402.052561955,7.005,1.16472976851
 12/10  12:00:00,192.213048407,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,376.673831756,368.50408003,7.005,1.16475172647
 12/10  13:00:00,199.481554341,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,334.023901258,324.663901258,9.34,0.02
 12/10  14:00:00,196.683938707,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,319.484480947,308.97953713,9.34,1.16494381701
 12/10  15:00:00,192.842658866,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,318.164703028,307.65991032,9.34,1.16479270777
 12/10  16:00:00,189.391976413,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,327.377291877,316.872415249,9.34,1.16487662797
 12/10  17:00:00,202.915968,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,336.330374379,325.825357143,9.34,1.16501723574
 12/10  18:00:00,174.42389603,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,402.164419573,393.994584884,7.005,1.16483468898
 12/10  19:00:00,180.919609609,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,435.918898785,431.228898785,4.67,0.02
 12/10  20:00:00,160.802740303,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,454.014418175,448.179643089,4.67,1.16477508588
 12/10  21:00:00,152.028015634,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,462.712542854,456.877880888,4.67,1.16466196563
 12/10  22:00:00,137.88620519,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,425.972251181,421.282251181,4.67,0.02
 12/10  23:00:00,76.6629664601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566787902,0.0,1.75125,1.16441787902
 12/10  24:00:00,121.040875073,8.30458364628,0.0,0.0,3.49369000822,6.81298672936,28.2419763854,26.4707263854,1.75125,0.02
 12/11  01:00:00,99.0498298242,15.6485326351,0.0,0.0,3.49369000822,9.08398230582,56.9056902383,54.5506902383,2.335,0.02
 12/11  02:00:00,94.9427954015,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,75.1996893194,71.7003850117,2.335,1.1643043077
 12/11  03:00:00,91.0113789232,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,62.507618976,60.152618976,2.335,0.02
 12/11  04:00:00,93.1261547257,16.07931648,0.0,0.0,3.49369000822,9.08398230582,91.5482169782,89.1932169782,2.335,0.02
 12/11  05:00:00,101.419955456,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,98.7349704029,95.2356899289,2.335,1.16428047401
 12/11  06:00:00,97.5504658881,14.1610014746,0.0,0.0,3.49369000822,9.08398230582,80.2939595415,77.9389595415,2.335,0.02
 12/11  07:00:00,136.606789756,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,595.0346818,590.3446818,4.67,0.02
 12/11  08:00:00,138.945762618,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,522.361033253,516.526557729,4.67,1.16447552306
 12/11  09:00:00,208.511084842,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,449.54569315,441.35319315,8.1725,0.02
 12/11  10:00:00,232.740030014,27.7795111579,0.0,0.0,62.886420148,41.4019203762,385.71489322,374.042621861,10.5075,1.16477135922
 12/11  11:00:00,222.959862536,27.7795111579,0.0,0.0,62.886420148,41.4019203762,359.813972713,348.141441172,10.5075,1.16503154124
 12/11  12:00:00,253.777842882,27.7795111579,0.0,0.0,62.886420148,41.4019203762,341.052776587,329.37983069,10.5075,1.16544589717
 12/11  13:00:00,233.760157399,27.7795111579,0.0,0.0,62.886420148,41.4019203762,316.857486562,304.038928288,10.5075,2.31105827435
 12/11  14:00:00,230.479776417,27.7795111579,0.0,0.0,62.886420148,41.4019203762,290.017367499,278.344336784,10.5075,1.16553071518
 12/11  15:00:00,226.571648219,27.7795111579,0.0,0.0,62.886420148,41.4019203762,283.479159556,271.80641761,10.5075,1.16524194529
 12/11  16:00:00,223.157669747,27.7795111579,0.0,0.0,62.886420148,41.4019203762,288.774480174,277.101983097,10.5075,1.16499707652
 12/11  17:00:00,236.737326803,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.615657014,289.943088352,10.5075,1.16506866147
 12/11  18:00:00,236.705364514,27.7795111579,0.0,0.0,62.886420148,41.4019203762,321.373808779,309.701151449,10.5075,1.16515732975
 12/11  19:00:00,236.041300488,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,341.590612547,331.085486594,9.34,1.16512595382
 12/11  20:00:00,219.829193246,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,363.661301741,353.156360753,9.34,1.16494098754
 12/11  21:00:00,194.890037704,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,382.02870807,372.691428122,8.1725,1.16477994825
 12/11  22:00:00,137.98384755,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,365.027884515,359.193189038,4.67,1.1646954769
 12/11  23:00:00,79.1266043215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,123.190854023,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,29.2345319648,25.7351611305,2.335,1.16437083428
 12/12  01:00:00,94.9529341934,11.3634969339,0.0,0.0,3.49369000822,9.08398230582,35.4063372899,33.0513372899,2.335,0.02
 12/12  02:00:00,93.3759404636,16.07931648,0.0,0.0,3.49369000822,9.08398230582,70.666128901,68.311128901,2.335,0.02
 12/12  03:00:00,94.9937945343,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,81.8083874673,78.3090911729,2.335,1.16429629434
 12/12  04:00:00,91.0664068676,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,59.0816232206,56.7266232206,2.335,0.02
 12/12  05:00:00,115.765471493,16.07931648,0.0,0.0,3.49369000822,9.08398230582,76.6009725217,74.2459725217,2.335,0.02
 12/12  06:00:00,117.482553021,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,83.8047978449,81.4497978449,2.335,0.02
 12/12  07:00:00,153.531660145,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,555.640142599,549.805861972,4.67,1.16428062657
 12/12  08:00:00,148.267070979,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,509.397661963,504.707661963,4.67,0.02
