Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  09:00:00,208.631917104,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,464.356991291,455.019837306,8.1725,1.16465398539
 12/12  10:00:00,232.692113201,27.7795111579,0.0,0.0,62.886420148,41.4019203762,414.093840106,402.421576909,10.5075,1.16476319681
 12/12  11:00:00,222.92918595,27.7795111579,0.0,0.0,62.886420148,41.4019203762,397.208945204,385.53634321,10.5075,1.16510199393
 12/12  12:00:00,253.750068203,27.7795111579,0.0,0.0,62.886420148,41.4019203762,383.736463858,372.06360366,10.5075,1.1653601976
 12/12  13:00:00,233.581656221,27.7795111579,0.0,0.0,62.886420148,41.4019203762,375.314597089,363.641641122,10.5075,1.16545596704
 12/12  14:00:00,230.292792554,27.7795111579,0.0,0.0,62.886420148,41.4019203762,363.60262749,350.784202714,10.5075,2.31092477639
 12/12  15:00:00,226.449196137,27.7795111579,0.0,0.0,62.886420148,41.4019203762,362.306105525,350.633471895,10.5075,1.16513363025
 12/12  16:00:00,223.036136605,27.7795111579,0.0,0.0,62.886420148,41.4019203762,357.713693932,346.041081875,10.5075,1.16511205655
 12/12  17:00:00,236.626278181,27.7795111579,0.0,0.0,62.886420148,41.4019203762,357.273417002,345.600723004,10.5075,1.16519399808
 12/12  18:00:00,236.636263892,27.7795111579,0.0,0.0,62.886420148,41.4019203762,354.507990996,342.835450225,10.5075,1.16504077091
 12/12  19:00:00,236.02423647,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,361.129137648,350.624148193,9.34,1.16498945427
 12/12  20:00:00,213.299149479,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,369.757150438,359.252182108,9.34,1.16496832959
 12/12  21:00:00,188.789621843,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,374.638584777,365.301284758,8.1725,1.164800019
 12/12  22:00:00,133.300646897,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,346.190372756,341.500372756,4.67,0.02
 12/12  23:00:00,79.26024209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947932851,0.0,2.335,1.16447932851
 12/12  24:00:00,119.157429302,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,13.7700849276,11.4150849276,2.335,0.02
 12/13  01:00:00,96.4241253718,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,40.0893560034,36.5900809922,2.335,1.16427501116
 12/13  02:00:00,89.6524291996,11.9917292308,0.0,0.0,3.49369000822,9.08398230582,35.2737215557,32.9187215557,2.335,0.02
 12/13  03:00:00,95.2306905431,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,48.8860263536,46.5310263536,2.335,0.02
 12/13  04:00:00,94.1061955259,16.7755880808,0.0,0.0,3.49369000822,9.08398230582,56.7827724309,54.4277724309,2.335,0.02
 12/13  05:00:00,96.8362880051,12.8353534502,0.0,0.0,3.49369000822,9.08398230582,42.9543742864,39.4551006309,2.335,1.16427365547
 12/13  06:00:00,101.082150497,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,52.5061567239,50.1511567239,2.335,0.02
 12/13  07:00:00,136.890540631,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,525.768880631,521.078880631,4.67,0.02
 12/13  08:00:00,139.24431446,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,475.515517724,469.680983991,4.67,1.16453373238
 12/13  09:00:00,208.635789585,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,433.135539603,423.798446813,8.1725,1.16459278975
 12/13  10:00:00,232.800973437,27.7795111579,0.0,0.0,62.886420148,41.4019203762,394.106198717,383.578698717,10.5075,0.02
 12/13  11:00:00,223.026888171,27.7795111579,0.0,0.0,62.886420148,41.4019203762,383.107842338,371.435355483,10.5075,1.16498685534
 12/13  12:00:00,253.805662379,27.7795111579,0.0,0.0,62.886420148,41.4019203762,364.360554731,351.542417145,10.5075,2.3106375867
 12/13  13:00:00,233.615939321,27.7795111579,0.0,0.0,62.886420148,41.4019203762,352.941489479,341.268570977,10.5075,1.16541850161
 12/13  14:00:00,230.44445414,27.7795111579,0.0,0.0,62.886420148,41.4019203762,347.713042066,336.040125133,10.5075,1.16541693288
 12/13  15:00:00,226.593557344,27.7795111579,0.0,0.0,62.886420148,41.4019203762,343.534760738,331.862083187,10.5075,1.16517755091
 12/13  16:00:00,223.181513259,27.7795111579,0.0,0.0,62.886420148,41.4019203762,345.713330007,332.895621104,10.5075,2.31020890316
 12/13  17:00:00,236.763093031,27.7795111579,0.0,0.0,62.886420148,41.4019203762,348.612848099,336.940251655,10.5075,1.16509644461
 12/13  18:00:00,236.740887285,27.7795111579,0.0,0.0,62.886420148,41.4019203762,352.268972965,340.596271428,10.5075,1.16520153714
 12/13  19:00:00,236.075965598,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,356.027878055,345.522769002,9.34,1.1651090533
 12/13  20:00:00,219.931755157,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,367.148007932,356.643184088,9.34,1.16482384466
 12/13  21:00:00,195.031052001,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,373.964862725,365.772362725,8.1725,0.02
 12/13  22:00:00,138.079787276,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,347.826453135,341.991837306,4.67,1.16461582944
 12/13  23:00:00,79.286975052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.33906315924,0.0,2.335,1.00406315924
 12/13  24:00:00,119.159710454,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,14.1875382443,11.6722854864,2.335,0.180252757901
 12/14  01:00:00,96.321025533,12.4844248176,0.0,0.0,3.49369000822,9.08398230582,35.7146052831,33.3596052831,2.335,0.02
 12/14  02:00:00,88.294655445,10.6096134925,0.0,0.0,3.49369000822,9.08398230582,30.1665480106,27.8115480106,2.335,0.02
 12/14  03:00:00,93.9367267713,16.4113878118,0.0,0.0,3.49369000822,9.08398230582,49.3230307261,45.8237321982,2.335,1.16429852795
 12/14  04:00:00,94.1821215976,16.5601961584,0.0,0.0,3.49369000822,9.08398230582,50.9625556613,48.6075556613,2.335,0.02
 12/14  05:00:00,97.9030913251,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,43.7140118212,41.3590118212,2.335,0.02
 12/14  06:00:00,100.498878121,16.9049972289,0.0,0.0,3.49369000822,9.08398230582,67.2331573464,63.7338766533,2.335,1.16428069311
 12/14  07:00:00,137.09782832,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,504.822388689,500.132388689,4.67,0.02
 12/14  08:00:00,139.302995836,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,467.92543276,462.09100276,4.67,1.16443000022
 12/14  09:00:00,208.65331143,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,432.197020436,424.004520436,8.1725,0.02
 12/14  10:00:00,232.802423214,27.7795111579,0.0,0.0,62.886420148,41.4019203762,394.635948432,382.963643841,10.5075,1.16480459121
 12/14  11:00:00,223.032065951,27.7795111579,0.0,0.0,62.886420148,41.4019203762,375.654544456,363.981934999,10.5075,1.16510945625
 12/14  12:00:00,253.807121714,27.7795111579,0.0,0.0,62.886420148,41.4019203762,359.015291648,347.342487719,10.5075,1.1653039283
 12/14  13:00:00,233.599030556,27.7795111579,0.0,0.0,62.886420148,41.4019203762,360.600334491,347.782042982,10.5075,2.31079150865
 12/14  14:00:00,230.40729042,27.7795111579,0.0,0.0,62.886420148,41.4019203762,351.109497149,339.436591893,10.5075,1.16540525547
 12/14  15:00:00,226.565672073,27.7795111579,0.0,0.0,62.886420148,41.4019203762,338.304619447,326.631999505,10.5075,1.16511994168
 12/14  16:00:00,223.129332975,27.7795111579,0.0,0.0,62.886420148,41.4019203762,342.196883483,330.524260577,10.5075,1.16512290622
 12/14  17:00:00,236.698201676,27.7795111579,0.0,0.0,62.886420148,41.4019203762,340.262514621,328.58981048,10.5075,1.16520414092
 12/14  18:00:00,236.670165477,27.7795111579,0.0,0.0,62.886420148,41.4019203762,339.808814066,328.136264745,10.5075,1.1650493207
 12/14  19:00:00,236.031523746,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,350.14876803,339.643745568,9.34,1.16502246125
 12/14  20:00:00,219.855488105,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,358.638322056,348.133480937,9.34,1.16484111902
 12/14  21:00:00,194.998982555,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,364.700656431,355.363279315,8.1725,1.16487711567
 12/14  22:00:00,138.074618855,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,339.936509678,334.101906883,4.67,1.16460279529
 12/14  23:00:00,79.3105048309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  24:00:00,119.170370343,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,14.7762624008,11.2768967585,2.335,1.16436564229
 12/15  01:00:00,96.3231095882,12.4293261213,0.0,0.0,3.49369000822,9.08398230582,34.9444898801,32.5894898801,2.335,0.02
 12/15  02:00:00,86.9672380783,9.27237985599,0.0,0.0,3.49369000822,9.08398230582,28.8110697525,26.4560697525,2.335,0.02
 12/15  03:00:00,94.8960627375,17.3447528089,0.0,0.0,3.49369000822,9.08398230582,50.1892774921,47.8342774921,2.335,0.02
 12/15  04:00:00,93.4868040025,15.9140203911,0.0,0.0,3.49369000822,9.08398230582,46.0513588797,42.5520848676,2.335,1.16427401214
 12/15  05:00:00,113.69661641,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,37.8881217506,35.5331217506,2.335,0.02
 12/15  06:00:00,117.570071443,17.7665649186,0.0,0.0,3.49369000822,9.08398230582,47.390214458,45.035214458,2.335,0.02
 12/15  07:00:00,153.552500378,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,499.526374538,493.692142679,4.67,1.16423185964
 12/15  08:00:00,148.558965362,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,449.416487819,444.726487819,4.67,0.02
 12/15  09:00:00,208.80054891,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,411.442098473,402.10487693,8.1725,1.16472154365
 12/15  10:00:00,232.938796484,27.7795111579,0.0,0.0,62.886420148,41.4019203762,372.098428735,360.426054351,10.5075,1.16487438352
 12/15  11:00:00,223.164546357,27.7795111579,0.0,0.0,62.886420148,41.4019203762,359.04197403,347.369443553,10.5075,1.16503047713
 12/15  12:00:00,253.857360323,27.7795111579,0.0,0.0,62.886420148,41.4019203762,346.473567807,334.800772267,10.5075,1.16529554059
 12/15  13:00:00,233.665851508,27.7795111579,0.0,0.0,62.886420148,41.4019203762,339.403148677,327.73025167,10.5075,1.16539700725
 12/15  14:00:00,230.529515092,27.7795111579,0.0,0.0,62.886420148,41.4019203762,330.086248265,317.267925904,10.5075,2.31082236194
 12/15  15:00:00,226.627774986,27.7795111579,0.0,0.0,62.886420148,41.4019203762,321.197456277,309.524868179,10.5075,1.16508809814
 12/15  16:00:00,223.192934645,27.7795111579,0.0,0.0,62.886420148,41.4019203762,326.220989632,314.548418573,10.5075,1.16507105943
 12/15  17:00:00,236.768545876,27.7795111579,0.0,0.0,62.886420148,41.4019203762,331.018882574,319.346224177,10.5075,1.16515839612
 12/15  18:00:00,236.744120052,27.7795111579,0.0,0.0,62.886420148,41.4019203762,334.601940916,322.929178181,10.5075,1.16526273572
 12/15  19:00:00,236.077242317,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,345.142247589,334.637285421,9.34,1.16496216775
 12/15  20:00:00,213.311916245,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,354.082866167,343.577920823,9.34,1.16494534435
 12/15  21:00:00,188.865153475,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,360.563040518,351.225759827,8.1725,1.16478069069
 12/15  22:00:00,133.338571517,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,335.133790377,330.443790377,4.67,0.02
 12/15  23:00:00,79.3338353302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949240901,0.0,2.335,1.16449240901
 12/15  24:00:00,119.182629582,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,13.0647030589,10.7097030589,2.335,0.02
 12/16  01:00:00,94.0351786985,12.4293261213,0.0,0.0,3.49369000822,6.81298672936,36.6995200564,33.7838314832,1.75125,1.16443857322
 12/16  02:00:00,85.7355064638,10.3224242626,0.0,0.0,3.49369000822,6.81298672936,31.0069934689,29.2357434689,1.75125,0.02
 12/16  03:00:00,92.7943624948,17.5511729962,0.0,0.0,3.49369000822,6.81298672936,44.303970607,42.532720607,1.75125,0.02
 12/16  04:00:00,91.0413550025,15.9140203911,0.0,0.0,3.49369000822,6.81298672936,52.1695108082,49.2539296963,1.75125,1.16433111189
 12/16  05:00:00,95.478823536,13.6969211399,0.0,0.0,3.49369000822,6.81298672936,40.2434156285,38.4721656285,1.75125,0.02
 12/16  06:00:00,98.9074441118,17.7665649186,0.0,0.0,3.49369000822,6.81298672936,50.2220428493,48.4507928493,1.75125,0.02
 12/16  07:00:00,122.728847887,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,518.648372421,513.981520082,3.5025,1.16435233842
 12/16  08:00:00,125.091613349,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,469.003540182,465.481040182,3.5025,0.02
 12/16  09:00:00,181.192661735,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,429.726543162,422.724387184,5.8375,1.16465597758
 12/16  10:00:00,198.342995358,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,387.951778137,377.447020011,9.34,1.16475812576
 12/16  11:00:00,223.144711794,27.7795111579,0.0,0.0,62.886420148,41.4019203762,362.02164704,350.349164922,10.5075,1.16498211757
 12/16  12:00:00,253.856318664,27.7795111579,0.0,0.0,62.886420148,41.4019203762,345.888022134,334.215154018,10.5075,1.16536811615
 12/16  13:00:00,233.660129746,27.7795111579,0.0,0.0,62.886420148,41.4019203762,338.703436791,327.03050406,10.5075,1.16543273096
 12/16  14:00:00,230.492071678,27.7795111579,0.0,0.0,62.886420148,41.4019203762,332.346603229,319.528202362,10.5075,2.31090086777
 12/16  15:00:00,226.622097247,27.7795111579,0.0,0.0,62.886420148,41.4019203762,321.08411087,309.411501283,10.5075,1.16510958739
 12/16  16:00:00,223.197924449,27.7795111579,0.0,0.0,62.886420148,41.4019203762,321.312121549,309.639417821,10.5075,1.16520372797
 12/16  17:00:00,236.775127274,27.7795111579,0.0,0.0,62.886420148,41.4019203762,319.364281654,307.691754678,10.5075,1.16502697551
 12/16  18:00:00,236.760780796,27.7795111579,0.0,0.0,62.886420148,41.4019203762,322.604449064,310.93185799,10.5075,1.16509107312
 12/16  19:00:00,222.329204553,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,348.922577804,339.584966981,8.1725,1.16511082341
 12/16  20:00:00,176.720325711,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,365.694029846,358.691598225,5.8375,1.16493162074
 12/16  21:00:00,166.551902878,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,370.971776151,363.969457295,5.8375,1.16481885554
 12/16  22:00:00,123.828798419,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,344.550792012,341.028292012,3.5025,0.02
 12/16  23:00:00,76.9807939023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580126794,0.0,1.75125,1.16455126794
 12/16  24:00:00,116.878382574,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,13.2709971389,11.4997471389,1.75125,0.02
 12/17  01:00:00,93.9856860227,12.4844248176,0.0,0.0,3.49369000822,6.81298672936,37.8364870369,34.9209215464,1.75125,1.16431549056
 12/17  02:00:00,86.5439879524,11.1720296387,0.0,0.0,3.49369000822,6.81298672936,31.7122128564,29.9409628564,1.75125,0.02
 12/17  03:00:00,91.04901877,15.8639245575,0.0,0.0,3.49369000822,6.81298672936,55.748354269,52.8327544312,1.75125,1.1643498378
 12/17  04:00:00,92.8966571354,17.6012688298,0.0,0.0,3.49369000822,6.81298672936,59.6983817745,57.9271317745,1.75125,0.02
 12/17  05:00:00,95.5659869536,13.6969211399,0.0,0.0,3.49369000822,6.81298672936,48.1399407555,46.3686907555,1.75125,0.02
 12/17  06:00:00,97.3000083807,16.07931648,0.0,0.0,3.49369000822,6.81298672936,72.5985823007,69.683007072,1.75125,1.1643252287
 12/17  07:00:00,122.812584593,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,567.889701757,564.367201757,3.5025,0.02
 12/17  08:00:00,124.940135287,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,554.470788812,550.948288812,3.5025,0.02
 12/17  09:00:00,153.558922703,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,481.961514283,477.294621927,3.5025,1.1643923554
 12/17  10:00:00,125.940152216,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,450.649883432,447.127383432,3.5025,0.02
 12/17  11:00:00,160.765110499,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,411.711193581,403.541393237,7.005,1.16480034436
 12/17  12:00:00,192.16011727,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,385.147701619,376.977877261,7.005,1.16482435789
 12/17  13:00:00,199.232158707,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,338.072040615,327.567032319,9.34,1.16500829528
 12/17  14:00:00,196.492783733,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,320.302901611,309.797989431,9.34,1.16491217949
 12/17  15:00:00,192.707633511,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,318.402372012,309.042372012,9.34,0.02
 12/17  16:00:00,189.268327743,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,332.975042413,322.470076791,9.34,1.1649656221
 12/17  17:00:00,202.826095719,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,347.421969446,336.917070799,9.34,1.16489864666
 12/17  18:00:00,174.34876356,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,415.675172066,407.505223233,7.005,1.16494883332
 12/17  19:00:00,180.866216546,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,446.969983807,441.135253341,4.67,1.16473046631
 12/17  20:00:00,160.757493015,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,463.892710487,458.058033527,4.67,1.16467696045
 12/17  21:00:00,151.962474979,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,476.644539938,471.954539938,4.67,0.02
 12/17  22:00:00,137.845329421,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,447.214160799,441.379683181,4.67,1.16447761773
 12/17  23:00:00,76.5456768712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,125.225537273,12.5395235138,0.0,0.0,3.49369000822,6.81298672936,38.7409290669,36.9696790669,1.75125,0.02
 12/18  01:00:00,100.849043887,17.3858769074,0.0,0.0,3.49369000822,9.08398230582,69.5592407011,66.0599633782,2.335,1.16427732294
 12/18  02:00:00,91.0220947755,13.6969211399,0.0,0.0,3.49369000822,9.08398230582,58.4125305949,56.0575305949,2.335,0.02
 12/18  03:00:00,93.1305394526,16.07931648,0.0,0.0,3.49369000822,9.08398230582,90.5277567481,88.1727567481,2.335,0.02
 12/18  04:00:00,94.8166273591,17.6012688298,0.0,0.0,3.49369000822,9.08398230582,99.819884272,96.3206076751,2.335,1.16427659693
 12/18  05:00:00,98.4232696385,14.6250818094,0.0,0.0,3.49369000822,9.08398230582,84.6908175837,82.3358175837,2.335,0.02
 12/18  06:00:00,99.938543462,16.8527837046,0.0,0.0,3.49369000822,9.08398230582,112.068488968,109.713488968,2.335,0.02
 12/18  07:00:00,136.847442858,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,601.684113997,595.849849458,4.67,1.16426453893
 12/18  08:00:00,138.888104989,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,544.763629967,540.073629967,4.67,0.02
 12/18  09:00:00,208.44044429,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,482.431317954,473.094196889,8.1725,1.16462106478
 12/18  10:00:00,232.607245716,27.7795111579,0.0,0.0,62.886420148,41.4019203762,410.002192372,398.329913237,10.5075,1.16477913504
 12/18  11:00:00,222.860295026,27.7795111579,0.0,0.0,62.886420148,41.4019203762,366.268845552,354.596404758,10.5075,1.16494079345
 12/18  12:00:00,253.71620544,27.7795111579,0.0,0.0,62.886420148,41.4019203762,335.980398678,324.307388299,10.5075,1.16551037885
 12/18  13:00:00,233.556319766,27.7795111579,0.0,0.0,62.886420148,41.4019203762,315.7041666,304.031347385,10.5075,1.16531921496
 12/18  14:00:00,230.134047035,27.7795111579,0.0,0.0,62.886420148,41.4019203762,302.951743384,290.133561608,10.5075,2.31068177652
 12/18  15:00:00,226.284298436,27.7795111579,0.0,0.0,62.886420148,41.4019203762,296.120081146,284.447290218,10.5075,1.1652909285
 12/18  16:00:00,222.878801334,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.876276775,284.203765966,10.5075,1.16501080895
 12/18  17:00:00,236.480225921,27.7795111579,0.0,0.0,62.886420148,41.4019203762,301.037957486,289.365354339,10.5075,1.16510314747
 12/18  18:00:00,236.486190074,27.7795111579,0.0,0.0,62.886420148,41.4019203762,302.66751577,290.994802931,10.5075,1.16521283861
 12/18  19:00:00,235.943551417,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,311.197627554,300.692478934,9.34,1.16514862011
 12/18  20:00:00,219.801652764,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,321.204480206,310.699577746,9.34,1.16490246041
 12/18  21:00:00,194.84829659,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,332.965107765,323.627671926,8.1725,1.16493583866
 12/18  22:00:00,137.975361436,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,306.076470221,301.386470221,4.67,0.02
 12/18  23:00:00,79.3076739042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994816574,0.0,2.335,1.1644816574
 12/18  24:00:00,115.135655235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,92.0743106034,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,19.5260648521,17.1710648521,2.335,0.02
 12/19  02:00:00,86.0326407421,8.38723169069,0.0,0.0,3.49369000822,9.08398230582,22.9038649955,19.4045738546,2.335,1.16429114088
 12/19  03:00:00,90.1967550011,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,39.0190340511,36.6640340511,2.335,0.02
 12/19  04:00:00,94.0967446887,16.4921568544,0.0,0.0,3.49369000822,9.08398230582,42.8995657427,40.5445657427,2.335,0.02
 12/19  05:00:00,113.398985206,13.3162331286,0.0,0.0,3.49369000822,9.08398230582,37.0394423272,33.5401633797,2.335,1.16427894754
 12/19  06:00:00,116.889531038,16.9408841697,0.0,0.0,3.49369000822,9.08398230582,51.8288681874,49.4738681874,2.335,0.02
 12/19  07:00:00,153.650062266,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,463.434269451,458.744269451,4.67,0.02
 12/19  08:00:00,148.529515496,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,422.028008419,416.193517816,4.67,1.16449060263
 12/19  09:00:00,208.808955811,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,383.017811182,374.825311182,8.1725,0.02
 12/19  10:00:00,233.007822375,27.7795111579,0.0,0.0,62.886420148,41.4019203762,346.317878553,334.645459599,10.5075,1.16491895389
 12/19  11:00:00,223.225604303,27.7795111579,0.0,0.0,62.886420148,41.4019203762,333.65771717,321.985251476,10.5075,1.16496569436
 12/19  12:00:00,253.915928807,27.7795111579,0.0,0.0,62.886420148,41.4019203762,322.028063865,309.209931625,10.5075,2.3106322396
 12/19  13:00:00,233.877913846,27.7795111579,0.0,0.0,62.886420148,41.4019203762,308.916599418,297.243667446,10.5075,1.1654319723
 12/19  14:00:00,230.756988799,27.7795111579,0.0,0.0,62.886420148,41.4019203762,300.971461301,289.298520984,10.5075,1.16544031653
 12/19  15:00:00,226.978437875,27.7795111579,0.0,0.0,62.886420148,41.4019203762,297.925599242,286.059271389,10.5075,1.35882785371
 12/19  16:00:00,224.224901341,27.7795111579,0.0,0.0,62.886420148,41.4019203762,299.311047942,286.687031149,10.5075,2.11651679369
 12/19  17:00:00,238.197140171,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.859055683,284.186401683,10.5075,1.16515400007
 12/19  18:00:00,238.036884532,27.7795111579,0.0,0.0,62.886420148,41.4019203762,295.559309442,283.886539787,10.5075,1.16526965551
 12/19  19:00:00,236.970055619,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,303.289496177,292.784544741,9.34,1.16495143654
 12/19  20:00:00,214.221589202,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,310.708323426,300.203417859,9.34,1.1649055671
 12/19  21:00:00,189.381562374,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,313.897018765,305.704518765,8.1725,0.02
 12/19  22:00:00,133.735895005,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,286.762854904,280.928151286,4.67,1.16470361721
 12/19  23:00:00,81.2028870429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947657468,0.0,2.335,1.16447657468
 12/19  24:00:00,116.918729842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,85.2808787706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,90.5891388456,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.7241923471,24.2249105094,2.335,1.1642818377
 12/20  03:00:00,90.6188870722,12.374227425,0.0,0.0,3.49369000822,9.08398230582,28.4779549004,26.1229549004,2.335,0.02
 12/20  04:00:00,87.1166691828,8.6351758239,0.0,0.0,3.49369000822,9.08398230582,22.3531438066,19.9981438066,2.335,0.02
 12/20  05:00:00,97.7314536874,12.5395235138,0.0,0.0,3.49369000822,9.08398230582,37.9051390406,34.4058681136,2.335,1.16427092692
 12/20  06:00:00,99.3491087526,14.427954982,0.0,0.0,3.49369000822,9.08398230582,36.8073687615,34.4523687615,2.335,0.02
 12/20  07:00:00,137.565817952,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,434.542348843,429.852348843,4.67,0.02
 12/20  08:00:00,139.821030091,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,394.920960508,389.086427008,4.67,1.16453349935
 12/20  09:00:00,209.535673367,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,349.414892663,341.222392663,8.1725,0.02
 12/20  10:00:00,235.203154529,27.7795111579,0.0,0.0,62.886420148,41.4019203762,308.068063198,296.395642532,10.5075,1.16492066639
 12/20  11:00:00,226.158415732,27.7795111579,0.0,0.0,62.886420148,41.4019203762,296.110661357,284.438153312,10.5075,1.16500804568
 12/20  12:00:00,257.185005613,27.7795111579,0.0,0.0,62.886420148,41.4019203762,278.536988183,266.864043653,10.5075,1.16544452994
 12/20  13:00:00,237.695580501,27.7795111579,0.0,0.0,62.886420148,41.4019203762,270.497184043,257.678580109,10.5075,2.31110393393
 12/20  14:00:00,235.008500062,27.7795111579,0.0,0.0,62.886420148,41.4019203762,259.301953469,247.628877392,10.5075,1.1655760765
 12/20  15:00:00,231.206538328,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.778084341,246.105287766,10.5075,1.16529657504
 12/20  16:00:00,228.246184683,27.7795111579,0.0,0.0,62.886420148,41.4019203762,261.638591199,249.966029386,10.5075,1.16506181229
 12/20  17:00:00,241.905360387,27.7795111579,0.0,0.0,62.886420148,41.4019203762,264.961117645,253.288468792,10.5075,1.16514885251
 12/20  18:00:00,241.094622852,27.7795111579,0.0,0.0,62.886420148,41.4019203762,269.830797155,257.012948222,10.5075,2.3103489327
 12/20  19:00:00,239.427590372,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,275.845487585,265.340474817,9.34,1.16501276794
 12/20  20:00:00,223.545952001,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,281.646941974,272.286941974,9.34,0.02
 12/20  21:00:00,198.054736588,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,293.595496472,284.258084707,8.1725,1.164911765
 12/20  22:00:00,140.267979234,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,279.378135478,273.543450911,4.67,1.16468456724
 12/20  23:00:00,82.5138582205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,117.766862281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929818876,0.0,2.335,1.16429818876
 12/21  01:00:00,89.5671139894,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,11.7288963515,9.37389635154,2.335,0.02
 12/21  02:00:00,90.5967897187,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,29.7938279375,27.4388279375,2.335,0.02
 12/21  03:00:00,86.4119143582,8.30458364628,0.0,0.0,3.49369000822,9.08398230582,24.2644960713,20.7651994907,2.335,1.16429658059
 12/21  04:00:00,90.6822341049,12.7048196026,0.0,0.0,3.49369000822,9.08398230582,37.2016093313,34.8466093313,2.335,0.02
 12/21  05:00:00,98.4052574249,13.616483126,0.0,0.0,3.49369000822,9.08398230582,37.6485671607,35.2935671607,2.335,0.02
 12/21  06:00:00,96.8772970106,12.2250646236,0.0,0.0,3.49369000822,9.08398230582,31.7762888121,28.2770249151,2.335,1.16426389706
 12/21  07:00:00,137.451877616,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,446.673673997,441.983673997,4.67,0.02
 12/21  08:00:00,143.333296241,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,395.804252064,391.114252064,4.67,0.02
 12/21  09:00:00,210.283717905,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,351.140715087,341.803545008,8.1725,1.16467007825
 12/21  10:00:00,236.489474869,27.7795111579,0.0,0.0,62.886420148,41.4019203762,308.085536711,296.413281682,10.5075,1.16475502927
 12/21  11:00:00,227.655090928,27.7795111579,0.0,0.0,62.886420148,41.4019203762,289.46116299,277.78858874,10.5075,1.16507425079
 12/21  12:00:00,258.451760893,27.7795111579,0.0,0.0,62.886420148,41.4019203762,272.589725373,260.916942319,10.5075,1.16528305379
 12/21  13:00:00,239.195865154,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.718153535,244.899867247,10.5075,2.31078628798
 12/21  14:00:00,236.475477344,27.7795111579,0.0,0.0,62.886420148,41.4019203762,255.10109384,243.428173982,10.5075,1.16541985874
 12/21  15:00:00,232.893220266,27.7795111579,0.0,0.0,62.886420148,41.4019203762,252.310024206,240.637382517,10.5075,1.16514168815
 12/21  16:00:00,229.213566315,27.7795111579,0.0,0.0,62.886420148,41.4019203762,248.919734892,237.24707955,10.5075,1.1651553416
 12/21  17:00:00,242.451014795,27.7795111579,0.0,0.0,62.886420148,41.4019203762,255.336358489,243.663610143,10.5075,1.16524834598
 12/21  18:00:00,242.011235125,27.7795111579,0.0,0.0,62.886420148,41.4019203762,262.627419753,250.954817352,10.5075,1.16510240075
 12/21  19:00:00,240.509137087,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,271.388861758,260.883775884,9.34,1.16508587394
 12/21  20:00:00,224.934644246,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,278.408602457,267.903690021,9.34,1.16491243633
 12/21  21:00:00,199.505286228,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,283.343477944,274.006019231,8.1725,1.16495871394
 12/21  22:00:00,141.901633832,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,260.191153975,254.356463821,4.67,1.16469015361
 12/21  23:00:00,84.5953383313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,119.806639504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932561089,0.0,2.335,1.16432561089
 12/22  01:00:00,88.2671921678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,81.0066646306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,88.9371365302,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,16.9310931371,13.431794471,2.335,1.16429866617
 12/22  04:00:00,93.0743499691,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,28.0359493164,25.6809493164,2.335,0.02
 12/22  05:00:00,115.727717635,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,27.8715537606,25.5165537606,2.335,0.02
 12/22  06:00:00,112.051906458,8.38723169069,0.0,0.0,3.49369000822,9.08398230582,20.6206903119,18.2656903119,2.335,0.02
 12/22  07:00:00,155.823051262,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,419.100711044,413.26642553,4.67,1.16428551379
 12/22  08:00:00,155.276991184,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,373.412085812,368.722085812,4.67,0.02
 12/22  09:00:00,212.067907923,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,337.657468647,328.320289665,8.1725,1.16467898143
 12/22  10:00:00,237.674193866,27.7795111579,0.0,0.0,62.886420148,41.4019203762,293.531752646,281.859448038,10.5075,1.16480460813
 12/22  11:00:00,228.804009429,27.7795111579,0.0,0.0,62.886420148,41.4019203762,273.830555109,262.158120692,10.5075,1.16493441715
 12/22  12:00:00,259.597466362,27.7795111579,0.0,0.0,62.886420148,41.4019203762,262.214314495,250.541369492,10.5075,1.16544500247
 12/22  13:00:00,240.600331692,27.7795111579,0.0,0.0,62.886420148,41.4019203762,252.537033621,240.863974517,10.5075,1.1655591037
 12/22  14:00:00,238.62658203,27.7795111579,0.0,0.0,62.886420148,41.4019203762,246.00011401,233.181433758,10.5075,2.31118025143
 12/22  15:00:00,234.672077067,27.7795111579,0.0,0.0,62.886420148,41.4019203762,247.25676666,235.583988269,10.5075,1.16527839086
 12/22  16:00:00,230.686069824,27.7795111579,0.0,0.0,62.886420148,41.4019203762,246.637062856,234.964538813,10.5075,1.16502404243
 12/22  17:00:00,244.006914548,27.7795111579,0.0,0.0,62.886420148,41.4019203762,247.763920039,236.091301404,10.5075,1.16511863549
 12/22  18:00:00,243.303472675,27.7795111579,0.0,0.0,62.886420148,41.4019203762,258.109481758,246.436751062,10.5075,1.1652306958
 12/22  19:00:00,241.28644096,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,263.562764564,253.05780573,9.34,1.16495883461
 12/22  20:00:00,219.466439878,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,267.345764094,256.840777757,9.34,1.16498633638
 12/22  21:00:00,194.160282639,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,269.541618207,260.204284199,8.1725,1.16483400742
 12/22  22:00:00,138.101873183,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,239.851810258,234.017091785,4.67,1.16471847288
 12/22  23:00:00,85.8788693586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,121.055177449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,87.9078332046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569604809,0.0,1.75125,1.16444604809
 12/23  02:00:00,80.9455125336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,80.431820231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557048767,0.0,1.75125,1.16432048767
 12/23  04:00:00,88.6389228502,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,12.5567567214,10.7855067214,1.75125,0.02
 12/23  05:00:00,95.7604245997,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,12.8054385691,11.0341885691,1.75125,0.02
 12/23  06:00:00,99.9519320542,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,20.0814300737,17.165866708,1.75125,1.16431336571
 12/23  07:00:00,127.821498429,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,378.738331141,375.215831142,3.5025,0.02
 12/23  08:00:00,134.549926628,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,341.582678182,336.915616034,3.5025,1.16456214793
 12/23  09:00:00,186.68447531,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,313.275873445,307.418373445,5.8375,0.02
 12/23  10:00:00,205.426176215,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,275.490241099,264.985533693,9.34,1.16470740538
 12/23  11:00:00,231.66873311,27.7795111579,0.0,0.0,62.886420148,41.4019203762,239.200843779,227.528174901,10.5075,1.16516887746
 12/23  12:00:00,262.895559858,27.7795111579,0.0,0.0,62.886420148,41.4019203762,217.062044157,205.389145356,10.5075,1.16539880024
 12/23  13:00:00,244.274923728,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.547770746,203.729360751,10.5075,2.31090999438
 12/23  14:00:00,241.415751961,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.97240697,205.299415279,10.5075,1.16549169048
 12/23  15:00:00,237.296422309,27.7795111579,0.0,0.0,62.886420148,41.4019203762,213.577089884,201.904387698,10.5075,1.16520218529
 12/23  16:00:00,233.759641065,27.7795111579,0.0,0.0,62.886420148,41.4019203762,214.521739284,202.848926788,10.5075,1.16531249551
 12/23  17:00:00,247.127641537,27.7795111579,0.0,0.0,62.886420148,41.4019203762,216.905397353,205.232749164,10.5075,1.1651481891
 12/23  18:00:00,246.813637319,27.7795111579,0.0,0.0,62.886420148,41.4019203762,224.363024702,211.545235286,10.5075,2.31028941556
 12/23  19:00:00,230.774984938,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,243.221788803,233.884214664,8.1725,1.16507413863
 12/23  20:00:00,185.940680101,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,255.161639654,248.159306625,5.8375,1.16483302895
 12/23  21:00:00,175.032080001,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,260.113297592,254.255797592,5.8375,0.02
 12/23  22:00:00,131.104456412,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,237.568190572,232.901039465,3.5025,1.16465110665
 12/23  23:00:00,85.6200135397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,120.294934396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569622258,0.0,1.75125,1.16444622258
 12/24  01:00:00,89.2520182409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,81.956124496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556092856,0.0,1.75125,1.16431092856
 12/24  03:00:00,80.9584794344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,88.4805816873,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,14.1118941625,12.3406441625,1.75125,0.02
 12/24  05:00:00,95.0236252762,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,16.9338930737,14.0183152359,1.75125,1.16432783777
 12/24  06:00:00,94.5202238027,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,16.4863829232,14.7151329232,1.75125,0.02
 12/24  07:00:00,126.364807349,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,430.701332482,427.178832482,3.5025,0.02
 12/24  08:00:00,133.573592907,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,392.329476572,387.662583197,3.5025,1.16439337435
 12/24  09:00:00,158.753040216,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,341.565623517,338.043123517,3.5025,0.02
 12/24  10:00:00,133.406371658,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,324.680230372,320.013235622,3.5025,1.16449475044
 12/24  11:00:00,169.123649315,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,291.071746772,284.046746772,7.005,0.02
 12/24  12:00:00,200.208734157,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,268.814489435,260.644577577,7.005,1.16491185742
 12/24  13:00:00,208.791384824,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.530028551,230.025173894,9.34,1.16485465709
 12/24  14:00:00,207.504680762,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,227.887067932,217.382091109,9.34,1.16497682344
 12/24  15:00:00,203.88098087,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,222.836566189,212.331732395,9.34,1.16483379452
 12/24  16:00:00,200.344098174,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,227.745373595,217.240429088,9.34,1.16494450677
 12/24  17:00:00,213.593341398,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,231.26873395,220.763829684,9.34,1.16490426585
 12/24  18:00:00,184.34342174,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,272.271121441,264.101183079,7.005,1.16493836199
 12/24  19:00:00,188.845717387,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,293.832689958,289.142689958,4.67,0.02
 12/24  20:00:00,169.593302692,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,302.082478806,296.247783997,4.67,1.16469480834
 12/24  21:00:00,160.140845675,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,306.912961616,301.078364903,4.67,1.16459671284
 12/24  22:00:00,144.750461516,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,268.751832883,264.061832883,4.67,0.02
 12/24  23:00:00,85.0202688596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567777717,0.0,1.75125,1.16442777717
 12/24  24:00:00,119.788071233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,88.6140807124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,81.3393181336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555265969,0.0,1.75125,1.16430265969
 12/25  03:00:00,84.3458081877,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,8.81248536283,7.04123536283,1.75125,0.02
 12/25  04:00:00,88.0019439006,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,16.111682058,14.340432058,1.75125,0.02
 12/25  05:00:00,98.4894032689,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,25.1506918528,22.2351172581,1.75125,1.16432459474
 12/25  06:00:00,93.8890904881,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,18.875376475,17.104126475,1.75125,0.02
 12/25  07:00:00,125.447277585,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,445.988534628,442.466034628,3.5025,0.02
 12/25  08:00:00,132.120306871,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,407.195114596,402.528241285,3.5025,1.16437331071
 12/25  09:00:00,157.053226249,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,362.457308915,358.934808915,3.5025,0.02
 12/25  10:00:00,130.61827855,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,349.213221607,344.5462634,3.5025,1.16445820758
 12/25  11:00:00,166.511379641,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,301.642271374,293.472506593,7.005,1.16476478085
 12/25  12:00:00,198.859431073,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,278.985268475,271.960268475,7.005,0.02
 12/25  13:00:00,209.975606209,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,223.56192714,213.056885897,9.34,1.16504124328
 12/25  14:00:00,209.581881621,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,207.014125604,196.509276751,9.34,1.16484885323
 12/25  15:00:00,205.841228175,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,212.513464894,202.008548275,9.34,1.16491661916
 12/25  16:00:00,202.666651064,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,214.269633528,203.764810043,9.34,1.16482348492
 12/25  17:00:00,216.468628192,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,214.576280858,204.071291012,9.34,1.16498984639
 12/25  18:00:00,188.019029039,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,246.566775359,238.39684893,7.005,1.16492642925
 12/25  19:00:00,192.283155206,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,273.953076781,269.263076781,4.67,0.02
 12/25  20:00:00,173.028464,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,281.241365983,275.406583543,4.67,1.16478243971
 12/25  21:00:00,163.747527602,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,278.67922023,272.844534959,4.67,1.16468527122
 12/25  22:00:00,148.247593352,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,240.164597582,235.474597582,4.67,0.02
 12/25  23:00:00,88.8339378781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567126875,0.0,1.75125,1.16442126875
 12/25  24:00:00,123.200785755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,94.2133988473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,86.3592399331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928323947,0.0,2.335,1.16428323947
 12/26  03:00:00,85.5165509346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  04:00:00,85.1770052831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,107.390723497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926996088,0.0,2.335,1.16426996088
 12/26  06:00:00,107.299683146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,160.363202055,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,343.726715507,339.036715507,4.67,0.02
 12/26  08:00:00,161.655385365,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,312.225045296,306.390508068,4.67,1.16453722775
 12/26  09:00:00,218.0570057,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,277.164853194,268.972353194,8.1725,0.02
 12/26  10:00:00,244.551983485,27.7795111579,0.0,0.0,62.886420148,41.4019203762,237.094181353,225.421753916,10.5075,1.16492743741
 12/26  11:00:00,234.819315652,27.7795111579,0.0,0.0,62.886420148,41.4019203762,217.820366112,206.147715503,10.5075,1.16515060893
 12/26  12:00:00,264.774377412,27.7795111579,0.0,0.0,62.886420148,41.4019203762,195.903011348,183.084933362,10.5075,2.31057798616
 12/26  13:00:00,247.210305944,27.7795111579,0.0,0.0,62.886420148,41.4019203762,176.389738918,164.716816653,10.5075,1.16542226523
 12/26  14:00:00,246.039328003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,163.50768344,151.834742081,10.5075,1.16544135902
 12/26  15:00:00,242.422261881,27.7795111579,0.0,0.0,62.886420148,41.4019203762,157.307089556,144.489267744,10.5075,2.31032181234
 12/26  16:00:00,238.706194455,27.7795111579,0.0,0.0,62.886420148,41.4019203762,161.190584663,149.518002206,10.5075,1.16508245718
 12/26  17:00:00,251.507302678,27.7795111579,0.0,0.0,62.886420148,41.4019203762,172.932768585,161.260076451,10.5075,1.16519213343
 12/26  18:00:00,250.05434123,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.916244317,177.243683158,10.5075,1.16506115854
 12/26  19:00:00,246.530390324,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,206.451160634,195.946153317,9.34,1.16500731641
 12/26  20:00:00,223.7999211,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,219.200325895,208.69535591,9.34,1.16496998409
 12/26  21:00:00,198.031032284,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,217.304815401,207.967502195,8.1725,1.16481320533
 12/26  22:00:00,141.169600352,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,187.001716488,182.311716488,4.67,0.02
 12/26  23:00:00,88.1697552858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949754343,0.0,2.335,1.16449754343
 12/26  24:00:00,122.66133004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,91.8210568481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,84.7653412436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924787239,0.0,2.335,1.16424787239
 12/27  03:00:00,83.4725136515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,82.4192497317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,88.6419232511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923508814,0.0,2.335,1.16423508814
 12/27  06:00:00,96.472378809,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,13.3759656971,11.0209656971,2.335,0.02
 12/27  07:00:00,140.900918909,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,372.199686544,367.509686544,4.67,0.02
 12/27  08:00:00,148.808292389,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,335.790008734,329.955505279,4.67,1.16450345436
 12/27  09:00:00,215.582604346,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,280.249252427,272.056752427,8.1725,0.02
 12/27  10:00:00,243.759935516,27.7795111579,0.0,0.0,62.886420148,41.4019203762,235.80009912,224.127703477,10.5075,1.16489564309
 12/27  11:00:00,234.779254639,27.7795111579,0.0,0.0,62.886420148,41.4019203762,233.309354117,221.636733753,10.5075,1.1651203638
 12/27  12:00:00,263.572297119,27.7795111579,0.0,0.0,62.886420148,41.4019203762,229.775956091,216.957933659,10.5075,2.31052243197
 12/27  13:00:00,244.174087961,27.7795111579,0.0,0.0,62.886420148,41.4019203762,224.263498135,212.590601403,10.5075,1.16539673274
 12/27  14:00:00,241.219483075,27.7795111579,0.0,0.0,62.886420148,41.4019203762,221.142249326,209.469332015,10.5075,1.16541731056
 12/27  15:00:00,237.310581199,27.7795111579,0.0,0.0,62.886420148,41.4019203762,211.894123523,200.221430309,10.5075,1.16519321399
 12/27  16:00:00,233.891001547,27.7795111579,0.0,0.0,62.886420148,41.4019203762,210.682096631,197.864297281,10.5075,2.31029935096
 12/27  17:00:00,247.375890622,27.7795111579,0.0,0.0,62.886420148,41.4019203762,213.806798888,202.13412586,10.5075,1.16517302778
 12/27  18:00:00,247.116018083,27.7795111579,0.0,0.0,62.886420148,41.4019203762,217.616476881,205.943675174,10.5075,1.16530170718
 12/27  19:00:00,245.055574446,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,230.68202127,220.177030899,9.34,1.16499037108
 12/27  20:00:00,229.883371058,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,240.975702381,230.470748149,9.34,1.1649542321
 12/27  21:00:00,203.511371851,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,246.832141696,237.494843196,8.1725,1.16479849944
 12/27  22:00:00,145.271660633,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,219.265999633,214.575999633,4.67,0.02
 12/27  23:00:00,87.9937723674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499483299,0.0,2.335,1.164483299
 12/27  24:00:00,122.832992421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,92.0404401945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,84.8148144217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930767739,0.0,2.335,1.16430767739
 12/28  03:00:00,84.0162924028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,83.4047834284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,93.6079787931,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,9.46515924917,5.96593775155,2.335,1.16422149761
 12/28  06:00:00,97.5766972139,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,13.7594286639,11.4044286639,2.335,0.02
 12/28  07:00:00,141.981401483,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,360.472351042,355.782351042,4.67,0.02
 12/28  08:00:00,150.288598826,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,327.845244556,322.010753639,4.67,1.16449091697
 12/28  09:00:00,216.246042692,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,291.567847104,283.375347104,8.1725,0.02
 12/28  10:00:00,242.656222518,27.7795111579,0.0,0.0,62.886420148,41.4019203762,256.788431196,245.116014801,10.5075,1.16491639498
 12/28  11:00:00,233.100297043,27.7795111579,0.0,0.0,62.886420148,41.4019203762,243.148891247,231.476280038,10.5075,1.16511120891
 12/28  12:00:00,263.704371691,27.7795111579,0.0,0.0,62.886420148,41.4019203762,231.742194249,218.924185435,10.5075,2.31050881477
 12/28  13:00:00,245.301093934,27.7795111579,0.0,0.0,62.886420148,41.4019203762,219.11632466,207.443432454,10.5075,1.16539220666
 12/28  14:00:00,242.954783457,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.568697858,188.895783639,10.5075,1.16541421911
 12/28  15:00:00,238.914956825,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.017347899,188.344656784,10.5075,1.16519111519
 12/28  16:00:00,235.472049338,27.7795111579,0.0,0.0,62.886420148,41.4019203762,202.171506252,189.353707264,10.5075,2.31029898786
 12/28  17:00:00,248.936988573,27.7795111579,0.0,0.0,62.886420148,41.4019203762,207.039240936,195.366566068,10.5075,1.16517486832
 12/28  18:00:00,248.258533751,27.7795111579,0.0,0.0,62.886420148,41.4019203762,220.457123294,208.78431822,10.5075,1.16530507384
 12/28  19:00:00,245.328733352,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,231.537758506,221.032763961,9.34,1.16499454541
 12/28  20:00:00,228.899782682,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,251.632783597,241.127824052,9.34,1.16495954435
 12/28  21:00:00,201.932378998,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,261.387796584,252.050491773,8.1725,1.16480481179
 12/28  22:00:00,143.631127497,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,230.734199358,226.044199358,4.67,0.02
 12/28  23:00:00,86.2215885154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994899993,0.0,2.335,1.1644899993
 12/28  24:00:00,121.255802506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,90.3031522529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,82.5300186371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924080774,0.0,2.335,1.16424080774
 12/29  03:00:00,85.1259797705,4.06964377874,0.0,0.0,3.49369000822,9.08398230582,9.98134987705,7.62634987705,2.335,0.02
 12/29  04:00:00,93.1549382758,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,25.8156919963,23.4606919963,2.335,0.02
 12/29  05:00:00,111.284232007,8.13928755747,0.0,0.0,3.49369000822,9.08398230582,21.3371158132,17.8378869374,2.335,1.16422887585
 12/29  06:00:00,115.026696412,12.2089313362,0.0,0.0,3.49369000822,9.08398230582,31.8767535903,29.5217535903,2.335,0.02
 12/29  07:00:00,154.569248081,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,409.296513176,404.606513176,4.67,0.02
 12/29  08:00:00,153.611333092,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,370.923849753,365.089350472,4.67,1.16449928161
 12/29  09:00:00,211.362133426,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,314.273164202,306.080664202,8.1725,0.02
 12/29  10:00:00,238.507863531,27.7795111579,0.0,0.0,62.886420148,41.4019203762,254.870289287,243.197862784,10.5075,1.16492650301
 12/29  11:00:00,230.9626636,27.7795111579,0.0,0.0,62.886420148,41.4019203762,219.253714272,207.581091376,10.5075,1.16512289633
 12/29  12:00:00,262.162512834,27.7795111579,0.0,0.0,62.886420148,41.4019203762,186.847482446,174.029445754,10.5075,2.31053669192
 12/29  13:00:00,244.001871906,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.713928902,168.041020434,10.5075,1.1654084678
 12/29  14:00:00,240.951165996,27.7795111579,0.0,0.0,62.886420148,41.4019203762,182.291360554,170.618428689,10.5075,1.16543186434
 12/29  15:00:00,237.663194167,27.7795111579,0.0,0.0,62.886420148,41.4019203762,179.811976892,168.139267184,10.5075,1.16520970821
 12/29  16:00:00,234.770943003,27.7795111579,0.0,0.0,62.886420148,41.4019203762,188.357218686,175.539378862,10.5075,2.31033982331
 12/29  17:00:00,247.601419924,27.7795111579,0.0,0.0,62.886420148,41.4019203762,200.986084492,189.313387211,10.5075,1.16519728032
 12/29  18:00:00,246.413565007,27.7795111579,0.0,0.0,62.886420148,41.4019203762,215.242195877,203.569626147,10.5075,1.16506973002
 12/29  19:00:00,244.539892913,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,226.021993243,215.516973759,9.34,1.16501948386
 12/29  20:00:00,222.477550985,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,234.09378502,223.588799475,9.34,1.16498554582
 12/29  21:00:00,196.987426565,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,238.963478255,229.62614649,8.1725,1.16483176533
 12/29  22:00:00,140.541693225,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,206.847467991,202.157467991,4.67,0.02
 12/29  23:00:00,88.1531779075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946269379,0.0,2.335,1.16446269379
 12/29  24:00:00,122.768428982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.6932842656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561052301,0.0,1.75125,1.16436052301
 12/30  02:00:00,82.2801301132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,81.7031312352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,81.4730885472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555886378,0.0,1.75125,1.16430886378
 12/30  05:00:00,91.697419681,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,8.2259452033,6.4546952033,1.75125,0.02
 12/30  06:00:00,95.4165202855,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,14.1056343256,12.3343843256,1.75125,0.02
 12/30  07:00:00,127.530822721,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,377.796802241,373.130146653,3.5025,1.16415558868
 12/30  08:00:00,134.949092705,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,344.632751093,341.110251093,3.5025,0.02
 12/30  09:00:00,187.378647717,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,316.766560426,309.764335011,5.8375,1.16472541463
 12/30  10:00:00,206.192667973,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,283.396753597,272.892064571,9.34,1.16468902525
 12/30  11:00:00,231.222781623,27.7795111579,0.0,0.0,62.886420148,41.4019203762,257.891684717,246.219008455,10.5075,1.16517626199
 12/30  12:00:00,261.586666839,27.7795111579,0.0,0.0,62.886420148,41.4019203762,240.599148824,228.926294036,10.5075,1.16535478778
 12/30  13:00:00,242.376675425,27.7795111579,0.0,0.0,62.886420148,41.4019203762,236.923597281,225.250654915,10.5075,1.1654423665
 12/30  14:00:00,239.505368835,27.7795111579,0.0,0.0,62.886420148,41.4019203762,240.307254282,227.488769924,10.5075,2.31098435831
 12/30  15:00:00,235.454952672,27.7795111579,0.0,0.0,62.886420148,41.4019203762,239.185996591,227.513323133,10.5075,1.16517345844
 12/30  16:00:00,231.95874608,27.7795111579,0.0,0.0,62.886420148,41.4019203762,236.768031079,225.095241102,10.5075,1.16528997672
 12/30  17:00:00,245.106374698,27.7795111579,0.0,0.0,62.886420148,41.4019203762,235.693014467,224.020385349,10.5075,1.16512911852
 12/30  18:00:00,244.598851612,27.7795111579,0.0,0.0,62.886420148,41.4019203762,239.958285444,228.285570605,10.5075,1.16521483942
 12/30  19:00:00,229.292771906,27.7795111579,0.0,0.0,34.9369000822,32.3179380704,258.783068032,249.445392018,8.1725,1.16517601427
 12/30  20:00:00,184.77042166,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,264.498130154,257.495643606,5.8375,1.16498654784
 12/30  21:00:00,174.240572618,27.7795111579,0.0,0.0,20.9621400493,23.2339557645,264.858711071,257.85639831,5.8375,1.16481276099
 12/30  22:00:00,130.712521223,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,237.651082341,232.983872682,3.5025,1.16470965925
 12/30  23:00:00,85.5552946608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,120.324267151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567982855,0.0,1.75125,1.16442982855
 12/31  01:00:00,89.4406166895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,82.213086683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,81.4346218649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557835315,0.0,1.75125,1.16432835315
 12/31  04:00:00,84.9722842566,4.06964377874,0.0,0.0,3.49369000822,6.81298672936,7.91109732247,6.13984732247,1.75125,0.02
 12/31  05:00:00,95.8702380982,8.13928755747,0.0,0.0,3.49369000822,6.81298672936,13.9229878208,12.1517378208,1.75125,0.02
 12/31  06:00:00,99.7833653289,12.2089313362,0.0,0.0,3.49369000822,6.81298672936,20.7091090124,17.7936013191,1.75125,1.16425769331
 12/31  07:00:00,127.928195671,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,409.655577716,406.133077716,3.5025,0.02
 12/31  08:00:00,134.932405535,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,385.634844751,380.967980672,3.5025,1.16436407936
 12/31  09:00:00,159.234617516,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,341.120228838,337.597728838,3.5025,0.02
 12/31  10:00:00,133.322127486,27.7795111579,0.0,0.0,6.98738001645,14.1499734587,329.202905653,325.680405653,3.5025,0.02
 12/31  11:00:00,168.209123296,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,298.584668382,290.414804002,7.005,1.16486438076
 12/31  12:00:00,199.133219915,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,285.34276652,277.172868295,7.005,1.16489822524
 12/31  13:00:00,207.855541487,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,263.905481669,253.400610041,9.34,1.1648716273
 12/31  14:00:00,206.336435249,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,251.932971387,241.42796765,9.34,1.16500373679
 12/31  15:00:00,202.595151209,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,245.125519707,234.620660645,9.34,1.16485906237
 12/31  16:00:00,198.917568391,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,247.200643116,236.695659106,9.34,1.16498401041
 12/31  17:00:00,211.84844528,27.7795111579,0.0,0.0,41.9242800987,36.8599292233,251.26130876,240.756347674,9.34,1.16496108561
 12/31  18:00:00,182.487561791,27.7795111579,0.0,0.0,27.9495200658,27.7759469175,288.371793271,281.346793271,7.005,0.02
 12/31  19:00:00,187.486303577,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,307.886915383,302.052138532,4.67,1.16477685119
 12/31  20:00:00,168.072566268,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,316.077409211,310.242687195,4.67,1.16472201642
 12/31  21:00:00,158.7988433,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,322.268988508,316.434384673,4.67,1.16460383502
 12/31  22:00:00,143.842255469,27.7795111579,0.0,0.0,13.9747600329,18.6919646116,280.238721241,275.548721241,4.67,0.02
 12/31  23:00:00,84.3466156185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155920541,0.0,1.75125,1.1643420541
 12/31  24:00:00,119.51990612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
